Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,3.0,9.0,7.4,0.0
2016,1,1,8,0,0.0,18.0,4.2,3.0,18.0,14.84,6.36
2016,1,1,8,15,0.0,32.0,4.25,3.0,32.0,26.45,17.35
2016,1,1,8,30,0.0,46.0,4.3,3.0,46.0,39.58,29.34
2016,1,1,8,45,0.0,61.0,4.4,3.5,61.0,54.1,42.41
2016,1,1,9,0,0.0,76.0,4.5,4.0,76.0,68.37,55.1
2016,1,1,9,15,0.0,90.0,4.5,4.0,90.0,81.34,66.56
2016,1,1,9,30,0.0,104.0,4.5,4.0,104.0,94.27,77.83
2016,1,1,9,45,2.5,126.0,4.55,4.5,127.0,118.58,98.87
2016,1,1,10,0,5.0,148.0,4.6,5.0,150.0,142.87,119.58
2016,1,1,10,15,5.0,156.5,4.5,5.0,159.0,149.37,124.86
2016,1,1,10,30,5.0,165.0,4.4,5.0,168.0,156.12,130.35
2016,1,1,10,45,217.5,183.5,4.35,5.0,298.5,435.69,372.96
2016,1,1,11,0,430.0,202.0,4.3,5.0,429.0,677.78,570.5
2016,1,1,11,15,406.5,217.0,4.25,5.0,438.5,645.46,542.08
2016,1,1,11,30,383.0,232.0,4.2,5.0,448.0,632.29,529.93
2016,1,1,11,45,266.5,254.5,4.2,5.5,407.0,541.01,452.62
2016,1,1,12,0,150.0,277.0,4.2,6.0,366.0,433.44,361.86
2016,1,1,12,15,82.0,245.0,4.15,6.0,294.0,312.01,260.99
2016,1,1,12,30,14.0,213.0,4.1,6.0,222.0,200.8,166.28
2016,1,1,12,45,63.0,245.0,4.05,6.0,282.5,286.78,239.72
2016,1,1,13,0,112.0,277.0,4.0,6.0,343.0,355.1,296.81
2016,1,1,13,15,69.0,251.0,3.95,6.0,291.5,288.64,240.77
2016,1,1,13,30,26.0,225.0,3.9,6.0,240.0,215.38,178.9
2016,1,1,13,45,56.5,234.5,3.85,6.0,266.0,253.64,211.74
2016,1,1,14,0,87.0,244.0,3.8,6.0,292.0,277.31,231.82
2016,1,1,14,15,43.5,198.5,3.7,6.0,222.5,202.53,168.67
2016,1,1,14,30,0.0,153.0,3.6,6.0,153.0,129.27,106.33
2016,1,1,14,45,0.0,116.0,3.5,6.0,116.0,96.99,78.89
2016,1,1,15,0,0.0,79.0,3.4,6.0,79.0,65.57,51.84
2016,1,1,15,15,0.0,71.5,3.2,5.5,71.5,59.29,46.6
2016,1,1,15,30,0.0,64.0,3.0,5.0,64.0,53.03,41.29
2016,1,1,15,45,0.0,56.0,2.8,5.0,56.0,46.35,35.48
2016,1,1,16,0,0.0,48.0,2.6,5.0,48.0,39.69,29.62
2016,1,1,16,15,0.0,40.0,2.35,4.5,40.0,33.04,23.75
2016,1,1,16,30,0.0,32.0,2.1,4.0,32.0,26.4,17.8
2016,1,1,16,45,0.0,23.5,1.85,4.0,23.5,19.36,12.12
2016,1,1,17,0,0.0,15.0,1.6,4.0,15.0,12.34,5.4
2016,1,1,17,15,0.0,8.5,1.55,4.0,8.5,6.98,0.0
2016,1,1,17,30,0.0,2.0,1.5,4.0,2.0,1.71,0.0
2016,1,1,17,45,0.0,1.0,1.5,4.0,1.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,5.0,0.8,3.5,5.0,4.1,0.0
2016,1,2,8,0,0.0,10.0,0.8,4.0,10.0,8.21,0.99
2016,1,2,8,15,0.0,17.5,0.8,4.0,17.5,14.4,6.89
2016,1,2,8,30,0.0,25.0,0.8,4.0,25.0,20.6,12.6
2016,1,2,8,45,0.0,33.5,0.85,4.5,33.5,27.64,18.96
2016,1,2,9,0,0.0,42.0,0.9,5.0,42.0,34.7,25.25
2016,1,2,9,15,0.0,49.5,0.85,5.0,49.5,40.94,30.79
2016,1,2,9,30,0.0,57.0,0.8,5.0,57.0,47.19,36.26
2016,1,2,9,45,24.5,115.0,0.8,5.0,125.5,138.85,117.01
2016,1,2,10,0,49.0,173.0,0.8,5.0,194.0,233.5,197.07
2016,1,2,10,15,74.0,193.5,0.8,5.0,228.0,279.25,234.71
2016,1,2,10,30,99.0,214.0,0.8,5.0,262.0,324.81,271.74
2016,1,2,10,45,59.5,207.5,0.8,5.5,236.5,273.1,227.03
2016,1,2,11,0,20.0,201.0,0.8,6.0,211.0,204.79,168.99
2016,1,2,11,15,10.0,182.0,0.8,6.0,187.0,173.08,142.39
2016,1,2,11,30,0.0,163.0,0.8,6.0,163.0,143.29,117.02
2016,1,2,11,45,0.0,157.0,0.8,6.0,157.0,136.7,111.49
2016,1,2,12,0,0.0,151.0,0.8,6.0,151.0,130.44,106.18
2016,1,2,12,15,0.0,88.0,0.85,6.0,88.0,73.19,57.63
2016,1,2,12,30,0.0,25.0,0.9,6.0,25.0,20.69,12.4
2016,1,2,12,45,0.0,38.5,0.95,6.5,38.5,31.9,22.14
2016,1,2,13,0,0.0,52.0,1.0,7.0,52.0,43.13,31.79
2016,1,2,13,15,2.5,118.5,0.95,7.0,120.0,101.58,81.89
2016,1,2,13,30,5.0,185.0,0.9,7.0,188.0,163.08,133.47
2016,1,2,13,45,2.5,166.0,0.9,7.5,167.5,143.45,116.7
2016,1,2,14,0,0.0,147.0,0.9,8.0,147.0,124.51,100.8
2016,1,2,14,15,0.0,140.0,0.8,8.0,140.0,118.12,95.61
2016,1,2,14,30,0.0,133.0,0.7,8.0,133.0,111.81,90.45
2016,1,2,14,45,0.0,113.0,0.6,8.0,113.0,94.42,75.88
2016,1,2,15,0,0.0,93.0,0.5,8.0,93.0,77.35,61.5
2016,1,2,15,15,0.0,84.5,0.4,7.5,84.5,70.16,55.61
2016,1,2,15,30,0.0,76.0,0.3,7.0,76.0,63.03,49.69
2016,1,2,15,45,0.0,66.5,0.25,7.0,66.5,55.12,42.92
2016,1,2,16,0,0.0,57.0,0.2,7.0,57.0,47.2,36.05
2016,1,2,16,15,0.0,47.5,0.2,6.5,47.5,39.29,29.15
2016,1,2,16,30,0.0,38.0,0.2,6.0,38.0,31.39,22.13
2016,1,2,16,45,0.0,28.5,0.2,6.0,28.5,23.51,15.88
2016,1,2,17,0,0.0,19.0,0.2,6.0,19.0,15.65,8.36
2016,1,2,17,15,0.0,11.0,0.25,5.5,11.0,9.04,1.17
2016,1,2,17,30,0.0,3.0,0.3,5.0,3.0,2.56,0.0
2016,1,2,17,45,0.0,1.5,0.4,5.0,1.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,172.0,15.0,2.65,4.5,30.0,167.83,0.0
2016,1,3,8,0,344.0,30.0,3.0,5.0,60.0,343.94,270.9
2016,1,3,8,15,445.0,39.5,3.0,5.5,104.5,446.47,375.71
2016,1,3,8,30,546.0,49.0,3.0,6.0,149.0,555.44,469.93
2016,1,3,8,45,282.0,75.5,3.05,6.5,128.0,375.88,323.5
2016,1,3,9,0,18.0,102.0,3.1,7.0,107.0,117.63,97.65
2016,1,3,9,15,23.5,119.0,3.1,7.5,126.5,138.52,116.12
2016,1,3,9,30,29.0,136.0,3.1,8.0,146.0,175.92,147.89
2016,1,3,9,45,88.5,160.0,3.15,9.0,196.5,258.87,219.19
2016,1,3,10,0,148.0,184.0,3.2,10.0,247.0,362.2,304.54
2016,1,3,10,15,251.5,188.5,3.15,10.5,305.5,483.01,402.89
2016,1,3,10,30,355.0,193.0,3.1,11.0,364.0,584.51,482.74
2016,1,3,10,45,293.5,216.5,3.05,11.5,363.5,550.66,451.81
2016,1,3,11,0,232.0,240.0,3.0,12.0,363.0,494.52,404.81
2016,1,3,11,15,190.5,252.5,2.95,12.0,356.5,463.85,378.93
2016,1,3,11,30,149.0,265.0,2.9,12.0,350.0,433.1,352.85
2016,1,3,11,45,234.0,262.5,2.9,12.5,399.0,501.48,407.79
2016,1,3,12,0,319.0,260.0,2.9,13.0,448.0,585.4,472.34
2016,1,3,12,15,616.5,175.0,2.9,13.0,542.5,767.02,614.13
2016,1,3,12,30,914.0,90.0,2.9,13.0,637.0,893.51,704.43
2016,1,3,12,45,916.0,89.5,2.9,13.5,635.5,864.79,681.49
2016,1,3,13,0,918.0,89.0,2.9,14.0,634.0,832.86,657.75
2016,1,3,13,15,915.0,88.0,2.9,14.0,623.5,793.52,629.87
2016,1,3,13,30,912.0,87.0,2.9,14.0,613.0,751.61,599.98
2016,1,3,13,45,908.0,85.0,2.95,14.0,594.5,705.59,565.37
2016,1,3,14,0,904.0,83.0,3.0,14.0,576.0,657.48,527.8
2016,1,3,14,15,893.5,81.5,3.0,14.0,549.5,604.27,485.07
2016,1,3,14,30,883.0,80.0,3.0,14.0,523.0,552.21,441.98
2016,1,3,14,45,870.0,77.5,3.0,14.0,490.0,494.2,393.02
2016,1,3,15,0,857.0,75.0,3.0,14.0,457.0,435.99,342.41
2016,1,3,15,15,835.5,72.0,2.75,13.5,417.5,374.32,287.96
2016,1,3,15,30,814.0,69.0,2.5,13.0,378.0,313.96,233.48
2016,1,3,15,45,787.0,64.5,2.3,13.0,334.0,252.48,177.62
2016,1,3,16,0,760.0,60.0,2.1,13.0,290.0,193.56,125.22
2016,1,3,16,15,712.0,55.0,1.9,12.0,242.5,134.53,78.01
2016,1,3,16,30,664.0,50.0,1.7,11.0,195.0,81.17,43.57
2016,1,3,16,45,591.0,42.5,1.5,10.0,147.5,37.87,28.34
2016,1,3,17,0,518.0,35.0,1.3,9.0,100.0,31.63,22.25
2016,1,3,17,15,369.0,24.0,1.3,8.5,60.0,19.92,9.55
2016,1,3,17,30,220.0,13.0,1.3,8.0,20.0,11.1,0.0
2016,1,3,17,45,110.0,6.5,1.35,7.5,10.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,239.0,12.5,2.65,1.5,34.0,207.13,0.0
2016,1,4,8,0,478.0,25.0,3.0,2.0,68.0,427.9,337.92
2016,1,4,8,15,576.5,32.5,2.95,2.5,116.0,531.83,448.25
2016,1,4,8,30,675.0,40.0,2.9,3.0,164.0,641.08,542.65
2016,1,4,8,45,731.5,44.5,2.9,3.5,213.5,714.85,603.7
2016,1,4,9,0,788.0,49.0,2.9,4.0,263.0,789.06,661.64
2016,1,4,9,15,823.5,52.5,2.9,5.0,310.5,842.84,699.89
2016,1,4,9,30,859.0,56.0,2.9,6.0,358.0,885.23,727.9
2016,1,4,9,45,883.5,58.5,2.95,7.0,401.0,923.21,751.99
2016,1,4,10,0,908.0,61.0,3.0,8.0,444.0,958.58,773.48
2016,1,4,10,15,924.5,63.0,2.95,8.5,481.0,982.59,786.88
2016,1,4,10,30,941.0,65.0,2.9,9.0,518.0,1003.17,797.77
2016,1,4,10,45,952.0,66.5,2.9,9.5,548.5,1014.13,802.33
2016,1,4,11,0,963.0,68.0,2.9,10.0,579.0,1021.27,804.41
2016,1,4,11,15,970.0,69.0,2.85,10.0,601.5,1019.99,801.78
2016,1,4,11,30,977.0,70.0,2.8,10.0,624.0,1014.77,796.67
2016,1,4,11,45,978.0,72.0,2.75,10.5,638.0,1001.26,784.59
2016,1,4,12,0,979.0,74.0,2.7,11.0,652.0,983.92,770.14
2016,1,4,12,15,980.5,74.5,2.65,11.0,657.5,961.44,753.74
2016,1,4,12,30,982.0,75.0,2.6,11.0,663.0,935.31,734.95
2016,1,4,12,45,980.0,75.0,2.6,11.5,660.0,902.15,710.44
2016,1,4,13,0,978.0,75.0,2.6,12.0,657.0,865.8,683.76
2016,1,4,13,15,973.5,74.5,2.6,12.0,645.5,823.97,654.33
2016,1,4,13,30,969.0,74.0,2.6,12.0,634.0,779.48,622.81
2016,1,4,13,45,961.5,73.5,2.6,12.0,614.5,730.54,586.63
2016,1,4,14,0,954.0,73.0,2.6,12.0,595.0,679.62,546.8
2016,1,4,14,15,943.5,71.5,2.6,12.0,567.5,624.19,502.45
2016,1,4,14,30,933.0,70.0,2.6,12.0,540.0,567.6,455.9
2016,1,4,14,45,915.5,69.0,2.6,12.0,505.0,507.32,405.02
2016,1,4,15,0,898.0,68.0,2.6,12.0,470.0,447.13,352.64
2016,1,4,15,15,876.0,65.5,2.45,11.5,429.5,384.23,296.98
2016,1,4,15,30,854.0,63.0,2.3,11.0,389.0,321.79,240.43
2016,1,4,15,45,822.0,59.5,2.15,10.5,343.5,257.73,182.39
2016,1,4,16,0,790.0,56.0,2.0,10.0,298.0,196.75,128.06
2016,1,4,16,15,742.0,51.5,1.8,9.0,249.5,136.3,78.97
2016,1,4,16,30,694.0,47.0,1.6,8.0,201.0,81.45,42.94
2016,1,4,16,45,614.5,40.5,1.45,7.0,152.0,36.11,27.14
2016,1,4,17,0,535.0,34.0,1.3,6.0,103.0,30.68,21.76
2016,1,4,17,15,386.0,23.5,1.35,5.5,62.0,21.23,11.1
2016,1,4,17,30,237.0,13.0,1.4,5.0,21.0,11.1,0.0
2016,1,4,17,45,118.5,6.5,1.45,4.5,10.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,123.0,15.5,2.95,1.5,26.5,129.92,0.0
2016,1,5,8,0,246.0,31.0,3.1,2.0,53.0,270.78,214.88
2016,1,5,8,15,318.5,45.5,3.1,2.0,92.0,351.75,301.98
2016,1,5,8,30,391.0,60.0,3.1,2.0,131.0,438.27,380.61
2016,1,5,8,45,438.0,71.5,3.1,2.5,173.0,502.31,436.29
2016,1,5,9,0,485.0,83.0,3.1,3.0,215.0,567.91,490.67
2016,1,5,9,15,531.0,87.5,3.0,3.5,255.0,631.49,540.74
2016,1,5,9,30,577.0,92.0,2.9,4.0,295.0,689.34,584.26
2016,1,5,9,45,617.5,95.5,2.85,4.5,336.0,739.73,620.74
2016,1,5,10,0,658.0,99.0,2.8,5.0,377.0,788.46,654.96
2016,1,5,10,15,747.0,92.5,2.75,5.0,433.5,868.56,713.0
2016,1,5,10,30,836.0,86.0,2.7,5.0,490.0,941.11,763.68
2016,1,5,10,45,849.0,88.0,2.65,5.5,519.5,954.46,769.29
2016,1,5,11,0,862.0,90.0,2.6,6.0,549.0,964.21,772.98
2016,1,5,11,15,870.5,91.5,2.6,6.5,570.5,965.34,771.17
2016,1,5,11,30,879.0,93.0,2.6,7.0,592.0,962.73,766.98
2016,1,5,11,45,895.0,89.5,2.6,7.5,608.0,947.12,753.77
2016,1,5,12,0,911.0,86.0,2.6,8.0,624.0,938.12,745.61
2016,1,5,12,15,912.5,86.0,2.6,8.5,630.0,916.47,728.55
2016,1,5,12,30,914.0,86.0,2.6,9.0,636.0,891.44,709.35
2016,1,5,12,45,912.5,86.0,2.6,9.5,633.0,860.63,686.13
2016,1,5,13,0,911.0,86.0,2.6,10.0,630.0,826.82,660.84
2016,1,5,13,15,906.5,85.5,2.6,10.0,619.0,787.33,632.56
2016,1,5,13,30,902.0,85.0,2.6,10.0,608.0,745.38,602.33
2016,1,5,13,45,890.5,85.5,2.6,10.5,588.5,697.54,564.83
2016,1,5,14,0,879.0,86.0,2.6,11.0,569.0,652.15,527.73
2016,1,5,14,15,690.0,130.0,2.55,11.0,498.5,543.26,440.6
2016,1,5,14,30,501.0,174.0,2.5,11.0,428.0,440.89,357.92
2016,1,5,14,45,494.5,162.5,2.5,11.0,399.5,396.04,320.57
2016,1,5,15,0,488.0,151.0,2.5,11.0,371.0,351.25,282.01
2016,1,5,15,15,604.0,118.5,2.35,10.5,367.0,336.21,264.73
2016,1,5,15,30,720.0,86.0,2.2,10.0,363.0,302.95,229.86
2016,1,5,15,45,667.0,84.5,2.05,10.0,317.5,242.59,175.99
2016,1,5,16,0,614.0,83.0,1.9,10.0,272.0,187.88,128.33
2016,1,5,16,15,559.5,75.5,1.8,9.5,226.5,133.85,84.79
2016,1,5,16,30,505.0,68.0,1.7,9.0,181.0,86.46,52.79
2016,1,5,16,45,409.0,58.0,1.65,8.5,135.5,46.94,36.71
2016,1,5,17,0,313.0,48.0,1.6,8.0,90.0,36.94,27.13
2016,1,5,17,15,156.5,33.0,1.75,7.5,54.0,25.43,14.64
2016,1,5,17,30,0.0,18.0,1.9,7.0,18.0,15.36,0.0
2016,1,5,17,45,0.0,9.0,2.05,7.0,9.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,6,7,45,93.5,18.0,2.35,4.5,26.0,113.95,0.0
2016,1,6,8,0,187.0,36.0,2.5,5.0,52.0,236.09,184.01
2016,1,6,8,15,284.0,50.5,2.55,5.5,93.5,332.91,281.46
2016,1,6,8,30,381.0,65.0,2.6,6.0,135.0,437.58,373.85
2016,1,6,8,45,436.0,77.0,2.65,6.5,178.5,508.57,434.09
2016,1,6,9,0,491.0,89.0,2.7,7.0,222.0,581.6,493.38
2016,1,6,9,15,536.5,96.5,2.65,7.0,265.5,646.05,543.97
2016,1,6,9,30,582.0,104.0,2.6,7.0,309.0,707.59,590.55
2016,1,6,9,45,610.0,111.0,2.6,7.5,348.5,751.0,621.1
2016,1,6,10,0,638.0,118.0,2.6,8.0,388.0,792.35,649.44
2016,1,6,10,15,319.0,103.5,2.6,8.0,238.5,460.23,388.38
2016,1,6,10,30,0.0,89.0,2.6,8.0,89.0,74.38,58.48
2016,1,6,10,45,0.0,99.5,2.65,8.5,99.5,83.87,66.75
2016,1,6,11,0,0.0,110.0,2.7,9.0,110.0,93.37,74.58
2016,1,6,11,15,0.0,126.0,2.7,9.0,126.0,108.06,86.9
2016,1,6,11,30,0.0,142.0,2.7,9.0,142.0,122.81,99.19
2016,1,6,11,45,0.0,149.0,2.7,9.5,149.0,128.95,104.03
2016,1,6,12,0,0.0,156.0,2.7,10.0,156.0,135.09,108.87
2016,1,6,12,15,0.0,110.5,2.65,10.0,110.5,92.92,73.45
2016,1,6,12,30,0.0,65.0,2.6,10.0,65.0,53.97,40.52
2016,1,6,12,45,0.0,76.5,2.55,10.5,76.5,63.57,48.61
2016,1,6,13,0,0.0,88.0,2.5,11.0,88.0,73.19,56.64
2016,1,6,13,15,0.0,74.0,2.45,11.0,74.0,61.48,46.76
2016,1,6,13,30,0.0,60.0,2.4,11.0,60.0,49.78,36.89
2016,1,6,13,45,0.0,91.5,2.35,11.0,91.5,76.12,59.27
2016,1,6,14,0,0.0,123.0,2.3,11.0,123.0,103.35,82.28
2016,1,6,14,15,0.0,123.0,2.3,11.0,123.0,103.24,82.28
2016,1,6,14,30,0.0,123.0,2.3,11.0,123.0,103.11,82.32
2016,1,6,14,45,0.0,70.0,2.3,11.0,70.0,58.06,44.25
2016,1,6,15,0,0.0,17.0,2.3,11.0,17.0,14.02,6.49
2016,1,6,15,15,0.0,15.5,2.1,11.0,15.5,12.78,5.45
2016,1,6,15,30,0.0,14.0,1.9,11.0,14.0,11.53,4.39
2016,1,6,15,45,0.0,12.0,1.75,11.0,12.0,9.88,2.96
2016,1,6,16,0,0.0,10.0,1.6,11.0,10.0,8.22,1.53
2016,1,6,16,15,0.0,8.5,1.35,10.5,8.5,6.98,0.46
2016,1,6,16,30,0.0,7.0,1.1,10.0,7.0,5.75,0.0
2016,1,6,16,45,0.0,5.0,0.85,10.0,5.0,4.1,0.0
2016,1,6,17,0,0.0,3.0,0.6,10.0,3.0,2.46,0.0
2016,1,6,17,15,0.0,1.5,0.55,9.5,1.5,1.23,0.0
2016,1,6,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,7,45,180.5,14.5,2.2,6.5,30.5,139.7,0.0
2016,1,7,8,0,361.0,29.0,2.3,7.0,61.0,354.63,274.88
2016,1,7,8,15,464.5,38.0,2.35,7.0,106.0,458.81,381.96
2016,1,7,8,30,568.0,47.0,2.4,7.0,151.0,569.77,477.5
2016,1,7,8,45,630.0,53.0,2.5,7.5,199.0,646.45,540.67
2016,1,7,9,0,692.0,59.0,2.6,8.0,247.0,717.27,596.26
2016,1,7,9,15,731.0,63.0,2.6,8.5,293.0,773.43,637.61
2016,1,7,9,30,770.0,67.0,2.6,9.0,339.0,828.2,676.24
2016,1,7,9,45,800.5,69.0,2.65,10.0,381.5,870.63,703.62
2016,1,7,10,0,831.0,71.0,2.7,11.0,424.0,910.61,728.5
2016,1,7,10,15,849.5,73.5,2.65,11.5,460.0,936.96,743.58
2016,1,7,10,30,868.0,76.0,2.6,12.0,496.0,960.05,756.25
2016,1,7,10,45,885.0,76.0,2.6,13.0,526.5,964.18,754.66
2016,1,7,11,0,902.0,76.0,2.6,14.0,557.0,975.5,758.41
2016,1,7,11,15,911.0,77.0,2.7,15.0,580.0,976.76,756.18
2016,1,7,11,30,920.0,78.0,2.8,16.0,603.0,974.25,751.61
2016,1,7,11,45,927.5,78.0,2.95,17.0,618.0,965.28,743.2
2016,1,7,12,0,935.0,78.0,3.1,18.0,633.0,952.51,732.34
2016,1,7,12,15,937.5,78.0,3.1,18.0,639.5,931.52,717.55
2016,1,7,12,30,940.0,78.0,3.1,18.0,646.0,906.98,700.47
2016,1,7,12,45,943.0,76.5,3.15,18.5,645.0,877.66,679.16
2016,1,7,13,0,946.0,75.0,3.2,19.0,644.0,844.97,655.55
2016,1,7,13,15,943.0,74.5,3.2,19.0,633.5,805.62,628.12
2016,1,7,13,30,940.0,74.0,3.2,19.0,623.0,763.58,598.62
2016,1,7,13,45,936.0,72.5,3.2,19.5,605.0,717.25,563.93
2016,1,7,14,0,932.0,71.0,3.2,20.0,587.0,668.73,525.57
2016,1,7,14,15,922.0,70.0,3.1,20.0,560.5,615.26,483.24
2016,1,7,14,30,912.0,69.0,3.0,20.0,534.0,560.59,438.93
2016,1,7,14,45,898.5,67.0,2.95,20.0,501.0,502.28,390.75
2016,1,7,15,0,885.0,65.0,2.9,20.0,468.0,443.69,340.92
2016,1,7,15,15,864.5,62.5,2.5,19.5,428.5,382.04,287.43
2016,1,7,15,30,844.0,60.0,2.1,19.0,389.0,321.43,233.7
2016,1,7,15,45,814.5,57.0,1.75,18.5,344.5,258.07,177.74
2016,1,7,16,0,785.0,54.0,1.4,18.0,300.0,198.29,125.69
2016,1,7,16,15,740.0,50.0,1.35,16.5,252.5,138.68,78.45
2016,1,7,16,30,695.0,46.0,1.3,15.0,205.0,84.27,42.86
2016,1,7,16,45,620.5,40.0,1.3,14.0,157.0,35.56,25.91
2016,1,7,17,0,546.0,34.0,1.3,13.0,109.0,30.56,21.12
2016,1,7,17,15,406.5,24.5,1.35,12.5,67.5,22.08,12.2
2016,1,7,17,30,267.0,15.0,1.4,12.0,26.0,12.8,0.0
2016,1,7,17,45,133.5,7.5,1.5,11.5,13.0,6.4,0.0
2016,1,7,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,37.5,16.0,2.3,7.5,19.0,40.08,0.0
2016,1,8,8,0,75.0,32.0,2.4,8.0,38.0,126.4,95.29
2016,1,8,8,15,105.0,51.5,2.3,8.5,67.0,177.31,146.9
2016,1,8,8,30,135.0,71.0,2.2,9.0,96.0,228.52,193.09
2016,1,8,8,45,150.5,91.5,2.15,9.5,126.5,253.24,215.47
2016,1,8,9,0,166.0,112.0,2.1,10.0,157.0,293.67,249.62
2016,1,8,9,15,181.5,129.5,2.35,10.5,186.5,329.22,279.06
2016,1,8,9,30,197.0,147.0,2.6,11.0,216.0,364.87,307.83
2016,1,8,9,45,185.0,166.5,2.85,12.0,237.5,377.4,315.83
2016,1,8,10,0,173.0,186.0,3.1,13.0,259.0,388.62,322.63
2016,1,8,10,15,503.5,136.0,3.25,13.5,375.0,680.37,557.33
2016,1,8,10,30,834.0,86.0,3.4,14.0,491.0,940.77,745.83
2016,1,8,10,45,620.5,149.0,3.55,15.0,460.0,814.89,649.49
2016,1,8,11,0,407.0,212.0,3.7,16.0,429.0,649.46,521.66
2016,1,8,11,15,335.5,236.5,3.7,16.0,420.5,603.74,485.02
2016,1,8,11,30,264.0,261.0,3.7,16.0,412.0,557.14,446.83
2016,1,8,11,45,331.0,254.5,3.7,16.5,448.5,602.78,482.05
2016,1,8,12,0,398.0,248.0,3.7,17.0,485.0,645.25,513.81
2016,1,8,12,15,207.0,235.0,3.6,17.5,358.5,429.53,344.33
2016,1,8,12,30,16.0,222.0,3.5,18.0,232.0,211.14,166.79
2016,1,8,12,45,18.5,225.5,3.45,18.5,237.0,215.13,170.14
2016,1,8,13,0,21.0,229.0,3.4,19.0,242.0,218.92,172.88
2016,1,8,13,15,51.0,248.5,3.25,19.0,279.0,272.6,216.14
2016,1,8,13,30,81.0,268.0,3.1,19.0,316.0,310.0,245.89
2016,1,8,13,45,40.5,157.0,3.0,19.0,181.0,167.89,132.56
2016,1,8,14,0,0.0,46.0,2.9,19.0,46.0,38.11,26.03
2016,1,8,14,15,12.0,122.5,2.7,19.0,128.5,109.76,85.35
2016,1,8,14,30,24.0,199.0,2.5,19.0,211.0,182.52,144.35
2016,1,8,14,45,129.0,199.5,2.3,19.0,259.0,243.57,193.15
2016,1,8,15,0,234.0,200.0,2.1,19.0,307.0,278.2,218.8
2016,1,8,15,15,278.5,176.5,1.75,18.5,293.5,262.24,203.9
2016,1,8,15,30,323.0,153.0,1.4,18.0,280.0,235.55,179.51
2016,1,8,15,45,303.0,139.5,1.1,18.0,247.5,196.31,145.96
2016,1,8,16,0,283.0,126.0,0.8,18.0,215.0,159.39,114.86
2016,1,8,16,15,437.5,93.0,0.75,17.0,206.0,132.96,86.56
2016,1,8,16,30,592.0,60.0,0.7,16.0,197.0,87.91,48.76
2016,1,8,16,45,522.5,50.5,0.7,15.0,151.0,40.8,30.43
2016,1,8,17,0,453.0,41.0,0.7,14.0,105.0,33.64,23.76
2016,1,8,17,15,226.5,33.0,0.7,13.5,65.0,25.58,15.22
2016,1,8,17,30,0.0,25.0,0.7,13.0,25.0,19.2,0.0
2016,1,8,17,45,0.0,12.5,0.75,12.5,12.5,10.67,0.0
2016,1,8,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,185.0,14.5,6.05,4.5,31.0,142.62,0.0
2016,1,9,8,0,370.0,29.0,6.4,5.0,62.0,360.84,285.06
2016,1,9,8,15,475.0,38.5,6.55,5.0,108.0,467.16,398.78
2016,1,9,8,30,580.0,48.0,6.7,5.0,154.0,580.47,501.3
2016,1,9,8,45,643.5,54.0,6.85,5.5,203.0,659.01,569.89
2016,1,9,9,0,707.0,60.0,7.0,6.0,252.0,731.46,630.41
2016,1,9,9,15,746.5,64.0,7.0,6.5,299.0,788.71,675.72
2016,1,9,9,30,786.0,68.0,7.0,7.0,346.0,844.5,718.21
2016,1,9,9,45,816.0,70.5,7.05,7.5,389.5,887.64,749.66
2016,1,9,10,0,846.0,73.0,7.1,8.0,433.0,928.25,778.48
2016,1,9,10,15,864.5,75.5,7.1,8.0,470.5,954.96,797.32
2016,1,9,10,30,883.0,78.0,7.1,8.0,508.0,978.34,813.56
2016,1,9,10,45,896.0,80.0,7.1,8.5,538.5,981.4,812.7
2016,1,9,11,0,909.0,82.0,7.1,9.0,569.0,991.56,817.52
2016,1,9,11,15,918.0,83.0,7.05,9.0,592.0,992.85,816.98
2016,1,9,11,30,927.0,84.0,7.0,9.0,615.0,990.34,813.79
2016,1,9,11,45,931.5,85.0,6.95,9.0,630.0,979.78,804.71
2016,1,9,12,0,936.0,86.0,6.9,9.0,645.0,965.46,793.02
2016,1,9,12,15,938.5,86.5,6.85,9.0,652.0,945.05,776.9
2016,1,9,12,30,941.0,87.0,6.8,9.0,659.0,921.06,758.22
2016,1,9,12,45,939.0,87.0,6.75,9.5,656.5,889.26,732.33
2016,1,9,13,0,937.0,87.0,6.7,10.0,654.0,854.37,704.24
2016,1,9,13,15,572.5,182.0,6.65,10.0,527.0,643.75,535.98
2016,1,9,13,30,208.0,277.0,6.6,10.0,400.0,423.46,351.43
2016,1,9,13,45,145.0,265.0,6.55,10.0,349.5,355.87,295.28
2016,1,9,14,0,82.0,253.0,6.5,10.0,299.0,283.63,234.68
2016,1,9,14,15,172.0,240.5,6.45,9.5,331.0,326.86,272.07
2016,1,9,14,30,262.0,228.0,6.4,9.0,363.0,359.11,299.12
2016,1,9,14,45,139.0,200.0,6.4,9.0,271.0,249.01,206.52
2016,1,9,15,0,16.0,172.0,6.4,9.0,179.0,151.39,124.4
2016,1,9,15,15,8.0,130.5,6.25,8.5,134.0,111.65,90.96
2016,1,9,15,30,0.0,89.0,6.1,8.0,89.0,73.81,58.77
2016,1,9,15,45,0.0,78.5,6.0,8.0,78.5,65.01,51.25
2016,1,9,16,0,0.0,68.0,5.9,8.0,68.0,56.28,43.71
2016,1,9,16,15,0.0,57.5,5.55,7.5,57.5,47.62,36.22
2016,1,9,16,30,0.0,47.0,5.2,7.0,47.0,38.88,28.52
2016,1,9,16,45,0.0,36.0,4.9,6.5,36.0,29.74,21.49
2016,1,9,17,0,0.0,25.0,4.6,6.0,25.0,20.62,12.9
2016,1,9,17,15,0.0,15.5,4.35,5.5,15.5,12.76,5.15
2016,1,9,17,30,0.0,6.0,4.1,5.0,6.0,4.92,0.0
2016,1,9,17,45,0.0,3.0,3.9,4.5,3.0,2.56,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,199.0,14.5,2.7,-0.5,32.0,152.36,0.0
2016,1,10,8,0,398.0,29.0,3.0,0.0,64.0,381.47,303.56
2016,1,10,8,15,502.0,38.0,3.1,0.5,111.5,487.45,415.91
2016,1,10,8,30,606.0,47.0,3.2,1.0,159.0,600.21,515.06
2016,1,10,8,45,668.0,53.0,3.3,1.5,208.5,670.12,574.58
2016,1,10,9,0,730.0,59.0,3.4,2.0,258.0,750.47,639.29
2016,1,10,9,15,769.0,63.5,3.35,2.0,306.0,808.45,684.02
2016,1,10,9,30,808.0,68.0,3.3,2.0,354.0,864.97,726.0
2016,1,10,9,45,835.0,71.0,3.25,2.5,398.0,906.42,753.92
2016,1,10,10,0,862.0,74.0,3.2,3.0,442.0,945.2,779.15
2016,1,10,10,15,880.5,76.5,3.05,3.5,479.5,972.17,794.28
2016,1,10,10,30,899.0,79.0,2.9,4.0,517.0,995.74,806.67
2016,1,10,10,45,912.5,80.5,2.8,4.5,548.0,998.72,804.58
2016,1,10,11,0,926.0,82.0,2.7,5.0,579.0,1008.77,807.88
2016,1,10,11,15,934.0,83.5,2.55,5.5,602.5,1009.72,804.17
2016,1,10,11,30,942.0,85.0,2.4,6.0,626.0,1006.79,797.96
2016,1,10,11,45,944.0,86.5,2.3,6.5,640.5,994.36,785.86
2016,1,10,12,0,946.0,88.0,2.2,7.0,655.0,978.18,771.49
2016,1,10,12,15,948.0,88.5,2.1,7.0,661.5,957.13,755.32
2016,1,10,12,30,950.0,89.0,2.0,7.0,668.0,932.49,736.83
2016,1,10,12,45,949.5,89.0,1.9,7.5,666.0,901.69,712.86
2016,1,10,13,0,949.0,89.0,1.8,8.0,664.0,867.66,686.81
2016,1,10,13,15,945.0,88.5,1.7,8.0,653.5,827.32,657.58
2016,1,10,13,30,941.0,88.0,1.6,8.0,643.0,784.33,626.42
2016,1,10,13,45,932.5,87.0,1.55,8.0,623.5,735.3,590.16
2016,1,10,14,0,924.0,86.0,1.5,8.0,604.0,684.42,550.62
2016,1,10,14,15,913.0,84.5,1.5,8.0,577.5,629.96,507.78
2016,1,10,14,30,902.0,83.0,1.5,8.0,551.0,576.76,464.54
2016,1,10,14,45,886.5,81.0,1.5,8.0,516.5,516.9,414.79
2016,1,10,15,0,871.0,79.0,1.5,8.0,482.0,457.0,363.38
2016,1,10,15,15,849.0,76.0,1.45,7.5,442.0,393.98,308.35
2016,1,10,15,30,827.0,73.0,1.4,7.0,402.0,332.27,252.87
2016,1,10,15,45,794.5,69.5,1.4,7.0,356.5,269.04,195.37
2016,1,10,16,0,762.0,66.0,1.4,7.0,311.0,208.96,141.25
2016,1,10,16,15,714.5,61.0,1.25,6.0,262.5,149.04,91.5
2016,1,10,16,30,667.0,56.0,1.1,5.0,214.0,91.61,50.93
2016,1,10,16,45,590.5,48.5,1.0,4.5,165.0,40.33,31.43
2016,1,10,17,0,514.0,41.0,0.9,4.0,116.0,33.74,25.01
2016,1,10,17,15,257.0,36.0,0.95,3.5,73.5,27.91,18.39
2016,1,10,17,30,0.0,31.0,1.0,3.0,31.0,23.16,0.0
2016,1,10,17,45,0.0,15.5,1.05,3.0,15.5,13.23,0.0
2016,1,10,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,85.5,16.0,1.1,0.5,23.5,103.78,0.0
2016,1,11,8,0,171.0,32.0,1.2,1.0,47.0,215.65,169.87
2016,1,11,8,15,221.0,49.5,1.25,1.5,82.0,281.09,239.58
2016,1,11,8,30,271.0,67.0,1.3,2.0,117.0,349.81,301.85
2016,1,11,8,45,302.5,83.5,1.4,3.0,154.0,403.82,348.44
2016,1,11,9,0,334.0,100.0,1.5,4.0,191.0,458.58,393.53
2016,1,11,9,15,363.0,112.0,1.5,4.5,227.0,505.46,430.8
2016,1,11,9,30,392.0,124.0,1.5,5.0,263.0,552.25,466.68
2016,1,11,9,45,311.5,153.0,1.55,5.5,272.0,496.98,419.14
2016,1,11,10,0,231.0,182.0,1.6,6.0,281.0,458.39,384.7
2016,1,11,10,15,350.5,177.5,1.55,6.5,342.0,564.18,469.64
2016,1,11,10,30,470.0,173.0,1.5,7.0,403.0,693.86,567.18
2016,1,11,10,45,673.5,132.0,1.5,7.5,483.5,848.97,678.3
2016,1,11,11,0,877.0,91.0,1.5,8.0,564.0,984.6,768.86
2016,1,11,11,15,886.0,92.5,1.45,8.0,587.0,986.7,766.42
2016,1,11,11,30,895.0,94.0,1.4,8.0,610.0,984.97,763.4
2016,1,11,11,45,637.0,174.0,1.4,8.5,546.0,825.37,650.46
2016,1,11,12,0,379.0,254.0,1.4,9.0,482.0,636.12,508.16
2016,1,11,12,15,373.0,260.5,1.4,9.0,487.0,624.96,501.0
2016,1,11,12,30,367.0,267.0,1.4,9.0,492.0,612.48,491.09
2016,1,11,12,45,629.0,185.0,1.45,9.5,569.0,751.4,597.96
2016,1,11,13,0,891.0,103.0,1.5,10.0,646.0,845.75,664.59
2016,1,11,13,15,670.5,167.0,1.5,10.0,572.0,712.14,565.93
2016,1,11,13,30,450.0,231.0,1.5,10.0,498.0,578.22,463.58
2016,1,11,13,45,317.0,247.0,1.5,10.5,433.0,467.18,377.07
2016,1,11,14,0,184.0,263.0,1.5,11.0,368.0,368.61,298.17
2016,1,11,14,15,292.0,234.0,1.45,11.0,391.0,400.98,324.85
2016,1,11,14,30,400.0,205.0,1.4,11.0,414.0,412.24,332.94
2016,1,11,14,45,311.0,205.0,1.4,11.0,361.0,344.06,277.55
2016,1,11,15,0,222.0,205.0,1.4,11.0,308.0,278.64,224.62
