Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,23,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,0.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,0.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,217.0,15.0,4.75,1.5,36.5,199.64,0.0
2016,1,22,8,0,434.0,30.0,5.0,2.0,73.0,407.28,334.47
2016,1,22,8,15,533.5,39.0,5.3,2.5,122.0,511.73,439.93
2016,1,22,8,30,633.0,48.0,5.6,3.0,171.0,613.77,531.52
2016,1,22,8,45,692.0,53.5,5.9,3.5,222.5,692.08,599.41
2016,1,22,9,0,751.0,59.0,6.2,4.0,274.0,770.9,664.74
2016,1,22,9,15,788.5,63.0,6.25,4.5,323.5,828.48,709.57
2016,1,22,9,30,826.0,67.0,6.3,5.0,373.0,884.6,751.69
2016,1,22,9,45,853.5,69.5,6.35,5.5,418.5,927.37,782.19
2016,1,22,10,0,881.0,72.0,6.4,6.0,464.0,967.5,810.05
2016,1,22,10,15,899.0,74.5,6.35,6.5,503.5,984.6,819.25
2016,1,22,10,30,917.0,77.0,6.3,7.0,543.0,1008.91,834.0
2016,1,22,10,45,931.5,77.5,6.3,7.5,576.0,1023.61,841.71
2016,1,22,11,0,946.0,78.0,6.3,8.0,609.0,1034.56,846.74
2016,1,22,11,15,954.5,79.5,6.2,8.0,634.0,1037.01,846.52
2016,1,22,11,30,963.0,81.0,6.1,8.0,659.0,1035.45,843.54
2016,1,22,11,45,968.0,82.0,6.1,8.5,676.0,1025.87,833.95
2016,1,22,12,0,973.0,83.0,6.1,9.0,693.0,1012.31,821.69
2016,1,22,12,15,975.5,83.0,6.05,9.0,701.0,991.33,805.34
2016,1,22,12,30,978.0,83.0,6.0,9.0,709.0,966.56,786.38
2016,1,22,12,45,978.5,82.5,6.0,9.5,708.5,935.82,761.93
2016,1,22,13,0,979.0,82.0,6.0,10.0,708.0,901.62,735.04
2016,1,22,13,15,976.0,81.5,5.9,10.0,698.5,861.35,704.46
2016,1,22,13,30,973.0,81.0,5.8,10.0,689.0,818.17,671.65
2016,1,22,13,45,968.0,80.0,5.75,10.0,671.0,770.33,635.37
2016,1,22,14,0,963.0,79.0,5.7,10.0,653.0,720.15,594.72
2016,1,22,14,15,954.0,78.0,5.6,10.0,627.0,665.44,549.12
2016,1,22,14,30,945.0,77.0,5.5,10.0,601.0,609.25,501.29
2016,1,22,14,45,931.5,75.5,5.45,10.0,567.0,549.07,449.18
2016,1,22,15,0,918.0,74.0,5.4,10.0,533.0,488.41,395.26
2016,1,22,15,15,899.0,71.5,5.25,9.5,492.5,424.47,337.79
2016,1,22,15,30,880.0,69.0,5.1,9.0,452.0,360.43,278.83
2016,1,22,15,45,854.0,66.0,4.95,9.0,406.0,295.3,217.93
2016,1,22,16,0,828.0,63.0,4.8,9.0,360.0,232.42,159.59
2016,1,22,16,15,788.5,59.0,4.25,8.0,310.0,169.2,104.98
2016,1,22,16,30,749.0,55.0,3.7,7.0,260.0,110.49,61.23
2016,1,22,16,45,688.0,49.0,3.2,6.5,208.5,54.36,33.81
2016,1,22,17,0,627.0,43.0,2.7,6.0,157.0,38.32,29.32
2016,1,22,17,15,520.0,34.5,2.5,5.5,108.5,30.99,22.14
2016,1,22,17,30,413.0,26.0,2.3,5.0,60.0,23.66,13.46
2016,1,22,17,45,206.5,13.0,2.1,4.5,30.0,11.1,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,23,7,45,224.5,14.5,1.25,-0.5,36.5,204.5,0.0
2016,1,23,8,0,449.0,29.0,1.4,0.0,73.0,405.68,331.11
2016,1,23,8,15,546.5,37.0,1.35,0.5,122.0,510.26,430.9
2016,1,23,8,30,644.0,45.0,1.3,1.0,171.0,619.89,522.51
2016,1,23,8,45,702.0,50.0,1.3,2.0,222.5,696.62,582.41
2016,1,23,9,0,760.0,55.0,1.3,3.0,274.0,774.04,639.2
2016,1,23,9,15,796.0,58.5,1.3,3.5,323.0,829.71,677.99
2016,1,23,9,30,832.0,62.0,1.3,4.0,372.0,883.92,714.24
2016,1,23,9,45,857.0,65.0,1.3,5.0,417.0,925.13,738.68
2016,1,23,10,0,882.0,68.0,1.3,6.0,462.0,953.06,753.23
2016,1,23,10,15,899.0,70.0,1.3,6.5,501.0,979.26,767.78
2016,1,23,10,30,916.0,72.0,1.3,7.0,540.0,1002.14,779.93
2016,1,23,10,45,928.0,74.0,1.35,7.5,572.5,1016.55,787.27
2016,1,23,11,0,940.0,76.0,1.4,8.0,605.0,1027.15,792.27
2016,1,23,11,15,948.0,77.0,1.4,8.5,630.0,1028.63,790.45
2016,1,23,11,30,956.0,78.0,1.4,9.0,655.0,1026.15,786.29
2016,1,23,11,45,958.5,80.0,1.45,9.5,671.0,1015.65,777.92
2016,1,23,12,0,961.0,82.0,1.5,10.0,687.0,1001.22,767.19
2016,1,23,12,15,963.0,82.0,1.6,10.5,695.0,980.11,752.89
2016,1,23,12,30,965.0,82.0,1.7,11.0,703.0,955.27,736.12
2016,1,23,12,45,964.0,82.5,1.8,11.5,702.0,924.82,715.45
2016,1,23,13,0,963.0,83.0,1.9,12.0,701.0,891.0,692.38
2016,1,23,13,15,960.0,82.5,2.0,12.0,691.5,851.3,666.22
2016,1,23,13,30,957.0,82.0,2.1,12.0,682.0,808.73,637.69
2016,1,23,13,45,951.0,81.0,2.25,12.0,664.0,760.84,605.23
2016,1,23,14,0,945.0,80.0,2.4,12.0,646.0,710.75,568.25
2016,1,23,14,15,935.5,79.0,2.45,12.0,620.5,656.56,526.08
2016,1,23,14,30,926.0,78.0,2.5,12.0,595.0,600.97,481.53
2016,1,23,14,45,913.0,76.0,2.55,12.5,561.5,541.49,431.73
2016,1,23,15,0,900.0,74.0,2.6,13.0,528.0,481.53,380.08
2016,1,23,15,15,881.5,72.0,2.55,12.5,488.0,419.23,326.15
2016,1,23,15,30,863.0,70.0,2.5,12.0,448.0,356.75,270.51
2016,1,23,15,45,837.0,66.5,2.45,12.0,402.5,292.07,211.83
2016,1,23,16,0,811.0,63.0,2.4,12.0,357.0,229.68,155.4
2016,1,23,16,15,772.0,59.0,2.15,11.0,308.0,167.49,102.72
2016,1,23,16,30,733.0,55.0,1.9,10.0,259.0,109.76,60.27
2016,1,23,16,45,673.0,49.5,1.7,9.0,208.0,54.97,33.8
2016,1,23,17,0,613.0,44.0,1.5,8.0,157.0,39.08,29.82
2016,1,23,17,15,508.5,35.0,1.55,7.5,109.0,31.34,22.34
2016,1,23,17,30,404.0,26.0,1.6,7.0,61.0,23.55,13.61
2016,1,23,17,45,202.0,13.0,1.7,6.5,30.5,11.1,0.0
2016,1,23,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,1.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,204.0,15.5,3.7,2.5,36.5,192.24,12.55
2016,1,24,8,0,408.0,31.0,4.0,3.0,73.0,388.92,319.72
2016,1,24,8,15,507.5,40.0,4.05,3.5,121.5,492.66,420.58
2016,1,24,8,30,607.0,49.0,4.1,4.0,170.0,603.0,516.43
2016,1,24,8,45,580.5,61.5,4.2,5.0,202.5,615.82,528.17
2016,1,24,9,0,554.0,74.0,4.3,6.0,235.0,624.71,534.85
2016,1,24,9,15,644.5,71.0,4.6,7.0,289.0,715.64,606.69
2016,1,24,9,30,735.0,68.0,4.9,8.0,343.0,802.33,672.44
2016,1,24,9,45,675.0,93.0,5.2,9.0,369.0,796.49,664.99
2016,1,24,10,0,615.0,118.0,5.5,10.0,395.0,777.68,647.77
2016,1,24,10,15,750.5,100.0,5.65,10.5,466.0,891.6,733.38
2016,1,24,10,30,886.0,82.0,5.8,11.0,537.0,997.9,810.37
2016,1,24,10,45,899.0,83.5,5.95,12.0,569.5,1001.35,808.57
2016,1,24,11,0,912.0,85.0,6.1,13.0,602.0,1012.21,812.98
2016,1,24,11,15,920.5,86.5,6.1,13.5,626.5,1014.85,812.02
2016,1,24,11,30,929.0,88.0,6.1,14.0,651.0,1013.61,808.47
2016,1,24,11,45,654.5,180.0,6.2,14.5,582.0,859.42,692.64
2016,1,24,12,0,380.0,272.0,6.3,15.0,513.0,662.06,535.79
2016,1,24,12,15,519.5,228.0,6.25,15.0,561.5,746.54,603.95
2016,1,24,12,30,659.0,184.0,6.2,15.0,610.0,812.53,656.05
2016,1,24,12,45,560.5,219.5,6.2,15.5,582.0,734.35,592.53
2016,1,24,13,0,462.0,255.0,6.2,16.0,554.0,665.61,536.31
2016,1,24,13,15,501.5,236.0,6.1,16.0,556.5,655.47,529.05
2016,1,24,13,30,541.0,217.0,6.0,16.0,559.0,640.89,517.94
2016,1,24,13,45,602.5,190.0,5.95,16.5,561.0,629.24,508.34
2016,1,24,14,0,664.0,163.0,5.9,17.0,563.0,617.13,497.66
2016,1,24,14,15,773.0,127.5,5.8,17.0,575.0,612.26,493.14
2016,1,24,14,30,882.0,92.0,5.7,17.0,587.0,594.17,476.99
2016,1,24,14,45,876.0,87.0,5.6,17.0,555.0,536.41,428.09
2016,1,24,15,0,870.0,82.0,5.5,17.0,523.0,477.62,377.18
2016,1,24,15,15,850.0,79.0,5.2,16.5,483.0,414.5,321.96
2016,1,24,15,30,830.0,76.0,4.9,16.0,443.0,352.39,266.34
2016,1,24,15,45,796.0,74.0,4.65,16.0,397.0,288.71,208.79
2016,1,24,16,0,762.0,72.0,4.4,16.0,351.0,228.27,154.66
2016,1,24,16,15,720.5,67.5,3.95,15.0,302.5,168.07,104.24
2016,1,24,16,30,679.0,63.0,3.5,14.0,254.0,109.37,61.07
2016,1,24,16,45,606.5,57.0,3.1,13.5,203.0,56.65,35.11
2016,1,24,17,0,534.0,51.0,2.7,13.0,152.0,41.21,31.08
2016,1,24,17,15,427.5,41.0,2.65,12.5,105.5,33.51,23.77
2016,1,24,17,30,321.0,31.0,2.6,12.0,59.0,25.77,15.35
2016,1,24,17,45,160.5,15.5,2.55,12.0,29.5,13.23,0.0
2016,1,24,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,120.5,20.0,2.85,11.5,32.5,138.33,17.06
2016,1,25,8,0,241.0,40.0,3.1,12.0,65.0,277.31,220.96
2016,1,25,8,15,341.5,53.5,3.25,12.5,110.5,378.22,314.55
2016,1,25,8,30,442.0,67.0,3.4,13.0,156.0,487.7,407.48
2016,1,25,8,45,517.0,74.5,3.55,14.0,205.5,577.04,479.38
2016,1,25,9,0,592.0,82.0,3.7,15.0,255.0,667.98,549.17
2016,1,25,9,15,410.5,119.0,3.6,15.5,248.5,557.95,460.98
2016,1,25,9,30,229.0,156.0,3.5,16.0,242.0,423.91,349.67
2016,1,25,9,45,495.5,127.0,3.4,16.5,342.0,659.76,537.3
2016,1,25,10,0,762.0,98.0,3.3,17.0,442.0,895.07,706.26
2016,1,25,10,15,783.5,101.0,3.15,17.0,481.0,925.69,723.22
2016,1,25,10,30,805.0,104.0,3.0,17.0,520.0,946.43,734.68
2016,1,25,10,45,830.0,103.0,2.85,17.5,554.0,969.85,746.54
2016,1,25,11,0,855.0,102.0,2.7,18.0,588.0,989.58,755.66
2016,1,25,11,15,865.5,103.5,2.5,18.5,613.0,994.27,754.02
2016,1,25,11,30,876.0,105.0,2.3,19.0,638.0,995.11,749.96
2016,1,25,11,45,890.5,102.5,2.15,19.5,657.0,991.09,743.35
2016,1,25,12,0,905.0,100.0,2.0,20.0,676.0,972.57,727.31
2016,1,25,12,15,908.5,100.5,1.95,20.0,684.5,954.35,714.4
2016,1,25,12,30,912.0,101.0,1.9,20.0,693.0,932.52,699.23
2016,1,25,12,45,916.0,99.5,1.85,20.0,694.0,905.37,680.64
2016,1,25,13,0,920.0,98.0,1.8,20.0,695.0,874.76,659.85
2016,1,25,13,15,917.5,97.5,1.75,20.0,686.0,836.75,634.05
2016,1,25,13,30,915.0,97.0,1.7,20.0,677.0,795.94,606.31
2016,1,25,13,45,913.5,94.5,1.7,20.5,660.5,751.17,574.86
2016,1,25,14,0,912.0,92.0,1.7,21.0,644.0,703.93,539.41
2016,1,25,14,15,903.5,90.5,1.65,21.0,619.0,651.15,499.76
2016,1,25,14,30,895.0,89.0,1.6,21.0,594.0,599.48,459.8
2016,1,25,14,45,885.5,85.5,1.55,21.0,562.0,540.74,413.54
2016,1,25,15,0,876.0,82.0,1.5,21.0,530.0,481.3,365.29
2016,1,25,15,15,857.5,79.5,1.35,20.5,490.5,418.83,313.55
2016,1,25,15,30,839.0,77.0,1.2,20.0,451.0,357.17,260.97
2016,1,25,15,45,814.5,73.0,1.1,20.0,406.0,293.58,205.78
2016,1,25,16,0,790.0,69.0,1.0,20.0,361.0,232.15,152.51
2016,1,25,16,15,750.5,64.5,1.0,19.0,312.0,170.45,102.47
2016,1,25,16,30,711.0,60.0,1.0,18.0,263.0,113.33,61.82
2016,1,25,16,45,648.0,54.0,1.0,17.5,212.0,55.57,32.76
2016,1,25,17,0,585.0,48.0,1.0,17.0,161.0,38.92,28.6
2016,1,25,17,15,480.5,39.0,1.05,16.5,113.0,31.93,22.06
2016,1,25,17,30,376.0,30.0,1.1,16.0,65.0,24.93,14.65
2016,1,25,17,45,188.0,15.0,1.2,15.5,32.5,12.28,0.0
2016,1,25,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,26,7,45,0.0,13.0,4.55,5.5,13.0,10.71,0.0
2016,1,26,8,0,0.0,26.0,4.8,6.0,26.0,21.49,12.19
2016,1,26,8,15,0.0,44.0,5.05,6.0,44.0,40.3,29.24
2016,1,26,8,30,0.0,62.0,5.3,6.0,62.0,58.28,45.45
2016,1,26,8,45,0.0,80.5,5.55,6.5,80.5,76.33,61.46
2016,1,26,9,0,0.0,99.0,5.8,7.0,99.0,94.03,76.89
2016,1,26,9,15,84.5,130.0,5.85,7.0,162.0,219.79,189.23
2016,1,26,9,30,169.0,161.0,5.9,7.0,225.0,355.36,306.71
2016,1,26,9,45,351.0,151.5,6.0,7.5,304.5,531.99,457.63
2016,1,26,10,0,533.0,142.0,6.1,8.0,384.0,719.65,609.85
2016,1,26,10,15,365.5,189.0,6.1,8.0,361.5,594.97,504.26
2016,1,26,10,30,198.0,236.0,6.1,8.0,339.0,466.9,394.0
2016,1,26,10,45,257.0,243.0,6.2,8.5,385.0,550.11,461.8
2016,1,26,11,0,316.0,250.0,6.3,9.0,431.0,611.2,510.44
2016,1,26,11,15,328.5,259.0,6.35,9.0,454.0,627.51,522.59
2016,1,26,11,30,341.0,268.0,6.4,9.0,477.0,642.09,533.54
2016,1,26,11,45,327.0,279.0,6.45,9.5,484.0,631.82,523.2
2016,1,26,12,0,313.0,290.0,6.5,10.0,491.0,620.31,512.1
2016,1,26,12,15,192.0,295.0,6.6,10.0,418.5,484.6,400.69
2016,1,26,12,30,71.0,300.0,6.7,10.0,346.0,355.89,292.87
2016,1,26,12,45,35.5,219.0,6.8,10.0,242.0,235.14,193.11
2016,1,26,13,0,0.0,138.0,6.9,10.0,138.0,116.78,93.32
2016,1,26,13,15,0.0,122.0,6.95,10.0,122.0,102.54,81.44
2016,1,26,13,30,0.0,106.0,7.0,10.0,106.0,88.58,69.71
2016,1,26,13,45,0.0,70.5,7.1,10.0,70.5,58.58,44.35
2016,1,26,14,0,0.0,35.0,7.2,10.0,35.0,29.0,19.18
2016,1,26,14,15,0.0,61.0,6.85,9.5,61.0,50.63,37.79
2016,1,26,14,30,0.0,87.0,6.5,9.0,87.0,72.33,56.51
2016,1,26,14,45,0.0,76.5,6.2,9.0,76.5,63.53,49.08
2016,1,26,15,0,0.0,66.0,5.9,9.0,66.0,54.74,41.65
2016,1,26,15,15,52.5,131.5,5.45,8.5,155.0,132.38,107.85
2016,1,26,15,30,105.0,197.0,5.0,8.0,244.0,199.92,163.87
2016,1,26,15,45,98.5,179.5,4.6,8.0,220.0,174.71,141.88
2016,1,26,16,0,92.0,162.0,4.2,8.0,196.0,150.45,120.9
2016,1,26,16,15,85.5,140.5,3.95,7.5,169.0,124.24,98.71
2016,1,26,16,30,79.0,119.0,3.7,7.0,142.0,99.28,78.09
2016,1,26,16,45,70.5,97.0,3.5,7.0,115.0,75.25,59.28
2016,1,26,17,0,62.0,75.0,3.3,7.0,88.0,57.49,46.67
2016,1,26,17,15,41.5,54.0,3.35,6.5,61.5,42.09,32.18
2016,1,26,17,30,21.0,33.0,3.4,6.0,35.0,26.41,16.83
2016,1,26,17,45,10.5,16.5,3.45,6.0,17.5,13.57,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,0.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,174.0,17.0,3.6,1.5,35.0,175.34,51.86
2016,1,27,8,0,348.0,34.0,3.8,2.0,70.0,347.33,290.07
2016,1,27,8,15,429.0,45.0,3.8,3.0,115.5,437.43,376.21
2016,1,27,8,30,510.0,56.0,3.8,4.0,161.0,532.84,459.03
2016,1,27,8,45,581.0,59.0,3.85,5.0,208.0,613.37,525.48
2016,1,27,9,0,652.0,62.0,3.9,6.0,255.0,695.58,589.89
2016,1,27,9,15,739.5,64.5,4.0,6.5,318.5,788.06,660.65
2016,1,27,9,30,827.0,67.0,4.1,7.0,382.0,888.19,734.62
2016,1,27,9,45,852.5,69.5,4.25,7.5,428.0,929.53,763.02
2016,1,27,10,0,878.0,72.0,4.4,8.0,474.0,968.19,789.39
2016,1,27,10,15,895.5,74.5,4.3,8.5,513.5,985.09,797.11
2016,1,27,10,30,913.0,77.0,4.2,9.0,553.0,1009.34,810.22
2016,1,27,10,45,926.0,78.5,4.1,9.5,586.5,1024.26,816.73
2016,1,27,11,0,939.0,80.0,4.0,10.0,620.0,1035.4,820.85
2016,1,27,11,15,947.5,81.0,3.95,10.0,645.5,1037.55,820.61
2016,1,27,11,30,956.0,82.0,3.9,10.0,671.0,1035.7,817.82
2016,1,27,11,45,960.5,83.5,3.9,10.5,688.0,1026.57,809.01
2016,1,27,12,0,965.0,85.0,3.9,11.0,705.0,1013.44,797.65
2016,1,27,12,15,968.0,85.0,3.9,11.0,713.5,993.21,782.96
2016,1,27,12,30,971.0,85.0,3.9,11.0,722.0,969.17,765.74
2016,1,27,12,45,973.0,84.5,3.9,11.5,722.5,939.96,743.56
2016,1,27,13,0,975.0,84.0,3.9,12.0,723.0,907.18,718.96
2016,1,27,13,15,972.5,83.5,3.85,12.0,714.0,867.4,690.36
2016,1,27,13,30,970.0,83.0,3.8,12.0,705.0,824.63,659.52
2016,1,27,13,45,967.5,81.0,3.8,12.0,688.0,777.49,625.51
2016,1,27,14,0,965.0,79.0,3.8,12.0,671.0,727.79,587.39
2016,1,27,14,15,957.0,78.0,3.75,12.0,645.5,673.4,543.9
2016,1,27,14,30,949.0,77.0,3.7,12.0,620.0,617.39,498.01
2016,1,27,14,45,937.0,75.5,3.65,12.0,586.5,557.48,447.77
2016,1,27,15,0,925.0,74.0,3.6,12.0,553.0,496.91,395.49
2016,1,27,15,15,908.0,72.0,3.4,11.5,513.0,433.49,339.84
2016,1,27,15,30,891.0,70.0,3.2,11.0,473.0,370.54,283.03
2016,1,27,15,45,869.5,66.0,3.0,11.0,427.5,303.64,221.71
2016,1,27,16,0,848.0,62.0,2.8,11.0,382.0,239.44,162.92
2016,1,27,16,15,812.0,58.5,2.4,10.0,331.5,175.48,108.05
2016,1,27,16,30,776.0,55.0,2.0,9.0,281.0,115.57,63.3
2016,1,27,16,45,723.5,49.0,1.6,8.0,229.0,57.39,34.09
2016,1,27,17,0,671.0,43.0,1.2,7.0,177.0,38.27,29.32
2016,1,27,17,15,574.5,35.5,1.2,6.5,126.5,31.82,23.07
2016,1,27,17,30,478.0,28.0,1.2,6.0,76.0,25.4,16.2
2016,1,27,17,45,239.0,14.0,1.25,5.5,38.0,12.4,0.0
2016,1,27,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,240.5,14.5,3.35,4.0,40.5,213.83,77.79
2016,1,28,8,0,481.0,29.0,3.7,5.0,81.0,430.56,354.76
2016,1,28,8,15,573.0,36.5,3.55,5.5,131.0,531.29,448.92
2016,1,28,8,30,665.0,44.0,3.4,6.0,181.0,637.0,538.23
2016,1,28,8,45,721.0,48.5,3.25,7.0,233.0,712.19,597.25
2016,1,28,9,0,777.0,53.0,3.1,8.0,285.0,788.1,653.04
2016,1,28,9,15,812.0,56.5,3.1,9.0,335.0,843.66,691.35
2016,1,28,9,30,847.0,60.0,3.1,10.0,385.0,887.72,719.61
2016,1,28,9,45,872.5,62.0,3.15,11.0,430.5,928.33,744.78
2016,1,28,10,0,898.0,64.0,3.2,12.0,476.0,966.47,767.51
2016,1,28,10,15,914.5,66.0,3.3,13.0,516.0,992.91,781.94
2016,1,28,10,30,931.0,68.0,3.4,14.0,556.0,1015.94,793.93
2016,1,28,10,45,943.5,69.0,3.5,15.0,589.0,1030.03,799.7
2016,1,28,11,0,956.0,70.0,3.6,16.0,622.0,1040.28,802.97
2016,1,28,11,15,963.5,71.0,3.6,16.0,647.5,1041.62,802.52
2016,1,28,11,30,971.0,72.0,3.6,16.0,673.0,1038.91,799.57
2016,1,28,11,45,974.5,73.5,3.65,16.5,689.5,1028.88,790.72
2016,1,28,12,0,978.0,75.0,3.7,17.0,706.0,1014.82,779.37
2016,1,28,12,15,980.5,75.0,3.7,17.5,715.0,994.06,763.26
2016,1,28,12,30,983.0,75.0,3.7,18.0,724.0,969.45,744.73
2016,1,28,12,45,983.0,75.0,3.7,18.5,723.5,938.94,722.26
2016,1,28,13,0,983.0,75.0,3.7,19.0,723.0,904.91,697.48
2016,1,28,13,15,981.0,74.5,3.7,19.0,714.5,865.38,670.15
2016,1,28,13,30,979.0,74.0,3.7,19.0,706.0,822.8,640.55
2016,1,28,13,45,975.0,73.0,3.7,19.0,689.0,775.4,607.28
2016,1,28,14,0,971.0,72.0,3.7,19.0,672.0,725.52,570.38
2016,1,28,14,15,963.5,71.0,3.6,19.0,646.5,671.23,527.94
2016,1,28,14,30,956.0,70.0,3.5,19.0,621.0,615.25,483.15
2016,1,28,14,45,940.5,70.5,3.45,19.0,587.0,555.28,434.18
2016,1,28,15,0,925.0,71.0,3.4,19.0,553.0,494.92,383.47
2016,1,28,15,15,908.5,69.0,2.95,18.5,513.0,431.7,329.06
2016,1,28,15,30,892.0,67.0,2.5,18.0,473.0,368.88,273.61
2016,1,28,15,45,869.0,64.0,2.1,17.5,427.5,304.03,215.94
2016,1,28,16,0,846.0,61.0,1.7,17.0,382.0,238.69,158.13
2016,1,28,16,15,811.0,57.0,1.6,16.0,332.0,174.49,104.58
2016,1,28,16,30,776.0,53.0,1.5,15.0,282.0,114.22,60.55
2016,1,28,16,45,722.5,48.0,1.4,14.0,230.0,56.81,32.56
2016,1,28,17,0,669.0,43.0,1.3,13.0,178.0,38.21,28.54
2016,1,28,17,15,574.0,35.5,1.3,13.0,127.5,31.76,22.4
2016,1,28,17,30,479.0,28.0,1.3,13.0,77.0,25.34,15.76
2016,1,28,17,45,239.5,14.0,1.3,13.0,38.5,12.36,0.0
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,29,7,45,251.0,14.5,2.9,7.5,42.0,221.84,92.71
2016,1,29,8,0,502.0,29.0,3.3,9.0,84.0,446.38,362.65
2016,1,29,8,15,592.5,36.5,3.4,9.5,135.0,546.75,454.7
2016,1,29,8,30,683.0,44.0,3.5,10.0,186.0,652.02,542.7
2016,1,29,8,45,734.5,49.0,3.6,11.0,238.5,724.7,599.72
2016,1,29,9,0,786.0,54.0,3.7,12.0,291.0,797.84,653.91
2016,1,29,9,15,820.0,57.5,3.7,13.0,341.0,852.85,691.45
2016,1,29,9,30,854.0,61.0,3.7,14.0,391.0,896.26,718.96
2016,1,29,9,45,877.0,64.0,3.7,15.0,437.0,936.12,742.98
2016,1,29,10,0,900.0,67.0,3.7,16.0,483.0,973.34,764.44
2016,1,29,10,15,916.0,69.0,4.05,16.5,522.5,999.32,781.41
2016,1,29,10,30,932.0,71.0,4.4,17.0,562.0,1021.87,796.13
2016,1,29,10,45,942.5,72.5,4.75,18.0,595.0,1034.65,803.46
2016,1,29,11,0,953.0,74.0,5.1,19.0,628.0,1043.55,808.07
2016,1,29,11,15,960.5,75.0,5.15,19.5,653.0,1044.88,806.48
2016,1,29,11,30,968.0,76.0,5.2,20.0,678.0,1042.15,802.33
2016,1,29,11,45,969.5,78.5,5.3,20.5,694.5,1031.41,793.24
2016,1,29,12,0,971.0,81.0,5.4,21.0,711.0,1016.67,781.58
2016,1,29,12,15,973.0,81.0,5.45,21.0,719.0,995.51,766.77
2016,1,29,12,30,975.0,81.0,5.5,21.0,727.0,970.55,749.41
2016,1,29,12,45,973.5,81.5,5.55,21.0,726.5,939.43,727.75
2016,1,29,13,0,972.0,82.0,5.6,21.0,726.0,904.9,703.67
2016,1,29,13,15,969.0,81.5,5.6,21.0,717.0,864.84,675.26
2016,1,29,13,30,966.0,81.0,5.6,21.0,708.0,821.83,644.63
2016,1,29,13,45,960.5,80.5,5.65,21.0,690.0,774.3,610.71
2016,1,29,14,0,955.0,80.0,5.7,21.0,672.0,724.45,572.99
2016,1,29,14,15,946.5,78.5,5.6,20.5,646.5,669.62,530.45
2016,1,29,14,30,938.0,77.0,5.5,20.0,621.0,613.25,485.55
2016,1,29,14,45,927.0,75.0,5.45,20.0,588.0,553.83,436.22
2016,1,29,15,0,916.0,73.0,5.4,20.0,555.0,493.67,384.91
2016,1,29,15,15,899.5,71.0,5.15,19.5,515.0,430.85,330.51
2016,1,29,15,30,883.0,69.0,4.9,19.0,475.0,368.44,275.08
2016,1,29,15,45,859.0,66.0,4.65,18.5,429.5,302.03,215.79
2016,1,29,16,0,835.0,63.0,4.4,18.0,384.0,238.68,159.24
2016,1,29,16,15,800.0,59.0,4.05,17.0,334.0,175.04,105.64
2016,1,29,16,30,765.0,55.0,3.7,16.0,284.0,115.34,61.77
2016,1,29,16,45,710.5,50.0,3.4,15.0,232.0,58.48,33.84
2016,1,29,17,0,656.0,45.0,3.1,14.0,180.0,39.84,29.86
2016,1,29,17,15,562.5,37.5,3.0,13.5,129.5,33.48,23.87
2016,1,29,17,30,469.0,30.0,2.9,13.0,79.0,27.15,17.4
2016,1,29,17,45,234.5,15.0,2.85,12.5,39.5,12.17,0.0
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,7.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,6.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,7,45,207.5,17.5,4.0,7.0,41.0,201.78,95.08
2016,1,30,8,0,415.0,35.0,4.2,8.0,82.0,398.29,328.01
2016,1,30,8,15,512.5,44.5,4.15,8.5,132.0,502.52,423.17
2016,1,30,8,30,610.0,54.0,4.1,9.0,182.0,612.88,516.08
2016,1,30,8,45,677.0,58.5,4.1,10.0,235.5,695.25,581.22
2016,1,30,9,0,744.0,63.0,4.1,11.0,289.0,772.73,639.11
2016,1,30,9,15,781.0,67.5,4.15,12.0,339.5,831.13,680.03
2016,1,30,9,30,818.0,72.0,4.2,13.0,390.0,888.09,718.36
2016,1,30,9,45,846.5,74.0,4.3,14.0,436.5,931.81,746.22
2016,1,30,10,0,875.0,76.0,4.4,15.0,483.0,972.9,771.61
2016,1,30,10,15,892.5,78.5,4.5,15.5,523.5,1000.92,788.79
2016,1,30,10,30,910.0,81.0,4.6,16.0,564.0,1014.25,795.6
2016,1,30,10,45,923.0,82.5,4.7,17.0,597.5,1029.29,802.25
2016,1,30,11,0,936.0,84.0,4.8,18.0,631.0,1040.53,806.31
2016,1,30,11,15,944.5,85.0,4.85,18.5,656.5,1042.77,805.38
2016,1,30,11,30,953.0,86.0,4.9,19.0,682.0,1041.01,801.93
2016,1,30,11,45,960.0,86.0,5.0,19.5,699.5,1032.53,794.49
2016,1,30,12,0,967.0,86.0,5.1,20.0,717.0,1020.01,784.46
2016,1,30,12,15,969.0,86.5,5.1,20.0,725.5,999.44,769.72
2016,1,30,12,30,971.0,87.0,5.1,20.0,734.0,975.06,752.5
2016,1,30,12,45,970.0,87.0,5.15,20.5,733.5,943.8,729.44
2016,1,30,13,0,969.0,87.0,5.2,21.0,733.0,909.13,704.06
2016,1,30,13,15,965.5,86.5,5.2,21.0,723.5,868.66,675.61
2016,1,30,13,30,962.0,86.0,5.2,21.0,714.0,825.31,644.96
2016,1,30,13,45,955.0,86.0,5.2,21.0,695.5,777.28,610.72
2016,1,30,14,0,948.0,86.0,5.2,21.0,677.0,727.05,572.68
2016,1,30,14,15,939.0,84.5,5.1,21.0,651.0,672.1,529.33
2016,1,30,14,30,930.0,83.0,5.0,21.0,625.0,615.67,483.86
2016,1,30,14,45,918.5,81.0,4.9,21.0,591.5,556.26,434.95
2016,1,30,15,0,907.0,79.0,4.8,21.0,558.0,496.16,384.17
2016,1,30,15,15,889.0,76.5,4.55,20.5,517.5,432.6,329.79
2016,1,30,15,30,871.0,74.0,4.3,20.0,477.0,368.69,273.8
2016,1,30,15,45,843.5,71.5,4.05,20.0,431.0,303.37,215.68
2016,1,30,16,0,816.0,69.0,3.8,20.0,385.0,240.47,159.99
2016,1,30,16,15,779.0,64.5,3.6,19.0,334.5,177.08,107.33
2016,1,30,16,30,742.0,60.0,3.4,18.0,284.0,117.93,64.24
2016,1,30,16,45,684.0,54.5,3.2,17.0,232.0,61.88,36.65
2016,1,30,17,0,626.0,49.0,3.0,16.0,180.0,43.16,32.55
2016,1,30,17,15,530.0,40.5,3.1,15.5,130.0,33.06,23.32
2016,1,30,17,30,434.0,32.0,3.2,15.0,80.0,26.47,16.77
2016,1,30,17,45,217.0,16.0,3.3,14.5,40.0,12.95,0.0
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,7,45,189.5,18.5,3.7,11.5,40.0,191.56,97.41
2016,1,31,8,0,379.0,37.0,3.9,12.0,80.0,373.47,304.07
2016,1,31,8,15,476.0,46.0,3.8,12.5,129.0,475.81,395.45
2016,1,31,8,30,573.0,55.0,3.7,13.0,178.0,583.96,485.11
2016,1,31,8,45,646.5,59.0,3.65,14.0,230.5,670.11,552.1
2016,1,31,9,0,720.0,63.0,3.6,15.0,283.0,751.93,612.17
2016,1,31,9,15,757.5,67.0,3.45,15.5,332.5,809.58,652.06
2016,1,31,9,30,795.0,71.0,3.3,16.0,382.0,865.89,689.34
2016,1,31,9,45,827.5,72.0,3.2,17.0,429.0,911.7,716.71
2016,1,31,10,0,860.0,73.0,3.1,18.0,476.0,955.09,741.48
2016,1,31,10,15,878.0,75.0,3.05,18.5,515.5,971.82,749.01
2016,1,31,10,30,896.0,77.0,3.0,19.0,555.0,996.09,761.91
2016,1,31,10,45,911.0,78.0,2.95,20.0,588.5,1012.57,767.9
2016,1,31,11,0,926.0,79.0,2.9,21.0,622.0,1025.32,771.48
2016,1,31,11,15,934.0,80.0,2.95,21.5,647.5,1027.28,770.4
2016,1,31,11,30,942.0,81.0,3.0,22.0,673.0,1025.27,766.98
2016,1,31,11,45,942.5,84.0,3.05,22.5,689.5,1014.45,757.94
2016,1,31,12,0,943.0,87.0,3.1,23.0,706.0,999.74,746.56
2016,1,31,12,15,945.5,87.5,3.05,23.0,714.5,980.13,732.75
2016,1,31,12,30,948.0,88.0,3.0,23.0,723.0,956.79,716.6
2016,1,31,12,45,948.5,87.5,3.0,23.5,723.0,926.91,695.22
2016,1,31,13,0,949.0,87.0,3.0,24.0,723.0,893.63,671.65
2016,1,31,13,15,946.0,86.5,2.9,24.0,714.0,854.27,644.6
2016,1,31,13,30,943.0,86.0,2.8,24.0,705.0,812.04,615.54
2016,1,31,13,45,938.0,85.0,2.75,24.5,687.5,765.16,582.3
2016,1,31,14,0,933.0,84.0,2.7,25.0,670.0,715.99,545.57
2016,1,31,14,15,924.5,83.0,2.5,24.5,644.5,662.57,505.8
2016,1,31,14,30,916.0,82.0,2.3,24.0,619.0,607.64,463.85
2016,1,31,14,45,905.5,79.5,2.15,24.0,586.5,548.96,417.31
2016,1,31,15,0,895.0,77.0,2.0,24.0,554.0,489.54,368.89
2016,1,31,15,15,877.5,75.0,1.8,24.0,514.0,427.3,316.89
2016,1,31,15,30,860.0,73.0,1.6,24.0,474.0,364.59,263.3
2016,1,31,15,45,835.0,70.0,1.4,24.0,428.5,300.11,207.75
2016,1,31,16,0,810.0,67.0,1.2,24.0,383.0,237.78,154.14
2016,1,31,16,15,774.0,63.0,1.15,23.0,333.5,175.3,103.72
2016,1,31,16,30,738.0,59.0,1.1,22.0,284.0,116.93,62.23
2016,1,31,16,45,681.0,53.5,1.05,21.0,232.5,61.07,35.25
2016,1,31,17,0,624.0,48.0,1.0,20.0,181.0,42.18,31.18
2016,1,31,17,15,529.5,40.0,1.05,19.5,131.0,32.58,22.55
2016,1,31,17,30,435.0,32.0,1.1,19.0,81.0,26.4,16.52
2016,1,31,17,45,217.5,16.0,1.15,18.5,40.5,12.91,0.81
2016,1,31,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
