Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,12,15,985.0,98.5,5.95,25.0,918.0,1036.77,777.59
2016,3,13,12,30,985.0,99.0,6.0,25.0,925.0,1007.59,757.89
2016,3,13,12,45,983.5,99.0,6.05,25.5,922.5,972.79,732.83
2016,3,13,13,0,982.0,99.0,6.1,26.0,920.0,934.46,705.38
2016,3,13,13,15,978.5,99.0,6.05,26.0,908.5,891.15,675.31
2016,3,13,13,30,975.0,99.0,6.0,26.0,897.0,844.82,643.02
2016,3,13,13,45,967.0,99.0,6.0,26.0,876.0,792.46,606.45
2016,3,13,14,0,959.0,99.0,6.0,26.0,855.0,737.94,565.4
2016,3,13,14,15,951.0,98.0,5.85,26.0,826.5,680.62,520.88
2016,3,13,14,30,943.0,97.0,5.7,26.0,798.0,621.68,474.1
2016,3,13,14,45,930.0,96.5,5.55,26.0,760.5,559.3,423.54
2016,3,13,15,0,917.0,96.0,5.4,26.0,723.0,496.38,371.22
2016,3,13,15,15,902.5,93.5,5.05,25.5,680.0,430.99,316.06
2016,3,13,15,30,888.0,91.0,4.7,25.0,637.0,365.87,259.88
2016,3,13,15,45,867.0,89.0,4.4,25.0,587.5,296.09,199.44
2016,3,13,16,0,846.0,87.0,4.1,25.0,538.0,231.23,144.22
2016,3,13,16,15,819.5,83.0,3.6,24.0,484.0,166.14,94.15
2016,3,13,16,30,793.0,79.0,3.1,23.0,430.0,104.16,57.29
2016,3,13,16,45,753.0,75.0,2.7,22.5,373.0,61.76,47.74
2016,3,13,17,0,713.0,71.0,2.3,22.0,316.0,54.5,41.74
2016,3,13,17,15,655.5,64.5,2.15,21.0,258.5,50.27,38.29
2016,3,13,17,30,598.0,58.0,2.0,20.0,201.0,45.98,34.63
2016,3,13,17,45,501.5,48.5,1.9,19.0,146.0,38.97,28.34
2016,3,13,18,0,405.0,39.0,1.8,18.0,91.0,31.9,21.69
2016,3,13,18,15,237.0,24.5,1.75,17.5,51.0,20.09,8.95
2016,3,13,18,30,69.0,10.0,1.7,17.0,11.0,8.54,0.0
2016,3,13,18,45,34.5,5.0,1.7,17.0,5.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,118.5,9.5,3.2,13.0,16.0,70.48,0.0
2016,3,14,7,0,237.0,19.0,3.4,14.0,32.0,187.83,77.04
2016,3,14,7,15,381.5,31.0,3.5,14.5,81.0,316.71,254.48
2016,3,14,7,30,526.0,43.0,3.6,15.0,130.0,448.67,370.55
2016,3,14,7,45,604.5,50.5,3.75,16.0,188.0,539.76,446.17
2016,3,14,8,0,683.0,58.0,3.9,17.0,246.0,631.04,517.37
2016,3,14,8,15,731.5,63.5,3.75,18.0,305.0,705.62,571.17
2016,3,14,8,30,780.0,69.0,3.6,19.0,364.0,781.2,622.82
2016,3,14,8,45,812.0,73.5,3.45,20.0,421.0,841.28,660.77
2016,3,14,9,0,844.0,78.0,3.3,21.0,478.0,900.16,696.31
2016,3,14,9,15,867.0,81.0,3.35,21.5,531.0,946.93,724.94
2016,3,14,9,30,890.0,84.0,3.4,22.0,584.0,980.29,744.02
2016,3,14,9,45,905.5,87.0,3.45,23.0,632.0,1013.9,761.72
2016,3,14,10,0,921.0,90.0,3.5,24.0,680.0,1044.12,776.94
2016,3,14,10,15,933.5,92.0,3.75,24.5,721.5,1066.46,789.98
2016,3,14,10,30,946.0,94.0,4.0,25.0,763.0,1084.89,800.55
2016,3,14,10,45,953.5,96.0,4.3,26.0,796.5,1094.13,803.94
2016,3,14,11,0,961.0,98.0,4.6,27.0,830.0,1099.13,804.58
2016,3,14,11,15,967.5,99.0,4.6,27.5,856.0,1097.68,801.02
2016,3,14,11,30,974.0,100.0,4.6,28.0,882.0,1091.9,794.81
2016,3,14,11,45,977.0,101.0,4.6,28.5,898.5,1078.33,783.76
2016,3,14,12,0,980.0,102.0,4.6,29.0,915.0,1060.53,770.21
2016,3,14,12,15,981.5,102.5,4.6,29.0,923.0,1036.64,754.41
2016,3,14,12,30,983.0,103.0,4.6,29.0,931.0,1008.76,736.1
2016,3,14,12,45,981.5,103.5,4.65,29.0,929.0,974.37,713.83
2016,3,14,13,0,980.0,104.0,4.7,29.0,927.0,936.44,689.28
2016,3,14,13,15,977.5,103.5,4.7,29.0,916.0,893.38,660.78
2016,3,14,13,30,975.0,103.0,4.7,29.0,905.0,847.24,630.02
2016,3,14,13,45,968.5,102.5,4.7,29.0,884.5,795.37,594.91
2016,3,14,14,0,962.0,102.0,4.7,29.0,864.0,741.21,555.44
2016,3,14,14,15,954.5,101.0,4.55,29.0,835.0,683.95,512.12
2016,3,14,14,30,947.0,100.0,4.4,29.0,806.0,625.01,466.72
2016,3,14,14,45,930.5,100.5,4.3,29.0,768.0,561.42,416.77
2016,3,14,15,0,914.0,101.0,4.2,29.0,730.0,497.66,365.25
2016,3,14,15,15,899.0,98.5,3.95,28.5,686.0,432.16,311.47
2016,3,14,15,30,884.0,96.0,3.7,28.0,642.0,367.01,256.56
2016,3,14,15,45,862.0,93.5,3.5,27.5,592.0,296.84,197.48
2016,3,14,16,0,840.0,91.0,3.3,27.0,542.0,231.66,143.26
2016,3,14,16,15,813.0,87.5,3.05,26.0,488.0,167.28,94.55
2016,3,14,16,30,786.0,84.0,2.8,25.0,434.0,106.09,59.07
2016,3,14,16,45,747.0,79.0,2.6,24.5,376.5,64.77,49.89
2016,3,14,17,0,708.0,74.0,2.4,24.0,319.0,56.6,43.18
2016,3,14,17,15,650.5,67.0,2.35,23.0,261.0,52.08,39.52
2016,3,14,17,30,593.0,60.0,2.3,22.0,203.0,47.49,35.63
2016,3,14,17,45,499.5,50.0,2.25,21.0,148.5,40.14,29.12
2016,3,14,18,0,406.0,40.0,2.2,20.0,94.0,32.7,22.21
2016,3,14,18,15,244.5,25.0,2.25,19.5,53.0,20.49,9.5
2016,3,14,18,30,83.0,10.0,2.3,19.0,12.0,8.54,0.0
2016,3,14,18,45,41.5,5.0,2.35,19.0,6.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,67.0,11.5,3.75,15.5,15.5,45.09,0.0
2016,3,15,7,0,134.0,23.0,3.9,16.0,31.0,132.69,66.39
2016,3,15,7,15,261.5,40.0,3.9,16.5,77.0,249.31,199.55
2016,3,15,7,30,389.0,57.0,3.9,17.0,123.0,368.71,303.69
2016,3,15,7,45,485.5,65.5,3.95,18.0,179.5,471.22,389.35
2016,3,15,8,0,582.0,74.0,4.0,19.0,236.0,578.57,473.64
2016,3,15,8,15,634.5,81.5,3.9,19.5,293.5,654.66,530.16
2016,3,15,8,30,687.0,89.0,3.8,20.0,351.0,732.4,585.46
2016,3,15,8,45,732.5,91.5,3.75,21.0,408.5,798.58,629.11
2016,3,15,9,0,778.0,94.0,3.7,22.0,466.0,859.0,667.08
2016,3,15,9,15,803.0,98.0,3.7,22.5,518.5,907.25,696.97
2016,3,15,9,30,828.0,102.0,3.7,23.0,571.0,953.19,724.76
2016,3,15,9,45,850.5,103.0,3.7,24.0,619.0,990.39,744.72
2016,3,15,10,0,873.0,104.0,3.7,25.0,667.0,1024.48,762.34
2016,3,15,10,15,885.5,106.5,3.75,25.5,707.5,1034.46,765.73
2016,3,15,10,30,898.0,109.0,3.8,26.0,748.0,1052.83,775.0
2016,3,15,10,45,909.0,110.0,3.9,27.0,782.0,1064.08,778.44
2016,3,15,11,0,920.0,111.0,4.0,28.0,816.0,1071.3,779.43
2016,3,15,11,15,926.0,112.5,4.05,28.0,841.0,1069.85,777.76
2016,3,15,11,30,932.0,114.0,4.1,28.0,866.0,1064.24,773.63
2016,3,15,11,45,928.5,119.0,4.2,28.5,880.5,1048.74,762.06
2016,3,15,12,0,925.0,124.0,4.3,29.0,895.0,1029.27,748.1
2016,3,15,12,15,926.5,124.0,4.35,29.0,902.0,1005.71,732.79
2016,3,15,12,30,928.0,124.0,4.4,29.0,909.0,978.41,715.07
2016,3,15,12,45,926.0,124.5,4.5,29.0,907.0,944.87,693.47
2016,3,15,13,0,924.0,125.0,4.6,29.0,905.0,908.04,669.54
2016,3,15,13,15,921.0,124.5,4.55,29.0,894.0,866.36,641.64
2016,3,15,13,30,918.0,124.0,4.5,29.0,883.0,821.85,611.65
2016,3,15,13,45,913.5,122.5,4.5,29.0,863.0,772.75,577.52
2016,3,15,14,0,909.0,121.0,4.5,29.0,843.0,721.36,540.03
2016,3,15,14,15,861.5,137.5,4.4,29.0,804.0,660.53,494.12
2016,3,15,14,30,814.0,154.0,4.3,29.0,765.0,597.66,446.03
2016,3,15,14,45,760.5,165.5,4.2,29.0,715.5,529.3,393.19
2016,3,15,15,0,707.0,177.0,4.1,29.0,666.0,465.28,342.64
2016,3,15,15,15,645.5,183.0,3.85,28.5,609.0,398.51,289.98
2016,3,15,15,30,584.0,189.0,3.6,28.0,552.0,335.96,240.14
2016,3,15,15,45,575.5,174.5,3.35,28.0,509.0,280.27,193.71
2016,3,15,16,0,567.0,160.0,3.1,28.0,466.0,225.49,148.75
2016,3,15,16,15,542.0,149.0,2.8,27.0,418.0,172.19,109.21
2016,3,15,16,30,517.0,138.0,2.5,26.0,370.0,122.11,79.26
2016,3,15,16,45,481.5,127.5,2.25,25.5,321.0,89.44,70.48
2016,3,15,17,0,446.0,117.0,2.0,25.0,272.0,83.44,65.78
2016,3,15,17,15,409.5,99.5,2.0,24.0,222.5,72.34,56.67
2016,3,15,17,30,373.0,82.0,2.0,23.0,173.0,60.75,46.87
2016,3,15,17,45,311.5,64.5,2.0,22.0,126.5,48.53,36.2
2016,3,15,18,0,250.0,47.0,2.0,21.0,80.0,35.9,24.85
2016,3,15,18,15,125.0,29.0,2.15,20.5,45.5,22.32,11.13
2016,3,15,18,30,0.0,11.0,2.3,20.0,11.0,9.39,0.0
2016,3,15,18,45,0.0,5.5,2.45,19.5,5.5,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,6,45,46.5,11.5,1.85,12.5,14.5,34.31,0.0
2016,3,16,7,0,93.0,23.0,2.0,13.0,29.0,97.06,55.29
2016,3,16,7,15,168.5,43.0,2.15,13.5,67.5,179.5,144.7
2016,3,16,7,30,244.0,63.0,2.3,14.0,106.0,277.57,230.27
2016,3,16,7,45,300.0,78.5,2.45,15.0,150.5,347.27,289.69
2016,3,16,8,0,356.0,94.0,2.6,16.0,195.0,421.5,350.27
2016,3,16,8,15,306.5,124.0,2.9,16.5,224.0,413.11,342.19
2016,3,16,8,30,257.0,154.0,3.2,17.0,253.0,416.98,342.93
2016,3,16,8,45,346.0,163.0,3.55,18.0,317.5,511.88,417.43
2016,3,16,9,0,435.0,172.0,3.9,19.0,382.0,632.94,508.38
2016,3,16,9,15,483.5,178.5,4.1,19.5,435.5,696.25,553.8
2016,3,16,9,30,532.0,185.0,4.3,20.0,489.0,759.75,598.77
2016,3,16,9,45,695.5,146.5,4.55,20.5,577.0,895.07,694.71
2016,3,16,10,0,859.0,108.0,4.8,21.0,665.0,1014.87,776.22
2016,3,16,10,15,871.0,110.5,4.7,21.5,705.0,1036.51,785.94
2016,3,16,10,30,883.0,113.0,4.6,22.0,745.0,1041.54,785.07
2016,3,16,10,45,890.5,115.5,4.5,22.5,777.0,1050.71,787.26
2016,3,16,11,0,898.0,118.0,4.4,23.0,809.0,1055.88,787.27
2016,3,16,11,15,903.5,119.5,4.2,23.0,833.0,1053.87,783.58
2016,3,16,11,30,909.0,121.0,4.0,23.0,857.0,1047.8,777.37
2016,3,16,11,45,906.5,124.5,3.8,23.5,871.5,1031.84,763.29
2016,3,16,12,0,904.0,128.0,3.6,24.0,886.0,1012.04,746.95
2016,3,16,12,15,905.0,128.5,3.4,24.0,892.5,988.87,730.01
2016,3,16,12,30,906.0,129.0,3.2,24.0,899.0,962.04,710.79
2016,3,16,12,45,897.5,133.5,3.05,24.5,895.0,927.1,685.3
2016,3,16,13,0,889.0,138.0,2.9,25.0,891.0,889.25,658.03
2016,3,16,13,15,885.5,137.5,2.75,25.0,880.0,848.28,630.01
2016,3,16,13,30,882.0,137.0,2.6,25.0,869.0,804.65,600.12
2016,3,16,13,45,869.5,139.5,2.5,25.0,847.5,760.91,568.59
2016,3,16,14,0,857.0,142.0,2.4,25.0,826.0,708.43,530.2
2016,3,16,14,15,848.0,140.5,2.3,25.0,798.0,653.33,489.26
2016,3,16,14,30,839.0,139.0,2.2,25.0,770.0,597.06,446.42
2016,3,16,14,45,669.0,196.5,2.15,25.0,685.0,507.8,378.78
2016,3,16,15,0,499.0,254.0,2.1,25.0,600.0,431.28,320.64
2016,3,16,15,15,610.5,203.5,2.0,25.0,602.0,399.95,292.75
2016,3,16,15,30,722.0,153.0,1.9,25.0,604.0,351.92,249.55
2016,3,16,15,45,489.0,195.5,1.85,25.0,490.5,272.56,191.68
2016,3,16,16,0,256.0,238.0,1.8,25.0,377.0,222.58,160.24
2016,3,16,16,15,419.0,188.0,1.65,24.5,388.5,182.98,123.59
2016,3,16,16,30,582.0,138.0,1.5,24.0,400.0,124.4,80.27
2016,3,16,16,45,516.5,133.0,1.35,23.5,343.5,93.4,74.32
2016,3,16,17,0,451.0,128.0,1.2,23.0,287.0,90.85,72.57
2016,3,16,17,15,391.0,113.0,1.1,22.5,233.5,81.46,64.8
2016,3,16,17,30,331.0,98.0,1.0,22.0,180.0,71.75,56.5
2016,3,16,17,45,237.0,78.0,0.95,21.5,129.0,58.4,44.76
2016,3,16,18,0,143.0,58.0,0.9,21.0,78.0,43.74,31.54
2016,3,16,18,15,76.5,32.5,0.95,20.5,43.0,25.15,13.6
2016,3,16,18,30,10.0,7.0,1.0,20.0,8.0,5.97,0.0
2016,3,16,18,45,5.0,3.5,1.05,19.5,4.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,50.0,13.5,1.25,17.5,17.0,37.87,0.0
2016,3,17,7,0,100.0,27.0,1.4,18.0,34.0,109.55,67.6
2016,3,17,7,15,206.0,46.5,1.4,18.5,78.0,222.64,176.58
2016,3,17,7,30,312.0,66.0,1.4,19.0,122.0,327.7,265.57
2016,3,17,7,45,163.5,85.0,1.45,19.5,115.0,239.24,194.73
2016,3,17,8,0,15.0,104.0,1.5,20.0,108.0,110.08,86.43
2016,3,17,8,15,20.5,127.0,1.45,20.0,134.5,136.67,108.59
2016,3,17,8,30,26.0,150.0,1.4,20.0,161.0,178.3,142.13
2016,3,17,8,45,13.0,128.5,1.35,20.5,134.0,125.45,98.2
2016,3,17,9,0,0.0,107.0,1.3,21.0,107.0,91.1,69.38
2016,3,17,9,15,0.0,119.0,1.3,21.0,119.0,101.72,77.79
2016,3,17,9,30,0.0,131.0,1.3,21.0,131.0,112.35,86.05
2016,3,17,9,45,7.5,179.5,1.3,21.5,184.5,165.4,128.06
2016,3,17,10,0,15.0,228.0,1.3,22.0,238.0,219.48,169.69
2016,3,17,10,15,11.5,220.0,1.3,22.0,228.0,206.43,158.85
2016,3,17,10,30,8.0,212.0,1.3,22.0,218.0,193.98,148.79
2016,3,17,10,45,35.0,284.0,1.35,22.5,311.0,310.2,237.74
2016,3,17,11,0,62.0,356.0,1.4,23.0,404.0,411.75,311.95
2016,3,17,11,15,44.0,338.0,1.4,23.0,373.0,369.87,279.74
2016,3,17,11,30,26.0,320.0,1.4,23.0,342.0,329.39,249.2
2016,3,17,11,45,116.0,374.5,1.45,23.5,472.5,489.23,367.66
2016,3,17,12,0,206.0,429.0,1.5,24.0,603.0,623.92,461.9
2016,3,17,12,15,182.0,433.5,1.55,24.0,588.0,594.79,439.92
2016,3,17,12,30,158.0,438.0,1.6,24.0,573.0,565.92,419.4
2016,3,17,12,45,184.0,436.0,1.65,24.0,593.5,575.11,426.8
2016,3,17,13,0,210.0,434.0,1.7,24.0,614.0,581.79,432.1
2016,3,17,13,15,159.0,425.0,1.7,24.0,560.5,517.69,385.78
2016,3,17,13,30,108.0,416.0,1.7,24.0,507.0,448.24,335.56
2016,3,17,13,45,87.0,395.5,1.7,24.0,467.5,405.24,304.53
2016,3,17,14,0,66.0,375.0,1.7,24.0,428.0,364.7,274.85
2016,3,17,14,15,137.5,374.0,1.65,24.0,479.5,404.22,304.82
2016,3,17,14,30,209.0,373.0,1.6,24.0,531.0,429.05,322.67
2016,3,17,14,45,279.5,341.0,1.55,24.0,542.0,422.83,317.22
2016,3,17,15,0,350.0,309.0,1.5,24.0,553.0,405.34,302.51
2016,3,17,15,15,284.0,300.5,1.5,23.5,491.0,345.87,258.04
2016,3,17,15,30,218.0,292.0,1.5,23.0,429.0,294.99,220.24
2016,3,17,15,45,163.0,268.5,1.5,23.0,366.5,244.62,182.52
2016,3,17,16,0,108.0,245.0,1.5,23.0,304.0,204.62,153.47
2016,3,17,16,15,288.5,198.0,1.5,23.0,333.5,175.91,124.17
2016,3,17,16,30,469.0,151.0,1.5,23.0,363.0,125.83,85.03
2016,3,17,16,45,434.0,138.0,1.5,23.0,315.0,95.62,76.36
2016,3,17,17,0,399.0,125.0,1.5,23.0,267.0,88.21,70.33
2016,3,17,17,15,416.0,102.5,1.35,22.0,227.5,74.37,58.86
2016,3,17,17,30,433.0,80.0,1.2,21.0,188.0,59.7,46.37
2016,3,17,17,45,349.0,65.5,1.1,20.5,138.0,49.41,37.25
2016,3,17,18,0,265.0,51.0,1.0,20.0,88.0,38.89,27.61
2016,3,17,18,15,132.5,31.5,1.05,19.5,50.0,24.21,13.22
2016,3,17,18,30,0.0,12.0,1.1,19.0,12.0,10.24,0.0
2016,3,17,18,45,0.0,6.0,1.15,19.0,6.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,45,51.0,14.5,0.85,17.5,18.0,39.27,0.0
2016,3,18,7,0,102.0,29.0,0.9,18.0,36.0,115.0,75.69
2016,3,18,7,15,204.5,49.0,1.0,18.5,80.5,224.61,178.27
2016,3,18,7,30,307.0,69.0,1.1,19.0,125.0,327.81,265.19
2016,3,18,7,45,153.5,39.0,1.25,19.5,67.0,180.59,147.74
2016,3,18,8,0,0.0,9.0,1.4,20.0,9.0,7.4,0.58
2016,3,18,8,15,0.0,22.0,1.45,20.0,22.0,18.13,9.65
2016,3,18,8,30,0.0,35.0,1.5,20.0,35.0,28.91,18.65
2016,3,18,8,45,0.0,71.5,1.6,20.5,71.5,59.3,43.75
2016,3,18,9,0,0.0,108.0,1.7,21.0,108.0,91.97,70.19
2016,3,18,9,15,0.0,120.5,1.7,21.0,120.5,103.06,78.88
2016,3,18,9,30,0.0,133.0,1.7,21.0,133.0,114.15,87.52
2016,3,18,9,45,2.5,159.5,1.75,21.5,161.5,140.96,108.57
2016,3,18,10,0,5.0,186.0,1.8,22.0,190.0,167.91,129.37
2016,3,18,10,15,6.0,195.5,1.75,22.0,200.5,177.03,136.15
2016,3,18,10,30,7.0,205.0,1.7,22.0,211.0,186.16,142.97
2016,3,18,10,45,4.0,178.0,1.65,22.5,181.5,157.32,119.81
2016,3,18,11,0,1.0,151.0,1.6,23.0,152.0,129.53,97.61
2016,3,18,11,15,0.5,126.0,1.5,23.0,126.5,106.83,79.68
2016,3,18,11,30,0.0,101.0,1.4,23.0,101.0,84.65,62.09
2016,3,18,11,45,2.5,134.0,1.3,23.5,136.0,115.64,86.4
2016,3,18,12,0,5.0,167.0,1.2,24.0,171.0,146.7,110.28
2016,3,18,12,15,23.5,272.0,1.05,24.0,292.5,270.18,204.34
2016,3,18,12,30,42.0,377.0,0.9,24.0,414.0,384.71,287.32
2016,3,18,12,45,23.0,270.5,0.8,24.5,291.0,262.69,196.54
2016,3,18,13,0,4.0,164.0,0.7,25.0,168.0,141.65,105.12
2016,3,18,13,15,52.0,289.5,0.8,25.0,333.5,296.86,223.54
2016,3,18,13,30,100.0,415.0,0.9,25.0,499.0,440.57,327.01
2016,3,18,13,45,213.0,398.0,1.0,25.0,571.0,503.83,373.02
2016,3,18,14,0,326.0,381.0,1.1,25.0,643.0,553.1,408.57
2016,3,18,14,15,272.0,377.5,1.2,25.0,591.5,492.69,365.26
2016,3,18,14,30,218.0,374.0,1.3,25.0,540.0,433.92,323.29
2016,3,18,14,45,413.0,296.5,1.4,25.0,592.5,455.31,338.87
2016,3,18,15,0,608.0,219.0,1.5,25.0,645.0,450.78,332.26
2016,3,18,15,15,507.5,237.0,1.5,25.0,578.0,381.71,279.2
2016,3,18,15,30,407.0,255.0,1.5,25.0,511.0,325.66,236.52
2016,3,18,15,45,375.0,240.0,1.55,25.0,462.0,274.89,196.72
2016,3,18,16,0,343.0,225.0,1.6,25.0,413.0,228.12,160.65
2016,3,18,16,15,171.5,148.5,1.6,24.5,242.5,128.51,90.87
2016,3,18,16,30,0.0,72.0,1.6,24.0,72.0,59.72,43.31
2016,3,18,16,45,0.0,62.5,1.65,24.0,62.5,51.78,38.9
2016,3,18,17,0,0.0,53.0,1.7,24.0,53.0,43.85,32.23
2016,3,18,17,15,0.0,43.0,2.0,23.0,43.0,35.53,25.24
2016,3,18,17,30,0.0,33.0,2.3,22.0,33.0,27.23,18.09
2016,3,18,17,45,0.0,24.0,2.65,21.5,24.0,19.77,11.51
2016,3,18,18,0,0.0,15.0,3.0,21.0,15.0,12.33,4.89
2016,3,18,18,15,0.0,8.5,3.75,20.5,8.5,6.98,0.0
2016,3,18,18,30,0.0,2.0,4.5,20.0,2.0,1.71,0.0
2016,3,18,18,45,0.0,1.0,5.25,19.5,1.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,16.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,34.5,14.5,6.8,7.0,17.0,30.58,0.0
2016,3,19,7,0,69.0,29.0,6.8,7.0,34.0,95.81,67.93
2016,3,19,7,15,130.0,51.5,6.85,7.0,72.0,166.57,138.82
2016,3,19,7,30,191.0,74.0,6.9,7.0,110.0,240.57,206.91
2016,3,19,7,45,261.5,88.0,6.95,7.5,155.5,313.9,273.14
2016,3,19,8,0,332.0,102.0,7.0,8.0,201.0,411.9,358.03
2016,3,19,8,15,190.5,131.0,7.0,8.5,190.0,325.55,280.63
2016,3,19,8,30,49.0,160.0,7.0,9.0,179.0,209.41,176.52
2016,3,19,8,45,387.0,138.5,7.05,9.5,327.5,537.57,459.84
2016,3,19,9,0,725.0,117.0,7.1,10.0,476.0,843.68,704.3
2016,3,19,9,15,750.5,122.0,7.05,10.5,528.0,891.8,736.5
2016,3,19,9,30,776.0,127.0,7.0,11.0,580.0,937.8,767.52
2016,3,19,9,45,799.5,129.0,7.0,11.5,628.0,968.41,786.76
2016,3,19,10,0,823.0,131.0,7.0,12.0,676.0,1003.8,809.53
2016,3,19,10,15,837.0,134.0,6.95,12.5,716.0,1027.36,823.11
2016,3,19,10,30,851.0,137.0,6.9,13.0,756.0,1047.19,834.01
2016,3,19,10,45,865.5,136.5,6.85,13.5,790.5,1059.79,839.72
2016,3,19,11,0,880.0,136.0,6.8,14.0,825.0,1068.34,842.66
2016,3,19,11,15,887.5,137.5,6.75,14.0,850.0,1067.84,840.87
2016,3,19,11,30,895.0,139.0,6.7,14.0,875.0,1049.34,826.36
2016,3,19,11,45,903.5,137.5,6.65,14.5,892.5,1038.78,816.27
2016,3,19,12,0,912.0,136.0,6.6,15.0,910.0,1024.17,803.45
2016,3,19,12,15,914.0,136.0,6.5,15.0,917.5,1000.87,785.82
2016,3,19,12,30,916.0,136.0,6.4,15.0,925.0,973.87,765.67
2016,3,19,12,45,920.0,133.5,6.35,15.5,924.0,942.68,741.45
2016,3,19,13,0,924.0,131.0,6.3,16.0,923.0,907.93,714.77
2016,3,19,13,15,921.5,130.5,6.2,16.0,912.5,866.33,684.25
2016,3,19,13,30,919.0,130.0,6.1,16.0,902.0,821.88,651.59
2016,3,19,13,45,918.0,126.5,6.1,16.0,883.0,773.21,614.68
2016,3,19,14,0,917.0,123.0,6.1,16.0,864.0,722.0,574.39
2016,3,19,14,15,909.5,121.5,6.05,16.0,835.5,666.15,529.38
2016,3,19,14,30,902.0,120.0,6.0,16.0,807.0,608.79,482.06
2016,3,19,14,45,896.5,115.5,5.95,16.0,772.0,548.68,431.34
2016,3,19,15,0,891.0,111.0,5.9,16.0,737.0,487.38,378.18
2016,3,19,15,15,877.0,108.5,5.8,15.5,694.0,421.38,320.52
2016,3,19,15,30,863.0,106.0,5.7,15.0,651.0,356.88,262.73
2016,3,19,15,45,847.5,101.0,5.65,15.0,602.5,290.67,202.82
2016,3,19,16,0,832.0,96.0,5.6,15.0,554.0,225.66,145.62
2016,3,19,16,15,806.0,92.0,5.45,14.5,500.0,161.69,95.54
2016,3,19,16,30,780.0,88.0,5.3,14.0,446.0,100.82,60.74
2016,3,19,16,45,744.5,82.5,5.15,14.0,389.0,67.12,54.16
2016,3,19,17,0,709.0,77.0,5.0,14.0,332.0,58.49,46.67
2016,3,19,17,15,654.0,70.0,4.6,13.0,273.5,54.09,43.01
2016,3,19,17,30,599.0,63.0,4.2,12.0,215.0,49.6,39.1
2016,3,19,17,45,510.5,53.0,3.8,11.5,159.5,42.37,32.42
2016,3,19,18,0,422.0,43.0,3.4,11.0,104.0,35.02,25.36
2016,3,19,18,15,269.5,28.5,3.25,10.5,61.0,23.35,13.56
2016,3,19,18,30,117.0,14.0,3.1,10.0,18.0,11.95,0.0
2016,3,19,18,45,58.5,7.0,3.0,9.5,9.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,145.0,13.5,3.25,4.5,25.5,88.1,0.0
2016,3,20,7,0,290.0,27.0,3.5,5.0,51.0,238.92,183.48
2016,3,20,7,15,409.0,39.0,3.55,5.5,102.5,343.21,290.68
2016,3,20,7,30,528.0,51.0,3.6,6.0,154.0,459.89,394.67
2016,3,20,7,45,597.0,60.0,3.65,7.0,211.5,546.47,467.57
2016,3,20,8,0,666.0,69.0,3.7,8.0,269.0,637.48,539.44
2016,3,20,8,15,712.0,75.0,3.75,8.5,328.5,709.32,593.83
2016,3,20,8,30,758.0,81.0,3.8,9.0,388.0,776.96,642.96
2016,3,20,8,45,790.0,85.5,3.9,10.0,445.0,836.14,683.15
2016,3,20,9,0,822.0,90.0,4.0,11.0,502.0,894.04,721.26
2016,3,20,9,15,845.0,94.0,3.95,11.0,555.0,941.12,752.45
2016,3,20,9,30,868.0,98.0,3.9,11.0,608.0,985.65,781.42
2016,3,20,9,45,886.0,100.5,3.9,11.5,656.0,1020.51,802.08
2016,3,20,10,0,904.0,103.0,3.9,12.0,704.0,1039.97,811.88
2016,3,20,10,15,916.0,105.0,3.95,12.5,745.5,1060.92,823.28
2016,3,20,10,30,928.0,107.0,4.0,13.0,787.0,1078.0,832.08
2016,3,20,10,45,938.5,108.0,4.05,13.5,821.0,1088.39,836.42
2016,3,20,11,0,949.0,109.0,4.1,14.0,855.0,1094.6,838.14
2016,3,20,11,15,955.0,110.5,4.15,14.0,880.5,1092.54,835.99
2016,3,20,11,30,961.0,112.0,4.2,14.0,906.0,1086.18,831.16
2016,3,20,11,45,966.0,112.0,4.3,14.5,923.0,1072.97,820.63
2016,3,20,12,0,971.0,112.0,4.4,15.0,940.0,1055.55,807.82
2016,3,20,12,15,973.0,112.0,4.45,15.0,947.0,1031.16,791.36
2016,3,20,12,30,975.0,112.0,4.5,15.0,954.0,1002.82,772.23
2016,3,20,12,45,976.0,111.0,4.6,15.5,952.5,968.82,748.1
2016,3,20,13,0,977.0,110.0,4.7,16.0,951.0,931.2,721.38
2016,3,20,13,15,975.0,109.5,4.7,16.0,940.0,888.19,691.33
2016,3,20,13,30,973.0,109.0,4.7,16.0,929.0,842.1,658.9
2016,3,20,13,45,970.5,107.0,4.7,16.0,909.5,791.42,622.17
2016,3,20,14,0,968.0,105.0,4.7,16.0,890.0,738.15,581.14
2016,3,20,14,15,961.5,103.5,4.7,16.0,861.0,680.49,535.72
2016,3,20,14,30,955.0,102.0,4.7,16.0,832.0,621.09,487.65
2016,3,20,14,45,947.5,99.5,4.7,16.0,796.0,558.84,435.89
2016,3,20,15,0,940.0,97.0,4.7,16.0,760.0,495.48,381.59
2016,3,20,15,15,927.0,94.5,4.6,15.5,716.0,429.23,323.91
2016,3,20,15,30,914.0,92.0,4.5,15.0,672.0,363.06,264.86
2016,3,20,15,45,899.5,88.5,4.45,15.0,623.0,296.11,204.37
2016,3,20,16,0,885.0,85.0,4.4,15.0,574.0,230.0,146.38
2016,3,20,16,15,861.0,81.5,4.2,14.5,519.0,158.1,90.21
2016,3,20,16,30,837.0,78.0,4.0,14.0,464.0,94.2,54.48
2016,3,20,16,45,805.5,73.0,3.8,13.5,406.0,60.42,48.3
2016,3,20,17,0,774.0,68.0,3.6,13.0,348.0,57.2,45.71
2016,3,20,17,15,722.5,62.0,3.1,12.0,288.0,52.89,42.11
2016,3,20,17,30,671.0,56.0,2.6,11.0,228.0,48.51,38.3
2016,3,20,17,45,589.0,47.5,2.1,10.0,171.0,38.27,28.98
2016,3,20,18,0,507.0,39.0,1.6,9.0,114.0,31.9,22.88
2016,3,20,18,15,347.0,26.5,1.6,8.5,67.5,21.75,12.56
2016,3,20,18,30,187.0,14.0,1.6,8.0,21.0,11.95,0.0
2016,3,20,18,45,93.5,7.0,1.6,7.5,10.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,184.0,13.5,1.9,3.0,29.5,108.76,0.0
2016,3,21,7,0,368.0,27.0,2.2,4.0,59.0,284.17,223.4
2016,3,21,7,15,486.0,37.5,2.35,4.5,113.0,390.19,330.13
2016,3,21,7,30,604.0,48.0,2.5,5.0,167.0,508.16,434.07
2016,3,21,7,45,671.0,54.5,2.7,6.0,227.0,588.19,500.08
2016,3,21,8,0,738.0,61.0,2.9,7.0,287.0,678.11,570.24
2016,3,21,8,15,780.0,66.0,3.05,8.0,347.0,748.65,621.85
2016,3,21,8,30,822.0,71.0,3.2,9.0,407.0,819.5,671.68
2016,3,21,8,45,850.5,75.0,3.4,10.0,465.0,876.83,710.11
2016,3,21,9,0,879.0,79.0,3.6,11.0,523.0,932.56,746.46
2016,3,21,9,15,899.5,82.0,3.55,11.5,576.5,966.99,766.5
2016,3,21,9,30,920.0,85.0,3.5,12.0,630.0,1008.63,791.49
2016,3,21,9,45,934.5,87.5,3.45,12.5,677.5,1040.67,809.33
2016,3,21,10,0,949.0,90.0,3.4,13.0,725.0,1069.15,824.63
2016,3,21,10,15,959.5,91.5,3.4,13.5,766.5,1088.58,834.18
2016,3,21,10,30,970.0,93.0,3.4,14.0,808.0,1103.96,841.16
2016,3,21,10,45,977.5,95.0,3.4,14.5,841.0,1112.63,843.8
2016,3,21,11,0,985.0,97.0,3.4,15.0,874.0,1116.94,843.76
2016,3,21,11,15,990.0,98.0,3.35,15.5,899.0,1113.19,838.11
2016,3,21,11,30,995.0,99.0,3.3,16.0,924.0,1105.04,829.83
2016,3,21,11,45,997.5,99.5,3.3,16.5,940.0,1089.51,817.38
2016,3,21,12,0,1000.0,100.0,3.3,17.0,956.0,1069.72,802.35
2016,3,21,12,15,1001.0,100.5,3.3,17.0,963.0,1044.33,785.26
2016,3,21,12,30,1002.0,101.0,3.3,17.0,970.0,1014.92,765.57
2016,3,21,12,45,1001.0,101.0,3.3,17.5,967.5,979.38,740.36
2016,3,21,13,0,1000.0,101.0,3.3,18.0,965.0,940.25,712.76
2016,3,21,13,15,997.5,100.5,3.35,18.0,953.5,896.02,683.24
2016,3,21,13,30,995.0,100.0,3.4,18.0,942.0,848.68,651.29
2016,3,21,13,45,990.0,99.5,3.45,18.0,921.0,796.67,615.16
2016,3,21,14,0,985.0,99.0,3.5,18.0,900.0,742.2,574.5
2016,3,21,14,15,978.5,97.5,3.55,18.0,871.0,683.72,529.72
2016,3,21,14,30,972.0,96.0,3.6,18.0,842.0,623.45,482.15
2016,3,21,14,45,952.0,99.5,3.65,18.0,802.5,559.23,429.97
2016,3,21,15,0,932.0,103.0,3.7,18.0,763.0,495.11,376.22
2016,3,21,15,15,918.5,100.5,3.7,18.0,718.5,429.07,319.26
2016,3,21,15,30,905.0,98.0,3.7,18.0,674.0,363.19,261.1
2016,3,21,15,45,887.5,94.5,3.75,18.0,624.0,291.61,198.24
2016,3,21,16,0,870.0,91.0,3.8,18.0,574.0,224.97,140.98
2016,3,21,16,15,845.0,87.5,3.65,17.5,519.0,159.16,90.81
2016,3,21,16,30,820.0,84.0,3.5,17.0,464.0,96.27,56.68
2016,3,21,16,45,785.5,78.5,3.4,16.5,405.5,64.36,51.16
2016,3,21,17,0,751.0,73.0,3.3,16.0,347.0,60.9,48.41
2016,3,21,17,15,698.0,67.0,3.0,15.0,287.5,52.09,40.89
2016,3,21,17,30,645.0,61.0,2.7,14.0,228.0,48.24,37.59
2016,3,21,17,45,560.5,52.0,2.45,13.0,171.0,41.72,31.69
2016,3,21,18,0,476.0,43.0,2.2,12.0,114.0,35.13,25.43
2016,3,21,18,15,321.0,29.0,2.35,11.5,67.5,23.81,14.21
2016,3,21,18,30,166.0,15.0,2.5,11.0,21.0,12.3,0.0
2016,3,21,18,45,83.0,7.5,2.65,10.5,10.5,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,136.0,16.0,4.9,7.5,28.5,109.95,0.0
2016,3,22,7,0,272.0,32.0,5.2,8.0,57.0,232.99,184.2
2016,3,22,7,15,387.0,45.5,5.5,9.0,108.5,336.33,284.02
2016,3,22,7,30,502.0,59.0,5.8,10.0,160.0,451.22,385.76
2016,3,22,7,45,580.5,66.0,6.15,11.0,219.0,541.63,463.07
2016,3,22,8,0,659.0,73.0,6.5,12.0,278.0,636.87,539.87
2016,3,22,8,15,704.0,79.0,6.7,13.0,336.5,707.6,593.71
2016,3,22,8,30,749.0,85.0,6.9,14.0,395.0,779.2,646.37
2016,3,22,8,45,781.0,89.5,7.15,15.0,451.5,832.48,683.52
2016,3,22,9,0,813.0,94.0,7.4,16.0,508.0,890.0,723.11
2016,3,22,9,15,834.5,97.5,7.4,16.5,560.0,934.67,752.69
2016,3,22,9,30,856.0,101.0,7.4,17.0,612.0,976.73,779.97
2016,3,22,9,45,871.5,104.0,7.4,17.5,658.5,1009.33,800.01
2016,3,22,10,0,887.0,107.0,7.4,18.0,705.0,1026.33,808.65
2016,3,22,10,15,898.0,109.5,7.4,18.5,745.0,1046.44,819.7
2016,3,22,10,30,909.0,112.0,7.4,19.0,785.0,1062.71,828.05
2016,3,22,10,45,917.0,113.5,7.4,19.5,817.0,1070.82,830.71
2016,3,22,11,0,925.0,115.0,7.4,20.0,849.0,1074.84,830.67
2016,3,22,11,15,930.5,116.5,7.35,20.5,873.5,1072.16,825.82
2016,3,22,11,30,936.0,118.0,7.3,21.0,898.0,1065.3,818.26
2016,3,22,11,45,935.5,120.5,7.3,21.5,912.5,1049.39,804.82
2016,3,22,12,0,935.0,123.0,7.3,22.0,927.0,1029.51,788.82
2016,3,22,12,15,936.0,123.5,7.25,22.0,933.5,1005.2,771.18
2016,3,22,12,30,937.0,124.0,7.2,22.0,940.0,977.15,750.99
2016,3,22,12,45,935.0,124.5,7.15,22.5,937.0,942.84,725.0
2016,3,22,13,0,933.0,125.0,7.1,23.0,934.0,905.25,696.78
2016,3,22,13,15,930.0,124.0,7.05,23.0,922.5,862.39,666.18
2016,3,22,13,30,927.0,123.0,7.0,23.0,911.0,816.73,633.44
2016,3,22,13,45,921.0,122.5,6.95,23.0,890.0,766.76,595.94
2016,3,22,14,0,915.0,122.0,6.9,23.0,869.0,714.65,555.41
2016,3,22,14,15,907.0,120.5,6.8,23.0,840.0,658.57,510.92
2016,3,22,14,30,899.0,119.0,6.7,23.0,811.0,601.04,464.26
2016,3,22,14,45,894.0,113.5,6.65,23.0,776.0,540.54,414.22
2016,3,22,15,0,889.0,108.0,6.6,23.0,741.0,478.82,361.8
2016,3,22,15,15,874.5,105.5,6.5,23.0,697.5,414.97,306.4
2016,3,22,15,30,860.0,103.0,6.4,23.0,654.0,348.05,247.66
2016,3,22,15,45,839.5,100.0,6.35,23.0,604.5,282.55,190.18
2016,3,22,16,0,819.0,97.0,6.3,23.0,555.0,218.87,136.14
2016,3,22,16,15,792.5,93.0,6.15,22.5,501.0,155.86,88.97
2016,3,22,16,30,766.0,89.0,6.0,22.0,447.0,96.02,57.32
2016,3,22,16,45,727.0,84.5,5.85,21.5,389.5,62.49,48.52
2016,3,22,17,0,688.0,80.0,5.7,21.0,332.0,60.27,46.87
2016,3,22,17,15,633.0,73.0,5.5,20.5,274.5,55.99,43.34
2016,3,22,17,30,578.0,66.0,5.3,20.0,217.0,51.63,39.6
2016,3,22,17,45,486.0,56.5,5.15,19.5,162.0,44.92,33.59
2016,3,22,18,0,394.0,47.0,5.0,19.0,107.0,38.15,27.25
2016,3,22,18,15,252.0,31.5,5.0,18.5,63.5,25.77,15.4
2016,3,22,18,30,110.0,16.0,5.0,18.0,20.0,12.48,0.0
2016,3,22,18,45,55.0,8.0,5.0,17.5,10.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,6,45,71.5,19.5,5.5,15.5,26.0,72.33,0.0
2016,3,23,7,0,143.0,39.0,5.6,16.0,52.0,153.82,117.93
2016,3,23,7,15,244.5,57.0,5.8,16.5,99.5,257.89,211.47
2016,3,23,7,30,346.0,75.0,6.0,17.0,147.0,360.05,300.29
2016,3,23,7,45,434.5,84.5,6.25,17.5,203.0,450.86,377.51
2016,3,23,8,0,523.0,94.0,6.5,18.0,259.0,554.86,462.54
2016,3,23,8,15,261.5,73.0,6.65,18.5,155.5,324.71,271.87
2016,3,23,8,30,0.0,52.0,6.8,19.0,52.0,43.04,30.43
2016,3,23,8,45,15.0,126.0,7.0,19.5,133.5,123.42,97.5
2016,3,23,9,0,30.0,200.0,7.2,20.0,215.0,229.87,183.97
2016,3,23,9,15,31.0,220.5,7.1,20.5,237.5,251.08,199.85
2016,3,23,9,30,32.0,241.0,7.0,21.0,260.0,272.11,215.47
2016,3,23,9,45,66.0,280.0,6.95,21.5,323.5,346.81,274.32
2016,3,23,10,0,100.0,319.0,6.9,22.0,387.0,421.87,332.1
2016,3,23,10,15,116.5,342.0,6.8,22.5,425.5,482.24,376.79
2016,3,23,10,30,133.0,365.0,6.7,23.0,464.0,520.43,404.21
2016,3,23,10,45,211.0,374.5,6.6,23.5,539.5,605.23,468.15
2016,3,23,11,0,289.0,384.0,6.5,24.0,615.0,709.63,544.3
2016,3,23,11,15,578.5,262.0,6.3,24.0,741.0,884.69,676.94
2016,3,23,11,30,868.0,140.0,6.1,24.0,867.0,1032.72,779.77
2016,3,23,11,45,608.0,277.0,5.95,24.5,790.5,906.18,685.94
2016,3,23,12,0,348.0,414.0,5.8,25.0,714.0,755.73,570.31
2016,3,23,12,15,615.0,277.5,5.65,25.0,813.0,873.82,660.75
2016,3,23,12,30,882.0,141.0,5.5,25.0,912.0,941.96,709.07
2016,3,23,12,45,883.0,140.0,5.35,25.5,910.0,910.33,684.54
2016,3,23,13,0,884.0,139.0,5.2,26.0,908.0,875.45,658.47
2016,3,23,13,15,881.0,138.5,5.05,26.0,897.0,834.72,629.76
2016,3,23,13,30,878.0,138.0,4.9,26.0,886.0,791.35,599.13
