Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,13,45,873.5,136.0,4.8,26.5,866.5,743.18,562.24
2016,3,23,14,0,869.0,134.0,4.7,27.0,847.0,692.92,523.33
2016,3,23,14,15,861.5,132.5,4.6,27.0,819.0,642.3,484.35
2016,3,23,14,30,854.0,131.0,4.5,27.0,791.0,586.12,440.45
2016,3,23,14,45,840.0,130.0,4.4,27.0,754.5,526.11,392.62
2016,3,23,15,0,826.0,129.0,4.3,27.0,718.0,466.02,343.46
2016,3,23,15,15,810.5,126.0,4.2,26.5,676.0,403.95,292.18
2016,3,23,15,30,795.0,123.0,4.1,26.0,634.0,342.61,240.29
2016,3,23,15,45,772.0,120.0,4.05,26.0,585.0,280.49,187.41
2016,3,23,16,0,749.0,117.0,4.0,26.0,536.0,215.25,133.91
2016,3,23,16,15,721.0,112.0,3.75,25.5,483.5,155.1,90.05
2016,3,23,16,30,693.0,107.0,3.5,25.0,431.0,98.41,60.59
2016,3,23,16,45,651.5,101.0,3.3,24.5,375.5,73.28,57.05
2016,3,23,17,0,610.0,95.0,3.1,24.0,320.0,70.55,55.05
2016,3,23,17,15,553.5,86.0,2.9,23.0,264.0,65.28,50.87
2016,3,23,17,30,497.0,77.0,2.7,22.0,208.0,59.86,46.37
2016,3,23,17,45,409.0,65.0,2.5,21.5,155.0,49.27,37.07
2016,3,23,18,0,321.0,53.0,2.3,21.0,102.0,40.5,29.06
2016,3,23,18,15,160.5,36.5,2.5,20.5,61.0,27.98,17.19
2016,3,23,18,30,0.0,20.0,2.7,20.0,20.0,15.97,0.0
2016,3,23,18,45,0.0,10.0,2.95,19.5,10.0,8.54,0.0
2016,3,23,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,178.5,15.0,5.8,8.5,33.0,134.11,0.0
2016,3,24,7,0,357.0,30.0,6.0,9.0,66.0,280.5,226.89
2016,3,24,7,15,467.5,40.0,6.15,9.0,119.5,381.09,323.62
2016,3,24,7,30,578.0,50.0,6.3,9.0,173.0,492.49,423.67
2016,3,24,7,45,646.0,56.5,6.5,9.5,232.0,572.26,491.71
2016,3,24,8,0,714.0,63.0,6.7,10.0,291.0,661.72,564.41
2016,3,24,8,15,756.0,68.0,6.7,10.5,350.5,731.1,617.76
2016,3,24,8,30,798.0,73.0,6.7,11.0,410.0,800.87,669.62
2016,3,24,8,45,829.5,76.0,6.75,11.5,467.5,858.57,710.84
2016,3,24,9,0,861.0,79.0,6.8,12.0,525.0,914.91,750.17
2016,3,24,9,15,882.0,82.0,6.75,12.5,578.5,949.16,771.65
2016,3,24,9,30,903.0,85.0,6.7,13.0,632.0,990.68,798.37
2016,3,24,9,45,921.0,86.5,6.65,13.5,680.5,1024.42,818.99
2016,3,24,10,0,939.0,88.0,6.6,14.0,729.0,1054.78,837.02
2016,3,24,10,15,950.0,89.5,6.55,14.5,769.5,1074.4,847.23
2016,3,24,10,30,961.0,91.0,6.5,15.0,810.0,1090.0,854.66
2016,3,24,10,45,970.0,92.0,6.5,15.5,844.0,1098.82,857.75
2016,3,24,11,0,979.0,93.0,6.5,16.0,878.0,1103.34,857.99
2016,3,24,11,15,984.5,94.0,6.4,16.0,903.0,1099.95,853.82
2016,3,24,11,30,990.0,95.0,6.3,16.0,928.0,1092.17,846.8
2016,3,24,11,45,992.0,96.5,6.25,16.5,943.5,1077.1,833.58
2016,3,24,12,0,994.0,98.0,6.2,17.0,959.0,1057.78,817.62
2016,3,24,12,15,995.5,98.5,6.1,17.0,966.0,1032.81,799.13
2016,3,24,12,30,997.0,99.0,6.0,17.0,973.0,1003.82,777.94
2016,3,24,12,45,996.0,99.0,5.95,17.5,970.5,968.28,751.04
2016,3,24,13,0,995.0,99.0,5.9,18.0,968.0,929.18,721.72
2016,3,24,13,15,992.5,98.5,5.8,18.0,956.5,885.03,689.91
2016,3,24,13,30,990.0,98.0,5.7,18.0,945.0,837.8,655.8
2016,3,24,13,45,986.0,97.0,5.65,18.0,924.5,786.2,617.81
2016,3,24,14,0,982.0,96.0,5.6,18.0,904.0,732.08,575.51
2016,3,24,14,15,976.0,95.0,5.5,18.0,875.0,674.47,529.39
2016,3,24,14,30,970.0,94.0,5.4,18.0,846.0,615.04,480.66
2016,3,24,14,45,958.5,93.5,5.3,18.5,809.0,551.76,426.81
2016,3,24,15,0,947.0,93.0,5.2,19.0,772.0,487.78,371.11
2016,3,24,15,15,935.0,91.0,5.05,18.5,728.0,421.98,313.91
2016,3,24,15,30,923.0,89.0,4.9,18.0,684.0,356.15,255.38
2016,3,24,15,45,908.0,85.5,4.75,18.0,634.0,288.67,195.01
2016,3,24,16,0,893.0,82.0,4.6,18.0,584.0,222.13,137.63
2016,3,24,16,15,869.5,79.0,4.3,17.5,529.0,156.22,88.08
2016,3,24,16,30,846.0,76.0,4.0,17.0,474.0,86.17,50.19
2016,3,24,16,45,814.0,71.5,3.7,17.0,415.5,59.19,46.52
2016,3,24,17,0,782.0,67.0,3.4,17.0,357.0,56.31,44.16
2016,3,24,17,15,732.5,61.5,2.9,16.0,297.5,52.38,40.97
2016,3,24,17,30,683.0,56.0,2.4,15.0,238.0,48.41,37.6
2016,3,24,17,45,601.5,48.5,1.95,14.0,180.0,38.98,29.17
2016,3,24,18,0,520.0,41.0,1.5,13.0,122.0,33.46,23.95
2016,3,24,18,15,369.0,29.0,1.45,12.5,74.0,23.79,14.48
2016,3,24,18,30,218.0,17.0,1.4,12.0,26.0,14.02,0.0
2016,3,24,18,45,109.0,8.5,1.4,11.5,13.0,7.26,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,45,192.0,16.0,0.5,7.0,36.0,144.01,30.87
2016,3,25,7,0,384.0,32.0,0.5,8.0,72.0,298.43,239.03
2016,3,25,7,15,490.5,42.0,0.65,8.5,126.5,398.16,328.95
2016,3,25,7,30,597.0,52.0,0.8,9.0,181.0,508.02,421.0
2016,3,25,7,45,657.0,59.5,0.95,9.5,240.0,589.12,484.99
2016,3,25,8,0,717.0,67.0,1.1,10.0,299.0,668.72,544.68
2016,3,25,8,15,756.5,72.0,1.5,11.0,358.0,736.26,594.52
2016,3,25,8,30,796.0,77.0,1.9,12.0,417.0,803.89,642.79
2016,3,25,8,45,820.5,81.5,2.3,13.5,472.5,857.15,678.09
2016,3,25,9,0,845.0,86.0,2.7,15.0,528.0,908.61,711.22
2016,3,25,9,15,864.5,89.5,2.7,15.5,580.0,951.91,737.26
2016,3,25,9,30,884.0,93.0,2.7,16.0,632.0,981.4,753.49
2016,3,25,9,45,895.5,96.5,2.7,16.5,677.5,1010.54,769.48
2016,3,25,10,0,907.0,100.0,2.7,17.0,723.0,1036.12,783.0
2016,3,25,10,15,917.5,102.5,2.65,17.0,762.5,1055.78,793.56
2016,3,25,10,30,928.0,105.0,2.6,17.0,802.0,1071.5,801.64
2016,3,25,10,45,932.5,108.0,2.55,17.5,833.5,1077.58,802.02
2016,3,25,11,0,937.0,111.0,2.5,18.0,865.0,1079.45,799.92
2016,3,25,11,15,942.0,112.0,2.45,18.5,889.0,1075.46,794.23
2016,3,25,11,30,947.0,113.0,2.4,19.0,913.0,1067.26,786.07
2016,3,25,11,45,946.5,116.0,2.4,19.5,927.5,1051.54,773.87
2016,3,25,12,0,946.0,119.0,2.4,20.0,942.0,1031.77,759.29
2016,3,25,12,15,946.5,119.5,2.45,20.0,948.0,1006.58,743.31
2016,3,25,12,30,947.0,120.0,2.5,20.0,954.0,977.63,724.9
2016,3,25,12,45,941.5,122.5,2.6,20.5,950.0,941.72,700.91
2016,3,25,13,0,936.0,125.0,2.7,21.0,946.0,902.68,674.71
2016,3,25,13,15,932.5,124.5,2.8,21.0,933.5,859.62,646.82
2016,3,25,13,30,929.0,124.0,2.9,21.0,921.0,813.8,616.67
2016,3,25,13,45,919.5,125.0,3.0,21.0,899.0,762.48,580.49
2016,3,25,14,0,910.0,126.0,3.1,21.0,877.0,709.32,541.52
2016,3,25,14,15,901.5,124.0,3.15,21.0,847.5,652.7,498.71
2016,3,25,14,30,893.0,122.0,3.2,21.0,818.0,594.73,453.54
2016,3,25,14,45,882.0,120.0,3.3,21.0,781.0,534.44,405.27
2016,3,25,15,0,871.0,118.0,3.4,21.0,744.0,472.32,353.96
2016,3,25,15,15,856.0,115.0,3.45,21.0,700.5,407.88,299.27
2016,3,25,15,30,841.0,112.0,3.5,21.0,657.0,344.03,243.85
2016,3,25,15,45,820.0,109.0,3.55,21.0,607.5,279.65,188.03
2016,3,25,16,0,799.0,106.0,3.6,21.0,558.0,217.19,135.72
2016,3,25,16,15,772.0,101.5,3.45,20.5,504.0,155.17,90.22
2016,3,25,16,30,745.0,97.0,3.3,20.0,450.0,90.22,55.57
2016,3,25,16,45,708.5,91.0,3.2,19.5,393.5,66.62,52.47
2016,3,25,17,0,672.0,85.0,3.1,19.0,337.0,63.56,50.11
2016,3,25,17,15,618.0,77.5,2.8,18.0,279.0,59.08,46.51
2016,3,25,17,30,564.0,70.0,2.5,17.0,221.0,54.5,42.66
2016,3,25,17,45,480.5,59.5,2.25,16.0,166.5,47.16,36.13
2016,3,25,18,0,397.0,49.0,2.0,15.0,112.0,39.67,29.18
2016,3,25,18,15,263.0,33.5,2.0,14.5,68.0,27.37,17.42
2016,3,25,18,30,129.0,18.0,2.0,14.0,24.0,14.03,0.0
2016,3,25,18,45,64.5,9.0,2.0,13.5,12.0,7.68,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,93.0,21.5,2.15,9.5,32.0,87.58,30.79
2016,3,26,7,0,186.0,43.0,2.4,10.0,64.0,194.72,156.78
2016,3,26,7,15,283.0,61.0,2.6,10.5,113.5,286.05,239.41
2016,3,26,7,30,380.0,79.0,2.8,11.0,163.0,387.21,327.01
2016,3,26,7,45,208.0,102.0,3.0,12.0,150.0,289.14,244.12
2016,3,26,8,0,36.0,125.0,3.2,13.0,137.0,158.76,130.65
2016,3,26,8,15,55.0,152.0,3.2,13.5,174.5,203.74,168.47
2016,3,26,8,30,74.0,179.0,3.2,14.0,212.0,249.59,205.82
2016,3,26,8,45,241.5,188.5,3.25,15.0,312.5,444.11,364.84
2016,3,26,9,0,409.0,198.0,3.3,16.0,413.0,633.69,510.48
2016,3,26,9,15,373.5,229.5,3.15,16.5,441.0,624.49,498.41
2016,3,26,9,30,338.0,261.0,3.0,17.0,469.0,631.5,499.3
2016,3,26,9,45,572.0,199.5,2.95,18.0,582.0,817.15,635.99
2016,3,26,10,0,806.0,138.0,2.9,19.0,695.0,989.77,749.6
2016,3,26,10,15,539.0,249.5,2.8,19.0,631.0,846.93,645.62
2016,3,26,10,30,272.0,361.0,2.7,19.0,567.0,675.68,516.56
2016,3,26,10,45,355.5,348.0,2.6,19.5,628.5,741.43,564.32
2016,3,26,11,0,439.0,335.0,2.5,20.0,690.0,824.19,620.33
2016,3,26,11,15,650.5,244.0,2.45,20.5,787.0,941.25,702.15
2016,3,26,11,30,862.0,153.0,2.4,21.0,884.0,1036.49,761.52
2016,3,26,11,45,709.5,246.0,2.4,21.5,855.0,971.94,716.36
2016,3,26,12,0,557.0,339.0,2.4,22.0,826.0,892.33,657.92
2016,3,26,12,15,712.5,249.0,2.45,22.0,876.0,933.69,690.43
2016,3,26,12,30,868.0,159.0,2.5,22.0,926.0,953.56,704.11
2016,3,26,12,45,865.5,159.5,2.6,22.5,922.5,919.28,680.75
2016,3,26,13,0,863.0,160.0,2.7,23.0,919.0,881.92,655.69
2016,3,26,13,15,694.5,251.5,2.8,23.0,857.5,797.41,596.08
2016,3,26,13,30,526.0,343.0,2.9,23.0,796.0,712.33,533.91
2016,3,26,13,45,598.0,300.0,3.05,23.0,804.0,693.93,522.81
2016,3,26,14,0,670.0,257.0,3.2,23.0,812.0,668.91,505.64
2016,3,26,14,15,652.5,253.0,3.25,23.0,779.0,613.52,464.37
2016,3,26,14,30,635.0,249.0,3.3,23.0,746.0,558.56,422.56
2016,3,26,14,45,662.5,222.0,3.35,23.0,719.5,508.03,382.91
2016,3,26,15,0,690.0,195.0,3.4,23.0,693.0,453.39,338.51
2016,3,26,15,15,538.5,232.5,3.35,22.5,607.5,377.97,280.14
2016,3,26,15,30,387.0,270.0,3.3,22.0,522.0,320.92,237.11
2016,3,26,15,45,387.5,247.0,3.3,22.0,483.5,273.95,198.27
2016,3,26,16,0,388.0,224.0,3.3,22.0,445.0,227.17,160.29
2016,3,26,16,15,261.0,216.0,3.1,21.5,358.5,176.98,127.68
2016,3,26,16,30,134.0,208.0,2.9,21.0,272.0,148.16,113.44
2016,3,26,16,45,123.5,184.0,2.75,21.0,237.5,128.29,104.72
2016,3,26,17,0,113.0,160.0,2.6,21.0,203.0,113.34,92.35
2016,3,26,17,15,102.0,134.5,2.3,20.0,168.0,97.0,78.88
2016,3,26,17,30,91.0,109.0,2.0,19.0,133.0,80.12,64.57
2016,3,26,17,45,70.5,84.0,1.75,18.0,100.0,62.95,49.6
2016,3,26,18,0,50.0,59.0,1.5,17.0,67.0,46.0,34.44
2016,3,26,18,15,25.0,36.5,1.55,16.5,40.5,29.13,18.82
2016,3,26,18,30,0.0,14.0,1.6,16.0,14.0,11.55,0.0
2016,3,26,18,45,0.0,7.0,1.65,16.0,7.0,5.97,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,78.0,23.0,3.9,14.0,32.0,82.53,37.49
2016,3,27,7,0,156.0,46.0,4.5,15.0,64.0,168.46,133.73
2016,3,27,7,15,246.5,66.0,4.75,15.0,113.0,268.79,222.44
2016,3,27,7,30,337.0,86.0,5.0,15.0,162.0,365.98,306.94
2016,3,27,7,45,179.5,104.5,5.25,15.5,146.0,270.84,226.83
2016,3,27,8,0,22.0,123.0,5.5,16.0,130.0,132.32,107.03
2016,3,27,8,15,177.5,144.5,5.7,16.0,220.5,309.89,259.04
2016,3,27,8,30,333.0,166.0,5.9,16.0,311.0,489.97,407.33
2016,3,27,8,45,189.0,191.5,6.15,16.5,276.5,381.23,314.37
2016,3,27,9,0,45.0,217.0,6.4,17.0,242.0,261.37,211.46
2016,3,27,9,15,76.5,250.5,6.4,17.0,296.5,326.93,264.74
2016,3,27,9,30,108.0,284.0,6.4,17.0,351.0,393.26,317.49
2016,3,27,9,45,86.5,298.0,6.45,17.5,354.5,384.89,308.44
2016,3,27,10,0,65.0,312.0,6.5,18.0,358.0,375.67,298.98
2016,3,27,10,15,44.5,301.0,6.35,18.0,333.0,339.21,268.9
2016,3,27,10,30,24.0,290.0,6.2,18.0,308.0,283.42,223.69
2016,3,27,10,45,149.5,342.5,6.1,18.5,463.0,504.47,398.64
2016,3,27,11,0,275.0,395.0,6.0,19.0,618.0,702.83,547.88
2016,3,27,11,15,564.0,278.5,5.85,19.0,753.0,882.68,685.54
2016,3,27,11,30,853.0,162.0,5.7,19.0,888.0,1035.4,793.95
2016,3,27,11,45,879.5,149.0,5.6,19.5,909.5,1029.88,786.31
2016,3,27,12,0,906.0,136.0,5.5,20.0,931.0,1007.19,767.9
2016,3,27,12,15,908.0,136.5,5.4,20.0,937.5,983.92,750.87
2016,3,27,12,30,910.0,137.0,5.3,20.0,944.0,956.99,731.4
2016,3,27,12,45,914.5,133.5,5.25,20.5,943.0,925.03,707.45
2016,3,27,13,0,919.0,130.0,5.2,21.0,942.0,889.57,681.16
2016,3,27,13,15,916.5,129.5,5.15,21.0,930.5,847.82,651.78
2016,3,27,13,30,914.0,129.0,5.1,21.0,919.0,803.29,620.31
2016,3,27,13,45,913.0,125.5,5.1,21.0,899.5,754.65,583.96
2016,3,27,14,0,912.0,122.0,5.1,21.0,880.0,703.51,544.82
2016,3,27,14,15,905.0,120.5,5.05,21.0,851.5,648.14,501.29
2016,3,27,14,30,898.0,119.0,5.0,21.0,823.0,591.25,455.46
2016,3,27,14,45,891.0,115.0,4.95,21.0,787.5,531.08,405.84
2016,3,27,15,0,884.0,111.0,4.9,21.0,752.0,469.91,353.99
2016,3,27,15,15,870.5,108.5,4.8,20.5,709.0,404.02,297.7
2016,3,27,15,30,857.0,106.0,4.7,20.0,666.0,340.27,241.86
2016,3,27,15,45,842.0,101.5,4.65,20.0,617.5,275.25,184.59
2016,3,27,16,0,827.0,97.0,4.6,20.0,569.0,211.39,130.53
2016,3,27,16,15,802.0,93.0,4.4,19.5,515.0,148.33,84.38
2016,3,27,16,30,777.0,89.0,4.2,19.0,461.0,88.27,55.32
2016,3,27,16,45,745.5,83.0,4.05,19.0,404.5,66.95,52.85
2016,3,27,17,0,714.0,77.0,3.9,19.0,348.0,58.06,45.3
2016,3,27,17,15,663.0,70.5,3.4,18.0,289.5,54.07,42.1
2016,3,27,17,30,612.0,64.0,2.9,17.0,231.0,49.99,38.69
2016,3,27,17,45,535.5,55.0,2.4,16.0,175.5,43.67,33.08
2016,3,27,18,0,459.0,46.0,1.9,15.0,120.0,37.23,27.11
2016,3,27,18,15,229.5,37.0,1.85,14.5,74.0,28.52,18.58
2016,3,27,18,30,0.0,28.0,1.8,14.0,28.0,21.62,0.0
2016,3,27,18,45,0.0,14.0,1.8,13.5,14.0,11.95,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,186.0,18.5,2.4,7.5,40.5,148.39,86.19
2016,3,28,7,0,372.0,37.0,2.7,8.0,81.0,296.46,244.31
2016,3,28,7,15,472.0,47.0,2.75,9.0,134.5,391.99,330.44
2016,3,28,7,30,572.0,57.0,2.8,10.0,188.0,496.59,419.36
2016,3,28,7,45,629.5,65.0,2.9,11.0,246.0,575.35,482.32
2016,3,28,8,0,687.0,73.0,3.0,12.0,304.0,657.25,544.01
2016,3,28,8,15,727.0,78.0,3.05,12.5,362.5,718.51,588.1
2016,3,28,8,30,767.0,83.0,3.1,13.0,421.0,785.34,634.93
2016,3,28,8,45,792.5,88.0,3.2,14.0,476.0,838.93,669.7
2016,3,28,9,0,818.0,93.0,3.3,15.0,531.0,890.83,702.45
2016,3,28,9,15,838.5,96.5,3.15,15.5,582.5,934.12,727.99
2016,3,28,9,30,859.0,100.0,3.0,16.0,634.0,974.74,751.09
2016,3,28,9,45,871.5,104.0,2.9,16.5,679.5,1005.09,767.12
2016,3,28,10,0,884.0,108.0,2.8,17.0,725.0,1019.78,772.48
2016,3,28,10,15,895.0,110.0,2.65,17.5,764.5,1038.75,780.36
2016,3,28,10,30,906.0,112.0,2.5,18.0,804.0,1053.9,785.57
2016,3,28,10,45,912.0,114.5,2.45,18.5,835.0,1060.53,786.38
2016,3,28,11,0,918.0,117.0,2.4,19.0,866.0,1063.04,784.75
2016,3,28,11,15,923.0,118.5,2.3,19.0,889.5,1059.35,780.19
2016,3,28,11,30,928.0,120.0,2.2,19.0,913.0,1051.51,773.17
2016,3,28,11,45,928.5,122.0,2.15,19.5,927.5,1035.67,760.35
2016,3,28,12,0,929.0,124.0,2.1,20.0,942.0,1015.87,745.25
2016,3,28,12,15,930.0,124.5,2.0,20.0,947.5,991.26,728.02
2016,3,28,12,30,931.0,125.0,1.9,20.0,953.0,962.95,708.52
2016,3,28,12,45,926.5,126.5,1.85,20.5,949.0,927.24,683.54
2016,3,28,13,0,922.0,128.0,1.8,21.0,945.0,888.44,656.65
2016,3,28,13,15,919.0,127.0,1.75,21.0,933.0,845.74,628.37
2016,3,28,13,30,916.0,126.0,1.7,21.0,921.0,800.31,598.11
2016,3,28,13,45,907.0,127.0,1.7,21.5,899.0,749.86,561.5
2016,3,28,14,0,898.0,128.0,1.7,22.0,877.0,697.58,522.73
2016,3,28,14,15,890.0,126.0,1.75,22.0,848.0,641.86,481.88
2016,3,28,14,30,882.0,124.0,1.8,22.0,819.0,584.78,438.61
2016,3,28,14,45,870.5,122.5,1.85,22.0,782.0,525.03,391.81
2016,3,28,15,0,859.0,121.0,1.9,22.0,745.0,463.97,342.36
2016,3,28,15,15,844.0,118.0,1.95,22.0,701.5,400.32,289.41
2016,3,28,15,30,829.0,115.0,2.0,22.0,658.0,337.3,235.67
2016,3,28,15,45,808.5,112.0,2.15,22.0,609.0,273.92,181.74
2016,3,28,16,0,788.0,109.0,2.3,22.0,560.0,212.44,131.25
2016,3,28,16,15,761.5,104.5,2.3,21.5,506.5,151.39,87.73
2016,3,28,16,30,735.0,100.0,2.3,21.0,453.0,87.09,55.29
2016,3,28,16,45,697.5,94.0,2.3,20.5,396.5,68.37,53.72
2016,3,28,17,0,660.0,88.0,2.3,20.0,340.0,65.4,51.47
2016,3,28,17,15,607.0,80.5,2.1,19.0,283.0,61.05,48.02
2016,3,28,17,30,554.0,73.0,1.9,18.0,226.0,56.59,44.32
2016,3,28,17,45,471.5,62.5,1.75,17.0,171.5,49.37,37.96
2016,3,28,18,0,389.0,52.0,1.6,16.0,117.0,41.99,31.17
2016,3,28,18,15,263.5,36.0,1.65,15.5,72.5,27.87,18.02
2016,3,28,18,30,138.0,20.0,1.7,15.0,28.0,15.57,0.0
2016,3,28,18,45,69.0,10.0,1.8,14.5,14.0,8.54,0.0
2016,3,28,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,12.5,2.15,13.0,12.5,10.29,1.15
2016,3,29,7,0,0.0,25.0,2.5,14.0,25.0,20.63,11.5
2016,3,29,7,15,0.0,42.0,2.75,14.5,42.0,34.84,23.94
2016,3,29,7,30,0.0,59.0,3.0,15.0,59.0,50.49,37.49
2016,3,29,7,45,0.0,78.0,3.3,16.0,78.0,68.05,52.32
2016,3,29,8,0,0.0,97.0,3.6,17.0,97.0,85.44,66.66
2016,3,29,8,15,0.0,115.5,3.7,17.5,115.5,102.19,80.28
2016,3,29,8,30,0.0,134.0,3.8,18.0,134.0,118.87,93.6
2016,3,29,8,45,0.0,137.0,3.9,18.5,137.0,119.91,93.89
2016,3,29,9,0,0.0,140.0,4.0,19.0,140.0,121.45,94.62
2016,3,29,9,15,1.0,155.5,4.0,19.5,156.5,136.21,106.1
2016,3,29,9,30,2.0,171.0,4.0,20.0,173.0,150.99,117.46
2016,3,29,9,45,1.5,164.0,4.0,20.5,165.5,143.05,110.51
2016,3,29,10,0,1.0,157.0,4.0,21.0,158.0,135.56,104.03
2016,3,29,10,15,0.5,150.0,4.0,21.0,150.5,128.38,98.06
2016,3,29,10,30,0.0,143.0,4.0,21.0,143.0,121.42,92.3
2016,3,29,10,45,12.5,229.5,4.0,21.5,240.0,212.37,164.07
2016,3,29,11,0,25.0,316.0,4.0,22.0,337.0,305.28,235.23
2016,3,29,11,15,15.5,245.0,4.0,22.0,258.0,227.95,175.13
2016,3,29,11,30,6.0,174.0,4.0,22.0,179.0,154.14,117.31
2016,3,29,11,45,5.5,169.0,4.05,22.5,174.0,148.94,112.99
2016,3,29,12,0,5.0,164.0,4.1,23.0,169.0,143.78,108.66
2016,3,29,12,15,2.5,150.5,4.1,23.0,153.0,129.48,97.31
2016,3,29,12,30,0.0,137.0,4.1,23.0,137.0,115.43,86.17
2016,3,29,12,45,1.5,144.0,4.2,23.5,145.5,122.54,91.66
2016,3,29,13,0,3.0,151.0,4.3,24.0,154.0,129.48,96.97
2016,3,29,13,15,5.5,175.5,4.35,24.0,180.5,151.84,114.52
2016,3,29,13,30,8.0,200.0,4.4,24.0,207.0,173.76,131.64
2016,3,29,13,45,4.0,168.0,4.45,24.5,171.5,143.28,107.68
2016,3,29,14,0,0.0,136.0,4.5,25.0,136.0,113.53,84.29
2016,3,29,14,15,0.0,126.0,4.55,25.0,126.0,105.04,77.77
2016,3,29,14,30,0.0,116.0,4.6,25.0,116.0,96.63,71.28
2016,3,29,14,45,0.0,130.5,4.65,25.0,130.5,108.39,80.69
2016,3,29,15,0,0.0,145.0,4.7,25.0,145.0,119.91,89.94
2016,3,29,15,15,0.0,116.5,4.7,25.0,116.5,96.62,71.71
2016,3,29,15,30,0.0,88.0,4.7,25.0,88.0,73.25,53.3
2016,3,29,15,45,5.0,140.5,4.7,25.0,143.5,116.09,87.48
2016,3,29,16,0,10.0,193.0,4.7,25.0,199.0,154.65,118.07
2016,3,29,16,15,13.0,183.5,4.5,24.5,190.5,145.14,111.02
2016,3,29,16,30,16.0,174.0,4.3,24.0,182.0,134.93,103.74
2016,3,29,16,45,11.5,153.5,4.15,23.5,159.0,118.99,95.95
2016,3,29,17,0,7.0,133.0,4.0,23.0,136.0,103.65,83.46
2016,3,29,17,15,3.5,112.0,3.75,22.5,113.5,87.85,70.33
2016,3,29,17,30,0.0,91.0,3.5,22.0,91.0,71.91,56.79
2016,3,29,17,45,0.0,68.5,3.25,21.5,68.5,54.8,41.93
2016,3,29,18,0,0.0,46.0,3.0,21.0,46.0,37.46,26.61
2016,3,29,18,15,0.0,28.5,3.15,20.5,28.5,23.55,14.03
2016,3,29,18,30,0.0,11.0,3.3,20.0,11.0,9.05,0.0
2016,3,29,18,45,0.0,5.5,3.45,20.0,5.5,4.69,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,5.0,3.9,19.0,5.0,4.1,0.0
2016,3,30,7,0,0.0,10.0,3.9,19.0,10.0,8.21,1.07
2016,3,30,7,15,0.0,17.0,4.0,19.0,17.0,13.98,6.06
2016,3,30,7,30,0.0,24.0,4.1,19.0,24.0,19.77,11.04
2016,3,30,7,45,0.0,31.5,4.25,19.5,31.5,25.98,16.29
2016,3,30,8,0,0.0,39.0,4.4,20.0,39.0,32.21,21.45
2016,3,30,8,15,0.0,52.0,4.45,20.0,52.0,43.03,30.42
2016,3,30,8,30,0.0,65.0,4.5,20.0,65.0,53.88,39.31
2016,3,30,8,45,0.0,92.5,4.55,20.0,92.5,77.38,58.54
2016,3,30,9,0,0.0,120.0,4.6,20.0,120.0,102.32,78.72
2016,3,30,9,15,0.0,82.0,4.75,20.0,82.0,68.16,50.54
2016,3,30,9,30,0.0,44.0,4.9,20.0,44.0,36.5,24.44
2016,3,30,9,45,0.0,83.0,5.05,20.5,83.0,69.08,50.9
2016,3,30,10,0,0.0,122.0,5.2,21.0,122.0,102.94,77.97
2016,3,30,10,15,0.0,133.0,5.3,21.0,133.5,112.63,85.54
2016,3,30,10,30,0.0,144.0,5.4,21.0,145.0,122.29,93.09
2016,3,30,10,45,2.0,155.5,5.55,21.5,158.0,134.39,102.46
2016,3,30,11,0,4.0,167.0,5.7,22.0,171.0,146.44,111.73
2016,3,30,11,15,7.0,192.5,5.8,22.0,199.0,171.87,131.75
2016,3,30,11,30,10.0,218.0,5.9,22.0,227.0,197.15,151.53
2016,3,30,11,45,11.0,229.5,6.0,22.5,239.5,207.71,159.36
2016,3,30,12,0,12.0,241.0,6.1,23.0,252.0,218.06,167.02
2016,3,30,12,15,12.0,239.5,6.05,23.0,250.5,215.79,165.15
2016,3,30,12,30,12.0,238.0,6.0,23.0,249.0,213.46,163.29
2016,3,30,12,45,14.5,267.0,6.0,23.5,280.5,239.75,183.31
2016,3,30,13,0,17.0,296.0,6.0,24.0,312.0,265.45,202.68
2016,3,30,13,15,18.5,304.0,5.9,24.0,321.0,271.58,207.37
2016,3,30,13,30,20.0,312.0,5.8,24.0,330.0,277.32,211.8
2016,3,30,13,45,23.0,321.0,5.7,24.5,341.0,284.49,216.95
2016,3,30,14,0,26.0,330.0,5.6,25.0,352.0,294.55,224.26
2016,3,30,14,15,74.5,361.0,5.45,25.0,421.0,343.22,261.7
2016,3,30,14,30,123.0,392.0,5.3,25.0,490.0,385.83,293.6
2016,3,30,14,45,89.5,359.0,5.2,25.5,428.5,330.97,251.36
2016,3,30,15,0,56.0,326.0,5.1,26.0,367.0,282.06,213.96
2016,3,30,15,15,121.5,319.5,5.0,25.5,402.0,290.07,219.29
2016,3,30,15,30,187.0,313.0,4.9,25.0,437.0,290.22,217.27
2016,3,30,15,45,103.5,263.0,4.8,25.0,331.0,223.26,167.64
2016,3,30,16,0,20.0,213.0,4.7,25.0,225.0,170.45,129.95
2016,3,30,16,15,91.5,213.0,4.45,24.5,258.5,166.11,124.6
2016,3,30,16,30,163.0,213.0,4.2,24.0,292.0,150.19,114.08
2016,3,30,16,45,156.5,188.0,4.0,24.0,256.5,131.16,105.94
2016,3,30,17,0,150.0,163.0,3.8,24.0,221.0,115.72,93.29
2016,3,30,17,15,358.0,116.5,3.4,23.0,224.5,82.67,65.73
2016,3,30,17,30,566.0,70.0,3.0,22.0,228.0,54.15,41.46
2016,3,30,17,45,495.0,59.5,2.6,21.5,174.5,46.89,35.12
2016,3,30,18,0,424.0,49.0,2.2,21.0,121.0,39.42,28.33
2016,3,30,18,15,296.5,35.0,2.25,20.5,76.0,28.46,18.19
2016,3,30,18,30,169.0,21.0,2.3,20.0,31.0,16.39,2.16
2016,3,30,18,45,84.5,10.5,2.35,19.5,15.5,8.96,0.0
2016,3,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,15,15.0,4.5,2.6,15.0,5.0,0.0,0.0
2016,3,31,6,30,30.0,9.0,2.9,15.0,10.0,22.0,0.0
2016,3,31,6,45,165.0,27.0,3.25,15.5,47.5,150.04,104.14
2016,3,31,7,0,300.0,45.0,3.6,16.0,85.0,260.46,210.61
2016,3,31,7,15,395.5,57.5,3.7,16.5,137.0,354.22,292.58
2016,3,31,7,30,491.0,70.0,3.8,17.0,189.0,455.2,377.36
2016,3,31,7,45,567.5,75.5,3.95,17.5,248.0,541.76,447.49
2016,3,31,8,0,644.0,81.0,4.1,18.0,307.0,632.73,516.73
2016,3,31,8,15,686.5,87.0,4.3,19.0,365.0,700.32,564.75
2016,3,31,8,30,729.0,93.0,4.5,20.0,423.0,768.55,612.04
2016,3,31,8,45,772.5,93.0,4.7,21.0,481.5,825.55,649.85
2016,3,31,9,0,816.0,93.0,4.9,22.0,540.0,887.18,690.18
2016,3,31,9,15,838.0,96.0,4.8,22.5,592.0,930.94,716.41
2016,3,31,9,30,860.0,99.0,4.7,23.0,644.0,972.11,740.39
2016,3,31,9,45,884.0,98.0,4.6,23.5,693.0,996.14,752.25
2016,3,31,10,0,908.0,97.0,4.5,24.0,742.0,1028.28,769.66
2016,3,31,10,15,919.5,99.0,4.45,24.0,782.0,1047.9,780.63
2016,3,31,10,30,931.0,101.0,4.4,24.0,822.0,1063.59,789.15
2016,3,31,10,45,942.5,101.0,4.35,24.5,855.5,1072.99,792.11
2016,3,31,11,0,954.0,101.0,4.3,25.0,889.0,1078.23,792.51
2016,3,31,11,15,959.0,102.0,4.2,25.0,913.5,1073.76,787.95
2016,3,31,11,30,964.0,103.0,4.1,25.0,938.0,1065.03,780.84
2016,3,31,11,45,967.0,104.0,4.1,25.5,953.0,1050.1,769.03
2016,3,31,12,0,970.0,105.0,4.1,26.0,968.0,1031.02,754.72
2016,3,31,12,15,971.5,105.0,4.05,26.0,974.5,1005.51,737.5
2016,3,31,12,30,973.0,105.0,4.0,26.0,981.0,976.14,717.83
2016,3,31,12,45,972.5,104.5,4.0,26.5,978.0,940.84,693.17
2016,3,31,13,0,972.0,104.0,4.0,27.0,975.0,902.1,666.26
2016,3,31,13,15,969.5,103.5,3.9,27.0,962.5,858.51,636.83
2016,3,31,13,30,967.0,103.0,3.8,27.0,950.0,811.98,605.28
2016,3,31,13,45,963.5,102.0,3.75,27.0,929.5,761.55,569.5
2016,3,31,14,0,960.0,101.0,3.7,27.0,909.0,708.68,530.41
2016,3,31,14,15,954.0,99.5,3.65,27.0,880.0,651.68,487.33
2016,3,31,14,30,948.0,98.0,3.6,27.0,851.0,592.95,441.71
2016,3,31,14,45,936.0,98.0,3.55,27.0,813.5,531.12,392.4
2016,3,31,15,0,924.0,98.0,3.5,27.0,776.0,468.71,341.13
2016,3,31,15,15,912.0,95.5,3.4,26.5,732.5,404.04,287.25
2016,3,31,15,30,900.0,93.0,3.3,26.0,689.0,339.42,232.18
2016,3,31,15,45,885.0,90.0,3.2,26.0,639.5,274.05,176.23
2016,3,31,16,0,870.0,87.0,3.1,26.0,590.0,209.64,123.66
2016,3,31,16,15,847.0,83.5,2.9,25.5,535.5,138.66,73.87
2016,3,31,16,30,824.0,80.0,2.7,25.0,481.0,76.44,47.58
2016,3,31,16,45,792.5,75.5,2.55,24.5,423.5,61.6,47.07
2016,3,31,17,0,761.0,71.0,2.4,24.0,366.0,58.89,45.04
2016,3,31,17,15,712.5,65.5,2.25,22.5,306.5,55.13,42.21
2016,3,31,17,30,664.0,60.0,2.1,21.0,247.0,47.12,35.56
2016,3,31,17,45,583.0,52.5,1.95,20.0,189.5,41.76,30.9
2016,3,31,18,0,502.0,45.0,1.8,19.0,132.0,36.37,25.98
2016,3,31,18,15,365.5,33.0,2.0,18.5,83.5,26.89,17.11
2016,3,31,18,30,229.0,21.0,2.2,18.0,35.0,17.28,3.59
2016,3,31,18,45,114.5,10.5,2.4,17.5,17.5,8.96,0.0
2016,3,31,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,45,0.0,0.5,3.95,11.5,0.5,0.41,0.0
2016,4,1,7,0,0.0,1.0,4.0,12.0,1.0,0.82,0.0
2016,4,1,7,15,0.0,2.5,4.2,12.5,2.5,2.05,0.0
2016,4,1,7,30,0.0,4.0,4.4,13.0,4.0,3.28,0.0
2016,4,1,7,45,0.0,5.0,4.6,13.5,5.0,4.11,0.0
2016,4,1,8,0,0.0,6.0,4.8,14.0,6.0,4.94,0.0
2016,4,1,8,15,1.0,77.5,5.05,14.0,78.0,65.23,50.15
2016,4,1,8,30,2.0,149.0,5.3,14.0,150.0,135.32,108.95
2016,4,1,8,45,4.5,166.0,5.55,14.5,168.5,152.55,122.7
2016,4,1,9,0,7.0,183.0,5.8,15.0,187.0,169.93,136.47
2016,4,1,9,15,3.5,98.5,5.75,15.0,100.5,85.61,66.23
2016,4,1,9,30,0.0,14.0,5.7,15.0,14.0,11.59,4.08
2016,4,1,9,45,1.0,88.5,5.7,15.5,89.0,74.68,56.61
2016,4,1,10,0,2.0,163.0,5.7,16.0,164.0,141.87,111.4
2016,4,1,10,15,1.0,137.0,5.6,16.0,137.5,117.15,90.92
2016,4,1,10,30,0.0,111.0,5.5,16.0,111.0,93.23,71.2
2016,4,1,10,45,3.5,150.0,5.45,16.5,153.0,130.97,101.76
2016,4,1,11,0,7.0,189.0,5.4,17.0,195.0,169.02,132.12
2016,4,1,11,15,206.5,285.0,5.4,17.0,464.5,506.69,402.97
2016,4,1,11,30,406.0,381.0,5.4,17.0,734.0,794.15,618.83
2016,4,1,11,45,431.5,378.5,5.45,17.0,759.0,817.85,634.52
2016,4,1,12,0,457.0,376.0,5.5,17.0,784.0,823.46,638.73
2016,4,1,12,15,314.5,421.0,5.55,17.0,703.0,704.11,547.72
2016,4,1,12,30,172.0,466.0,5.6,17.0,622.0,590.08,459.33
2016,4,1,12,45,91.0,344.0,5.65,17.5,427.0,395.9,310.48
2016,4,1,13,0,10.0,222.0,5.7,18.0,232.0,195.71,152.04
2016,4,1,13,15,9.0,210.0,5.7,18.0,218.5,183.72,142.77
2016,4,1,13,30,8.0,198.0,5.7,18.0,205.0,171.91,133.43
2016,4,1,13,45,7.0,190.0,5.75,18.0,196.0,163.64,126.92
2016,4,1,14,0,6.0,182.0,5.8,18.0,187.0,155.53,120.53
2016,4,1,14,15,143.0,282.5,5.8,17.5,397.0,322.03,254.37
2016,4,1,14,30,280.0,383.0,5.8,17.0,607.0,461.39,362.18
2016,4,1,14,45,155.0,338.0,5.8,17.0,461.0,345.04,270.86
2016,4,1,15,0,30.0,293.0,5.8,17.0,315.0,246.08,193.62
2016,4,1,15,15,87.0,304.0,5.8,16.5,363.0,267.96,210.56
2016,4,1,15,30,144.0,315.0,5.8,16.0,411.0,277.72,216.63
2016,4,1,15,45,121.5,288.5,5.8,16.0,365.0,239.11,185.87
2016,4,1,16,0,99.0,262.0,5.8,16.0,319.0,208.72,162.35
2016,4,1,16,15,351.0,205.0,5.7,15.5,381.0,173.73,125.48
2016,4,1,16,30,603.0,148.0,5.6,15.0,443.0,111.52,82.24
2016,4,1,16,45,575.0,135.5,5.55,15.0,389.5,94.61,77.96
2016,4,1,17,0,547.0,123.0,5.5,15.0,336.0,87.52,72.01
2016,4,1,17,15,493.0,111.0,5.15,14.5,280.0,80.15,65.83
2016,4,1,17,30,439.0,99.0,4.8,14.0,224.0,72.52,59.23
2016,4,1,17,45,379.5,81.5,4.5,13.5,172.0,60.67,48.6
2016,4,1,18,0,320.0,64.0,4.2,13.0,120.0,48.39,37.3
2016,4,1,18,15,211.0,44.5,3.95,12.5,75.5,34.01,23.79
2016,4,1,18,30,102.0,25.0,3.7,12.0,31.0,19.63,5.99
2016,4,1,18,45,51.0,12.5,3.45,11.5,15.5,10.67,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,70.0,6.5,3.7,5.5,8.5,0.0,0.0
2016,4,2,6,30,140.0,13.0,3.8,6.0,17.0,77.96,0.0
2016,4,2,6,45,303.5,26.0,3.9,6.5,61.0,226.43,174.27
2016,4,2,7,0,467.0,39.0,4.0,7.0,105.0,353.82,297.38
2016,4,2,7,15,555.5,47.5,3.95,8.0,161.5,444.88,378.91
2016,4,2,7,30,644.0,56.0,3.9,9.0,218.0,543.56,462.42
2016,4,2,7,45,698.5,61.5,3.9,10.0,277.5,615.65,518.81
2016,4,2,8,0,753.0,67.0,3.9,11.0,337.0,695.03,577.92
2016,4,2,8,15,788.5,71.5,3.8,12.0,396.5,759.33,622.46
2016,4,2,8,30,824.0,76.0,3.7,13.0,456.0,823.34,665.0
2016,4,2,8,45,849.5,79.5,3.6,14.5,512.5,876.43,696.69
2016,4,2,9,0,875.0,83.0,3.5,16.0,569.0,917.84,718.96
2016,4,2,9,15,893.0,86.0,3.35,16.5,621.0,958.7,742.61
2016,4,2,9,30,911.0,89.0,3.2,17.0,673.0,996.68,763.72
2016,4,2,9,45,924.0,91.0,3.1,17.5,719.0,1025.37,778.55
2016,4,2,10,0,937.0,93.0,3.0,18.0,765.0,1050.45,790.86
2016,4,2,10,15,947.0,94.5,3.05,18.0,804.5,1068.12,801.18
2016,4,2,10,30,957.0,96.0,3.1,18.0,844.0,1081.75,809.03
2016,4,2,10,45,963.5,97.5,3.15,18.5,876.0,1087.67,810.45
2016,4,2,11,0,970.0,99.0,3.2,19.0,908.0,1089.29,809.29
2016,4,2,11,15,975.0,100.0,3.25,19.0,931.5,1084.55,805.7
2016,4,2,11,30,980.0,101.0,3.3,19.0,955.0,1075.48,799.47
2016,4,2,11,45,982.0,102.0,3.35,19.5,969.5,1059.19,787.16
2016,4,2,12,0,984.0,103.0,3.4,20.0,984.0,1038.75,772.28
2016,4,2,12,15,985.0,103.0,3.4,20.0,990.0,1012.33,754.64
2016,4,2,12,30,986.0,103.0,3.4,20.0,996.0,982.04,734.47
2016,4,2,12,45,984.5,103.5,3.45,20.5,992.5,946.33,709.64
2016,4,2,13,0,983.0,104.0,3.5,21.0,989.0,907.19,682.46
2016,4,2,13,15,980.5,103.5,3.5,21.0,976.5,863.1,652.76
2016,4,2,13,30,978.0,103.0,3.5,21.0,964.0,816.04,620.79
2016,4,2,13,45,973.0,102.0,3.5,21.0,942.5,764.05,583.28
2016,4,2,14,0,968.0,101.0,3.5,21.0,921.0,709.74,542.53
2016,4,2,14,15,961.5,100.0,3.45,21.0,891.5,652.46,498.27
2016,4,2,14,30,955.0,99.0,3.4,21.0,862.0,593.48,451.43
2016,4,2,14,45,940.0,100.0,3.4,21.0,823.0,530.69,400.4
2016,4,2,15,0,925.0,101.0,3.4,21.0,784.0,467.63,347.56
2016,4,2,15,15,912.0,98.5,3.35,21.0,740.0,402.59,291.66
2016,4,2,15,30,899.0,96.0,3.3,21.0,696.0,337.72,234.88
2016,4,2,15,45,882.5,93.0,3.25,21.0,646.0,272.15,177.91
2016,4,2,16,0,866.0,90.0,3.2,21.0,596.0,201.59,119.84
