Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,16,15,843.0,86.5,3.0,20.5,541.0,137.07,74.9
2016,4,2,16,30,820.0,83.0,2.8,20.0,486.0,75.25,49.75
2016,4,2,16,45,787.5,78.5,2.6,19.5,428.0,63.69,49.87
2016,4,2,17,0,755.0,74.0,2.4,19.0,370.0,61.07,47.88
2016,4,2,17,15,707.0,68.0,2.05,18.0,310.5,57.01,44.67
2016,4,2,17,30,659.0,62.0,1.7,17.0,251.0,48.52,37.41
2016,4,2,17,45,583.5,54.5,1.4,16.0,193.5,43.26,32.81
2016,4,2,18,0,508.0,47.0,1.1,15.0,136.0,37.97,27.91
2016,4,2,18,15,377.0,34.5,1.1,14.5,87.0,28.12,18.63
2016,4,2,18,30,246.0,22.0,1.1,14.0,38.0,18.11,5.73
2016,4,2,18,45,123.0,11.0,1.15,13.5,19.0,9.39,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,69.5,7.0,1.55,8.0,9.0,0.0,0.0
2016,4,3,6,30,139.0,14.0,1.8,9.0,18.0,78.34,0.0
2016,4,3,6,45,294.5,27.5,2.1,10.0,62.0,222.99,171.78
2016,4,3,7,0,450.0,41.0,2.4,11.0,106.0,345.92,285.61
2016,4,3,7,15,537.5,50.0,2.4,12.0,162.5,436.22,364.01
2016,4,3,7,30,625.0,59.0,2.4,13.0,219.0,533.99,444.17
2016,4,3,7,45,680.0,65.0,2.45,14.0,278.5,610.41,502.36
2016,4,3,8,0,735.0,71.0,2.5,15.0,338.0,685.41,556.25
2016,4,3,8,15,771.0,76.0,2.5,16.0,397.0,750.02,599.79
2016,4,3,8,30,807.0,81.0,2.5,17.0,456.0,814.39,641.48
2016,4,3,8,45,833.0,84.5,2.5,18.0,512.5,867.31,673.64
2016,4,3,9,0,859.0,88.0,2.5,19.0,569.0,918.44,703.69
2016,4,3,9,15,878.0,91.0,2.4,19.5,621.0,949.72,719.97
2016,4,3,9,30,897.0,94.0,2.3,20.0,673.0,988.16,740.89
2016,4,3,9,45,911.0,96.5,2.2,21.0,719.0,1017.99,754.18
2016,4,3,10,0,925.0,99.0,2.1,22.0,765.0,1044.28,764.95
2016,4,3,10,15,935.0,101.0,2.05,22.0,805.0,1062.21,773.87
2016,4,3,10,30,945.0,103.0,2.0,22.0,845.0,1076.13,780.4
2016,4,3,10,45,952.0,104.5,2.0,22.5,876.5,1082.32,781.4
2016,4,3,11,0,959.0,106.0,2.0,23.0,908.0,1084.26,779.98
2016,4,3,11,15,964.0,107.0,2.05,23.0,932.0,1079.39,776.71
2016,4,3,11,30,969.0,108.0,2.1,23.0,956.0,1070.24,770.96
2016,4,3,11,45,971.5,109.0,2.2,23.5,970.5,1054.41,760.3
2016,4,3,12,0,974.0,110.0,2.3,24.0,985.0,1034.44,747.11
2016,4,3,12,15,975.5,110.0,2.35,24.0,991.0,1008.54,731.07
2016,4,3,12,30,977.0,110.0,2.4,24.0,997.0,978.79,712.55
2016,4,3,12,45,976.0,110.0,2.5,24.0,993.5,943.17,690.62
2016,4,3,13,0,975.0,110.0,2.6,24.0,990.0,904.14,666.21
2016,4,3,13,15,972.5,109.5,2.6,24.0,978.0,860.26,637.52
2016,4,3,13,30,970.0,109.0,2.6,24.0,966.0,813.43,606.62
2016,4,3,13,45,965.0,108.0,2.65,24.5,944.5,761.73,569.24
2016,4,3,14,0,960.0,107.0,2.7,25.0,923.0,707.73,529.02
2016,4,3,14,15,953.5,106.0,2.7,24.5,893.5,650.8,487.32
2016,4,3,14,30,947.0,105.0,2.7,24.0,864.0,592.19,442.85
2016,4,3,14,45,938.5,102.5,2.7,24.0,827.0,530.01,393.3
2016,4,3,15,0,930.0,100.0,2.7,24.0,790.0,466.93,341.38
2016,4,3,15,15,917.5,98.0,2.65,24.0,746.0,402.21,286.63
2016,4,3,15,30,905.0,96.0,2.6,24.0,702.0,337.58,230.93
2016,4,3,15,45,888.5,93.0,2.6,24.0,651.5,271.68,174.67
2016,4,3,16,0,872.0,90.0,2.6,24.0,601.0,200.73,117.3
2016,4,3,16,15,849.0,86.5,2.4,23.5,546.0,135.9,73.1
2016,4,3,16,30,826.0,83.0,2.2,23.0,491.0,73.77,57.43
2016,4,3,16,45,794.5,78.5,2.05,22.5,433.0,63.73,49.27
2016,4,3,17,0,763.0,74.0,1.9,22.0,375.0,61.11,47.31
2016,4,3,17,15,716.0,68.5,1.7,20.5,315.5,57.46,44.58
2016,4,3,17,30,669.0,63.0,1.5,19.0,256.0,49.33,37.8
2016,4,3,17,45,595.5,55.0,1.3,18.0,198.0,43.69,32.91
2016,4,3,18,0,522.0,47.0,1.1,17.0,140.0,37.99,27.7
2016,4,3,18,15,391.5,35.0,1.15,16.5,90.5,28.56,18.86
2016,4,3,18,30,261.0,23.0,1.2,16.0,41.0,18.98,6.8
2016,4,3,18,45,130.5,11.5,1.3,15.5,20.5,9.82,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,63.5,7.5,3.1,9.5,10.0,6.4,0.0
2016,4,4,6,30,127.0,15.0,3.3,10.0,20.0,95.94,0.0
2016,4,4,6,45,276.0,29.5,3.55,10.5,64.0,215.01,167.85
2016,4,4,7,0,425.0,44.0,3.8,11.0,108.0,334.36,277.9
2016,4,4,7,15,512.0,54.0,3.8,12.0,164.0,424.46,356.84
2016,4,4,7,30,599.0,64.0,3.8,13.0,220.0,521.94,437.93
2016,4,4,7,45,656.0,70.5,3.85,14.0,279.0,599.4,498.41
2016,4,4,8,0,713.0,77.0,3.9,15.0,338.0,679.7,557.57
2016,4,4,8,15,749.5,82.0,4.05,16.0,396.5,739.01,598.77
2016,4,4,8,30,786.0,87.0,4.2,17.0,455.0,803.02,642.21
2016,4,4,8,45,813.0,90.5,4.35,18.0,511.0,856.12,676.52
2016,4,4,9,0,840.0,94.0,4.5,19.0,567.0,907.51,709.13
2016,4,4,9,15,859.0,97.5,4.35,19.5,618.5,949.24,733.46
2016,4,4,9,30,878.0,101.0,4.2,20.0,670.0,977.02,748.1
2016,4,4,9,45,892.5,103.0,4.1,21.0,716.0,1006.24,762.47
2016,4,4,10,0,907.0,105.0,4.0,22.0,762.0,1032.01,774.27
2016,4,4,10,15,917.5,107.0,3.85,22.5,801.0,1050.09,781.99
2016,4,4,10,30,928.0,109.0,3.7,23.0,840.0,1064.23,787.13
2016,4,4,10,45,935.5,110.5,3.55,23.5,872.0,1070.73,787.32
2016,4,4,11,0,943.0,112.0,3.4,24.0,904.0,1073.05,784.94
2016,4,4,11,15,947.5,113.0,3.3,24.5,927.0,1067.62,778.15
2016,4,4,11,30,952.0,114.0,3.2,25.0,950.0,1058.0,768.9
2016,4,4,11,45,955.0,114.5,3.1,25.5,964.5,1042.25,755.92
2016,4,4,12,0,958.0,115.0,3.0,26.0,979.0,1022.44,740.57
2016,4,4,12,15,959.0,115.5,2.9,26.0,985.0,996.81,723.1
2016,4,4,12,30,960.0,116.0,2.8,26.0,991.0,967.42,703.31
2016,4,4,12,45,959.5,115.5,2.7,26.5,987.5,932.19,678.45
2016,4,4,13,0,959.0,115.0,2.6,27.0,984.0,893.6,651.51
2016,4,4,13,15,956.5,114.5,2.5,27.0,971.5,850.26,622.71
2016,4,4,13,30,954.0,114.0,2.4,27.0,959.0,804.06,591.89
2016,4,4,13,45,949.5,112.5,2.35,27.0,938.0,752.94,555.66
2016,4,4,14,0,945.0,111.0,2.3,27.0,917.0,699.56,516.95
2016,4,4,14,15,938.0,110.0,2.2,27.0,887.5,643.09,474.72
2016,4,4,14,30,931.0,109.0,2.1,27.0,858.0,585.03,430.15
2016,4,4,14,45,922.5,106.5,2.05,27.0,821.0,523.76,382.08
2016,4,4,15,0,914.0,104.0,2.0,27.0,784.0,461.61,331.79
2016,4,4,15,15,901.5,101.5,1.95,27.0,740.0,397.47,278.6
2016,4,4,15,30,889.0,99.0,1.9,27.0,696.0,333.46,224.49
2016,4,4,15,45,872.5,96.0,1.85,27.0,646.0,268.61,170.1
2016,4,4,16,0,856.0,93.0,1.8,27.0,596.0,198.74,114.7
2016,4,4,16,15,833.0,89.5,1.7,26.5,541.5,135.01,72.3
2016,4,4,16,30,810.0,86.0,1.6,26.0,487.0,74.0,56.86
2016,4,4,16,45,779.0,81.0,1.55,25.5,429.5,65.36,50.0
2016,4,4,17,0,748.0,76.0,1.5,25.0,372.0,62.45,47.84
2016,4,4,17,15,701.0,70.0,1.4,23.5,313.0,53.66,40.75
2016,4,4,17,30,654.0,64.0,1.3,22.0,254.0,49.92,37.83
2016,4,4,17,45,581.5,56.0,1.25,21.0,197.0,44.35,33.06
2016,4,4,18,0,509.0,48.0,1.2,20.0,140.0,38.7,27.96
2016,4,4,18,15,382.0,36.0,1.3,19.0,90.5,29.33,19.33
2016,4,4,18,30,255.0,24.0,1.4,18.0,41.0,19.81,7.79
2016,4,4,18,45,127.5,12.0,1.5,17.5,20.5,10.24,0.0
2016,4,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,6,15,83.5,8.0,2.35,11.0,11.5,42.26,0.0
2016,4,5,6,30,167.0,16.0,2.7,12.0,23.0,117.44,0.0
2016,4,5,6,45,315.5,29.5,3.05,13.0,69.0,235.82,184.34
2016,4,5,7,0,464.0,43.0,3.4,14.0,115.0,356.02,292.63
2016,4,5,7,15,548.0,52.0,3.3,14.5,171.5,444.81,369.66
2016,4,5,7,30,632.0,61.0,3.2,15.0,228.0,540.6,448.46
2016,4,5,7,45,683.0,67.5,3.15,16.0,287.0,614.97,504.64
2016,4,5,8,0,734.0,74.0,3.1,17.0,346.0,687.33,556.08
2016,4,5,8,15,769.0,78.5,3.2,18.0,405.0,750.35,598.99
2016,4,5,8,30,804.0,83.0,3.3,19.0,464.0,813.01,640.22
2016,4,5,8,45,828.5,87.0,3.45,20.5,519.5,864.93,671.59
2016,4,5,9,0,853.0,91.0,3.6,22.0,575.0,914.96,700.84
2016,4,5,9,15,871.5,94.0,3.65,22.5,626.5,945.35,718.11
2016,4,5,9,30,890.0,97.0,3.7,23.0,678.0,982.93,740.29
2016,4,5,9,45,903.0,99.5,3.75,23.5,723.5,1011.43,756.11
2016,4,5,10,0,916.0,102.0,3.8,24.0,769.0,1036.37,769.6
2016,4,5,10,15,926.0,104.0,3.9,24.0,808.0,1053.99,780.17
2016,4,5,10,30,936.0,106.0,4.0,24.0,847.0,1067.63,788.31
2016,4,5,10,45,943.0,107.5,4.15,24.5,878.0,1073.58,790.38
2016,4,5,11,0,950.0,109.0,4.3,25.0,909.0,1075.34,789.89
2016,4,5,11,15,954.5,110.0,4.4,25.0,932.0,1069.83,786.02
2016,4,5,11,30,959.0,111.0,4.5,25.0,955.0,1060.09,779.57
2016,4,5,11,45,962.0,111.0,4.6,25.5,970.0,1043.71,767.47
2016,4,5,12,0,965.0,111.0,4.7,26.0,985.0,1023.26,753.04
2016,4,5,12,15,966.0,111.5,4.75,26.0,990.0,997.48,736.22
2016,4,5,12,30,967.0,112.0,4.8,26.0,995.0,967.9,716.88
2016,4,5,12,45,966.0,112.0,4.9,26.5,991.5,932.51,692.51
2016,4,5,13,0,965.0,112.0,5.0,27.0,988.0,893.75,665.79
2016,4,5,13,15,962.0,111.0,5.05,27.0,975.0,849.38,636.08
2016,4,5,13,30,959.0,110.0,5.1,27.0,962.0,802.17,604.14
2016,4,5,13,45,953.5,109.5,5.15,27.0,940.5,751.06,566.83
2016,4,5,14,0,948.0,109.0,5.2,27.0,919.0,697.74,526.89
2016,4,5,14,15,941.0,108.0,5.15,27.0,889.5,641.15,483.13
2016,4,5,14,30,934.0,107.0,5.1,27.0,860.0,582.98,436.99
2016,4,5,14,45,923.5,105.5,5.1,27.0,822.5,521.46,387.14
2016,4,5,15,0,913.0,104.0,5.1,27.0,785.0,459.28,335.29
2016,4,5,15,15,900.0,101.5,5.0,26.5,740.5,395.08,281.07
2016,4,5,15,30,887.0,99.0,4.9,26.0,696.0,331.09,226.03
2016,4,5,15,45,809.0,111.0,4.8,26.0,625.0,259.04,167.24
2016,4,5,16,0,731.0,123.0,4.7,26.0,554.0,194.73,118.07
2016,4,5,16,15,767.5,105.0,4.5,25.5,520.5,139.29,78.98
2016,4,5,16,30,804.0,87.0,4.3,25.0,487.0,73.03,56.37
2016,4,5,16,45,770.0,82.5,4.15,24.5,429.0,66.32,51.05
2016,4,5,17,0,736.0,78.0,4.0,24.0,371.0,63.83,49.23
2016,4,5,17,15,688.5,72.0,3.55,23.0,312.5,54.95,41.95
2016,4,5,17,30,641.0,66.0,3.1,22.0,254.0,51.29,39.01
2016,4,5,17,45,565.0,58.0,2.7,21.0,197.0,45.78,34.29
2016,4,5,18,0,489.0,50.0,2.3,20.0,140.0,40.21,29.27
2016,4,5,18,15,365.0,37.5,2.3,19.0,91.0,30.51,20.35
2016,4,5,18,30,241.0,25.0,2.3,18.0,42.0,20.62,8.81
2016,4,5,18,45,120.5,12.5,2.35,17.5,21.0,10.67,0.0
2016,4,5,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,22.5,8.5,2.65,13.5,9.5,16.8,0.0
2016,4,6,6,30,45.0,17.0,2.8,14.0,19.0,49.51,0.79
2016,4,6,6,45,130.5,40.5,3.0,14.5,58.5,137.1,105.79
2016,4,6,7,0,216.0,64.0,3.2,15.0,98.0,221.49,181.12
2016,4,6,7,15,152.5,87.5,3.45,15.5,116.5,205.7,169.93
2016,4,6,7,30,89.0,111.0,3.7,16.0,135.0,193.65,159.5
2016,4,6,7,45,122.5,132.5,4.0,17.0,174.0,243.76,201.31
2016,4,6,8,0,156.0,154.0,4.3,18.0,213.0,296.5,244.03
2016,4,6,8,15,119.5,178.0,4.65,18.5,227.5,297.21,242.49
2016,4,6,8,30,83.0,202.0,5.0,19.0,242.0,277.29,224.32
2016,4,6,8,45,215.0,217.5,5.4,20.0,336.5,428.27,346.35
2016,4,6,9,0,347.0,233.0,5.8,21.0,431.0,589.04,470.8
2016,4,6,9,15,568.5,181.5,5.95,21.0,539.5,766.02,607.52
2016,4,6,9,30,790.0,130.0,6.1,21.0,648.0,934.47,728.7
2016,4,6,9,45,571.5,226.0,6.25,21.5,614.5,835.86,652.86
2016,4,6,10,0,353.0,322.0,6.4,22.0,581.0,707.19,550.65
2016,4,6,10,15,427.5,311.0,6.35,22.5,640.0,787.76,609.23
2016,4,6,10,30,502.0,300.0,6.3,23.0,699.0,849.64,652.74
2016,4,6,10,45,712.5,209.5,6.3,23.5,799.5,970.51,740.07
2016,4,6,11,0,923.0,119.0,6.3,24.0,900.0,1057.19,797.04
2016,4,6,11,15,931.0,120.0,6.2,24.0,925.5,1055.11,793.62
2016,4,6,11,30,939.0,121.0,6.1,24.0,951.0,1048.82,787.95
2016,4,6,11,45,953.0,117.0,6.05,24.5,971.0,1039.18,778.94
2016,4,6,12,0,967.0,113.0,6.0,25.0,991.0,1025.19,767.17
2016,4,6,12,15,970.5,113.5,5.9,25.0,998.5,1001.54,750.2
2016,4,6,12,30,974.0,114.0,5.8,25.0,1006.0,973.94,730.68
2016,4,6,12,45,861.0,181.5,5.75,25.0,968.5,914.53,689.53
2016,4,6,13,0,748.0,249.0,5.7,25.0,931.0,852.38,643.93
2016,4,6,13,15,869.0,176.0,5.6,25.0,958.0,840.13,637.14
2016,4,6,13,30,990.0,103.0,5.5,25.0,985.0,816.49,621.03
2016,4,6,13,45,992.0,98.5,5.45,25.0,965.5,765.66,583.19
2016,4,6,14,0,994.0,94.0,5.4,25.0,946.0,711.87,542.13
2016,4,6,14,15,988.0,93.0,5.35,25.0,916.0,653.66,496.65
2016,4,6,14,30,982.0,92.0,5.3,25.0,886.0,593.66,448.55
2016,4,6,14,45,958.5,98.0,5.25,25.0,845.0,529.7,396.09
2016,4,6,15,0,935.0,104.0,5.2,25.0,804.0,466.22,342.65
2016,4,6,15,15,922.0,102.0,5.05,25.0,759.0,401.11,286.53
2016,4,6,15,30,909.0,100.0,4.9,25.0,714.0,336.16,229.82
2016,4,6,15,45,898.5,94.5,4.8,25.0,664.5,269.62,172.45
2016,4,6,16,0,888.0,89.0,4.7,25.0,615.0,203.54,118.8
2016,4,6,16,15,865.5,85.5,4.4,24.5,559.0,131.5,69.93
2016,4,6,16,30,843.0,82.0,4.1,24.0,503.0,68.57,52.81
2016,4,6,16,45,817.5,76.0,3.8,23.5,445.0,62.02,47.6
2016,4,6,17,0,792.0,70.0,3.5,23.0,387.0,58.21,44.61
2016,4,6,17,15,747.0,65.0,2.95,21.5,327.0,54.8,42.09
2016,4,6,17,30,702.0,60.0,2.4,20.0,267.0,51.36,39.41
2016,4,6,17,45,635.0,52.5,1.9,19.0,208.5,45.57,34.42
2016,4,6,18,0,568.0,45.0,1.4,18.0,150.0,36.44,26.28
2016,4,6,18,15,442.5,34.5,1.35,17.0,99.0,28.17,18.6
2016,4,6,18,30,317.0,24.0,1.3,16.0,48.0,19.84,8.79
2016,4,6,18,45,158.5,12.0,1.3,15.5,24.0,10.24,0.0
2016,4,6,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,11.0,2.15,11.0,11.0,9.39,0.0
2016,4,7,6,30,0.0,22.0,2.5,12.0,22.0,21.35,1.13
2016,4,7,6,45,100.5,40.5,2.85,13.5,56.5,119.7,92.7
2016,4,7,7,0,201.0,59.0,3.2,15.0,91.0,203.81,166.88
2016,4,7,7,15,236.5,80.0,3.25,15.5,133.0,260.09,216.18
2016,4,7,7,30,272.0,101.0,3.3,16.0,175.0,318.99,265.94
2016,4,7,7,45,296.0,120.5,3.4,17.0,218.0,369.82,306.74
2016,4,7,8,0,320.0,140.0,3.5,18.0,261.0,421.79,346.87
2016,4,7,8,15,325.5,164.0,3.65,19.0,304.0,464.91,378.33
2016,4,7,8,30,331.0,188.0,3.8,20.0,347.0,506.9,408.0
2016,4,7,8,45,390.5,198.5,4.0,21.0,407.5,579.62,461.66
2016,4,7,9,0,450.0,209.0,4.2,22.0,468.0,674.89,529.8
2016,4,7,9,15,678.0,153.5,4.2,22.5,582.0,846.65,653.5
2016,4,7,9,30,906.0,98.0,4.2,23.0,696.0,997.36,753.61
2016,4,7,9,45,922.5,98.5,4.2,24.0,742.5,1027.05,767.59
2016,4,7,10,0,939.0,99.0,4.2,25.0,789.0,1053.28,780.04
2016,4,7,10,15,948.0,101.0,4.15,25.5,827.5,1069.95,787.36
2016,4,7,10,30,957.0,103.0,4.1,26.0,866.0,1082.54,792.16
2016,4,7,10,45,962.5,104.5,4.1,26.5,897.0,1086.87,792.08
2016,4,7,11,0,968.0,106.0,4.1,27.0,928.0,1086.92,789.47
2016,4,7,11,15,972.0,107.0,4.1,27.0,950.5,1080.65,784.55
2016,4,7,11,30,976.0,108.0,4.1,27.0,973.0,1070.09,777.07
2016,4,7,11,45,956.5,122.0,4.1,27.5,981.0,1045.54,759.15
2016,4,7,12,0,937.0,136.0,4.1,28.0,989.0,1016.98,738.87
2016,4,7,12,15,937.5,136.5,4.0,28.0,994.0,990.87,721.16
2016,4,7,12,30,938.0,137.0,3.9,28.0,999.0,961.12,701.11
2016,4,7,12,45,777.5,233.0,3.85,28.5,946.0,895.24,655.21
2016,4,7,13,0,617.0,329.0,3.8,29.0,893.0,813.48,594.77
2016,4,7,13,15,572.5,344.5,3.65,29.0,862.5,759.67,556.69
2016,4,7,13,30,528.0,360.0,3.5,29.0,832.0,706.91,518.81
2016,4,7,13,45,633.5,295.0,3.4,29.0,848.5,691.53,509.12
2016,4,7,14,0,739.0,230.0,3.3,29.0,865.0,667.31,492.02
2016,4,7,14,15,650.0,261.5,3.15,28.5,806.5,596.1,439.84
2016,4,7,14,30,561.0,293.0,3.0,28.0,748.0,531.79,392.16
2016,4,7,14,45,722.0,208.0,2.9,28.0,766.5,502.55,367.94
2016,4,7,15,0,883.0,123.0,2.8,28.0,785.0,455.78,327.67
2016,4,7,15,15,852.0,121.5,2.65,28.0,730.5,386.89,271.12
2016,4,7,15,30,821.0,120.0,2.5,28.0,676.0,320.6,216.02
2016,4,7,15,45,784.0,119.5,2.4,28.0,619.5,256.76,163.7
2016,4,7,16,0,747.0,119.0,2.3,28.0,563.0,191.05,113.03
2016,4,7,16,15,775.5,97.5,2.1,27.5,521.5,131.24,72.12
2016,4,7,16,30,804.0,76.0,1.9,27.0,480.0,62.08,46.67
2016,4,7,16,45,749.0,84.0,1.75,26.5,425.5,67.06,51.21
2016,4,7,17,0,694.0,92.0,1.6,26.0,371.0,67.96,52.26
2016,4,7,17,15,644.0,84.5,1.45,24.5,312.5,63.71,49.14
2016,4,7,17,30,594.0,77.0,1.3,23.0,254.0,59.34,45.77
2016,4,7,17,45,518.5,67.0,1.2,22.0,197.0,52.63,40.08
2016,4,7,18,0,443.0,57.0,1.1,21.0,140.0,45.77,33.97
2016,4,7,18,15,325.5,42.5,1.15,20.0,91.5,34.6,23.83
2016,4,7,18,30,208.0,28.0,1.2,19.0,43.0,21.78,10.39
2016,4,7,18,45,104.0,14.0,1.25,18.5,21.5,11.95,0.0
2016,4,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,47.5,10.0,3.2,12.5,12.5,28.65,0.0
2016,4,8,6,30,95.0,20.0,3.4,13.0,25.0,88.4,34.07
2016,4,8,6,45,200.5,40.0,3.6,13.5,68.0,183.72,145.56
2016,4,8,7,0,306.0,60.0,3.8,14.0,111.0,279.42,230.75
2016,4,8,7,15,384.0,74.5,4.05,14.5,164.0,360.95,301.8
2016,4,8,7,30,462.0,89.0,4.3,15.0,217.0,449.62,376.35
2016,4,8,7,45,393.0,115.0,4.55,16.0,241.0,450.08,374.88
2016,4,8,8,0,324.0,141.0,4.8,17.0,265.0,425.41,352.64
2016,4,8,8,15,491.5,132.5,5.1,17.5,354.0,581.18,477.83
2016,4,8,8,30,659.0,124.0,5.4,18.0,443.0,740.3,599.0
2016,4,8,8,45,694.0,127.5,5.7,19.0,498.0,796.26,637.03
2016,4,8,9,0,729.0,131.0,6.0,20.0,553.0,851.25,674.12
2016,4,8,9,15,695.5,153.0,5.95,20.5,583.5,861.56,677.73
2016,4,8,9,30,662.0,175.0,5.9,21.0,614.0,866.45,677.73
2016,4,8,9,45,657.5,194.0,5.85,21.5,654.5,891.54,692.45
2016,4,8,10,0,653.0,213.0,5.8,22.0,695.0,912.85,704.31
2016,4,8,10,15,625.0,242.0,5.7,22.5,722.5,916.65,702.64
2016,4,8,10,30,597.0,271.0,5.6,23.0,750.0,912.27,695.25
2016,4,8,10,45,536.5,306.5,5.5,23.5,749.0,884.04,670.55
2016,4,8,11,0,476.0,342.0,5.4,24.0,748.0,851.99,643.54
2016,4,8,11,15,485.5,353.0,5.3,24.0,776.5,862.51,649.69
2016,4,8,11,30,495.0,364.0,5.2,24.0,805.0,869.94,653.49
2016,4,8,11,45,508.0,369.5,5.1,24.5,828.0,872.37,652.77
2016,4,8,12,0,521.0,375.0,5.0,25.0,851.0,871.52,649.84
2016,4,8,12,15,473.5,387.5,4.8,25.0,822.0,818.66,610.7
2016,4,8,12,30,426.0,400.0,4.6,25.0,793.0,765.69,571.68
2016,4,8,12,45,373.0,422.5,4.45,25.0,766.0,710.24,530.91
2016,4,8,13,0,320.0,445.0,4.3,25.0,739.0,665.47,497.57
2016,4,8,13,15,321.5,438.5,4.2,25.0,730.0,639.48,478.89
2016,4,8,13,30,323.0,432.0,4.1,25.0,721.0,612.46,459.21
2016,4,8,13,45,245.0,434.5,4.0,25.0,651.0,538.18,404.25
2016,4,8,14,0,167.0,437.0,3.9,25.0,581.0,468.26,352.28
2016,4,8,14,15,195.0,419.0,3.9,25.0,582.0,454.11,342.13
2016,4,8,14,30,223.0,401.0,3.9,25.0,583.0,436.96,329.08
2016,4,8,14,45,126.5,350.5,3.9,25.0,453.0,335.97,253.76
2016,4,8,15,0,30.0,300.0,3.9,25.0,323.0,249.18,189.01
2016,4,8,15,15,313.0,253.5,3.9,24.5,467.0,299.32,221.99
2016,4,8,15,30,596.0,207.0,3.9,24.0,611.0,317.22,224.79
2016,4,8,15,45,388.5,240.0,3.95,24.0,496.0,251.22,177.99
2016,4,8,16,0,181.0,273.0,4.0,24.0,381.0,219.47,161.58
2016,4,8,16,15,90.5,200.5,3.9,23.5,254.5,156.21,117.29
2016,4,8,16,30,0.0,128.0,3.8,23.0,128.0,102.86,82.01
2016,4,8,16,45,301.5,118.5,3.75,23.0,240.5,79.63,62.67
2016,4,8,17,0,603.0,109.0,3.7,23.0,353.0,79.38,62.71
2016,4,8,17,15,552.5,99.5,3.3,22.0,296.5,74.24,58.73
2016,4,8,17,30,502.0,90.0,2.9,21.0,240.0,66.56,52.41
2016,4,8,17,45,422.5,78.0,2.5,20.0,185.5,58.27,45.32
2016,4,8,18,0,343.0,66.0,2.1,19.0,131.0,49.8,37.77
2016,4,8,18,15,240.5,47.5,2.05,18.0,85.5,36.24,25.46
2016,4,8,18,30,138.0,29.0,2.0,17.0,40.0,22.36,11.27
2016,4,8,18,45,69.0,14.5,2.0,16.5,20.0,12.38,0.0
2016,4,8,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,9.0,2.05,13.5,9.0,7.68,0.0
2016,4,9,6,30,0.0,18.0,2.3,14.0,18.0,14.87,2.41
2016,4,9,6,45,29.5,42.0,2.55,14.5,47.0,62.39,45.97
2016,4,9,7,0,59.0,66.0,2.8,15.0,76.0,117.63,94.11
2016,4,9,7,15,100.5,87.5,2.85,15.5,112.5,169.38,139.19
2016,4,9,7,30,142.0,109.0,2.9,16.0,149.0,224.78,186.39
2016,4,9,7,45,74.5,121.0,2.95,16.5,142.5,177.38,145.43
2016,4,9,8,0,7.0,133.0,3.0,17.0,136.0,126.0,100.35
2016,4,9,8,15,3.5,127.5,3.2,17.5,129.0,114.88,90.59
2016,4,9,8,30,0.0,122.0,3.4,18.0,122.0,105.05,81.87
2016,4,9,8,45,0.0,81.0,3.6,18.5,81.0,67.29,50.33
2016,4,9,9,0,0.0,40.0,3.8,19.0,40.0,33.14,21.88
2016,4,9,9,15,268.0,130.0,3.9,19.5,309.0,420.17,340.28
2016,4,9,9,30,536.0,220.0,4.0,20.0,578.0,784.66,612.38
2016,4,9,9,45,268.0,121.5,4.15,20.5,300.5,416.03,332.03
2016,4,9,10,0,0.0,23.0,4.3,21.0,23.0,19.1,9.89
2016,4,9,10,15,15.5,173.5,4.35,21.0,186.5,174.78,135.5
2016,4,9,10,30,31.0,324.0,4.4,21.0,350.0,340.01,263.5
2016,4,9,10,45,17.0,239.0,4.5,21.5,253.5,224.2,172.88
2016,4,9,11,0,3.0,154.0,4.6,22.0,157.0,133.69,101.22
2016,4,9,11,15,1.5,118.0,4.6,22.0,119.5,100.87,75.19
2016,4,9,11,30,0.0,82.0,4.6,22.0,82.0,68.67,49.47
2016,4,9,11,45,3.5,132.5,4.7,22.5,136.0,115.17,86.34
2016,4,9,12,0,7.0,183.0,4.8,23.0,190.0,161.82,122.75
2016,4,9,12,15,10.5,225.0,4.85,23.0,235.0,200.91,153.11
2016,4,9,12,30,14.0,267.0,4.9,23.0,280.0,239.51,182.87
2016,4,9,12,45,21.5,318.0,4.95,23.5,337.5,288.59,220.07
2016,4,9,13,0,29.0,369.0,5.0,24.0,395.0,345.34,262.5
2016,4,9,13,15,17.5,271.5,5.0,24.0,287.5,241.7,183.75
2016,4,9,13,30,6.0,174.0,5.0,24.0,180.0,149.96,112.91
2016,4,9,13,45,411.0,173.0,5.05,24.5,528.5,437.32,339.46
2016,4,9,14,0,816.0,172.0,5.1,25.0,877.0,662.39,504.3
2016,4,9,14,15,807.5,170.0,5.1,25.0,848.0,608.98,461.71
2016,4,9,14,30,799.0,168.0,5.1,25.0,819.0,554.61,418.51
2016,4,9,14,45,529.0,263.5,5.15,25.0,686.5,452.51,339.95
2016,4,9,15,0,259.0,359.0,5.2,25.0,554.0,377.37,283.67
2016,4,9,15,15,502.0,256.5,5.2,24.5,607.5,361.61,265.61
2016,4,9,15,30,745.0,154.0,5.2,24.0,661.0,317.11,220.66
2016,4,9,15,45,726.5,148.0,5.2,24.0,613.5,256.88,169.58
2016,4,9,16,0,708.0,142.0,5.2,24.0,566.0,198.52,123.08
2016,4,9,16,15,399.0,180.5,5.05,23.5,415.0,149.05,101.3
2016,4,9,16,30,90.0,219.0,4.9,23.0,264.0,155.3,126.11
2016,4,9,16,45,82.5,195.0,4.8,23.0,233.0,139.9,113.63
2016,4,9,17,0,75.0,171.0,4.7,23.0,202.0,124.1,100.7
2016,4,9,17,15,67.0,145.5,4.4,22.5,169.5,107.07,86.69
2016,4,9,17,30,59.0,120.0,4.1,22.0,137.0,89.63,72.04
2016,4,9,17,45,45.5,95.0,3.8,21.5,106.5,72.07,56.95
2016,4,9,18,0,32.0,70.0,3.5,21.0,76.0,54.14,41.19
2016,4,9,18,15,16.0,47.0,3.55,20.5,50.0,37.13,25.96
2016,4,9,18,30,0.0,24.0,3.6,20.0,24.0,19.69,9.32
2016,4,9,18,45,0.0,12.0,3.65,19.5,12.0,10.24,0.0
2016,4,9,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,6,15,36.0,12.5,3.75,15.5,15.0,25.9,0.0
2016,4,10,6,30,72.0,25.0,3.9,16.0,30.0,76.93,41.15
2016,4,10,6,45,177.5,45.5,4.05,16.5,73.0,165.93,130.82
2016,4,10,7,0,283.0,66.0,4.2,17.0,116.0,272.37,222.94
2016,4,10,7,15,362.5,80.5,4.5,17.5,168.5,353.57,292.87
2016,4,10,7,30,442.0,95.0,4.8,18.0,221.0,442.05,366.58
2016,4,10,7,45,221.0,68.0,5.15,18.5,131.0,262.59,218.59
2016,4,10,8,0,0.0,41.0,5.5,19.0,41.0,33.88,22.83
2016,4,10,8,15,0.0,52.5,5.65,19.5,52.5,43.46,30.73
2016,4,10,8,30,0.0,64.0,5.8,20.0,64.0,53.06,38.49
2016,4,10,8,45,0.0,91.5,5.95,21.0,91.5,76.22,57.16
2016,4,10,9,0,0.0,119.0,6.1,22.0,119.0,100.79,76.64
2016,4,10,9,15,0.0,132.5,6.1,22.5,132.5,112.72,85.82
2016,4,10,9,30,0.0,146.0,6.1,23.0,146.0,124.65,94.91
2016,4,10,9,45,1.0,154.5,6.15,23.5,155.5,132.99,101.13
2016,4,10,10,0,2.0,163.0,6.2,24.0,165.0,141.36,107.34
2016,4,10,10,15,5.0,181.5,6.2,24.5,186.0,160.76,122.26
2016,4,10,10,30,8.0,200.0,6.2,25.0,207.0,180.13,137.0
2016,4,10,10,45,9.0,206.0,6.2,25.5,214.5,186.11,141.17
2016,4,10,11,0,10.0,212.0,6.2,26.0,222.0,192.03,145.3
2016,4,10,11,15,11.0,216.5,6.2,26.0,227.0,196.52,148.62
2016,4,10,11,30,12.0,221.0,6.2,26.0,232.0,200.9,151.89
2016,4,10,11,45,194.5,312.0,6.2,26.0,491.0,499.66,382.83
2016,4,10,12,0,377.0,403.0,6.2,26.0,750.0,748.04,564.74
2016,4,10,12,15,353.5,426.5,6.1,26.0,753.0,732.27,550.88
2016,4,10,12,30,330.0,450.0,6.0,26.0,756.0,715.14,537.16
2016,4,10,12,45,168.5,313.5,5.95,26.0,470.0,436.59,332.62
2016,4,10,13,0,7.0,177.0,5.9,26.0,184.0,154.49,115.4
2016,4,10,13,15,6.0,170.0,5.7,25.5,176.0,147.18,110.19
2016,4,10,13,30,5.0,163.0,5.5,25.0,168.0,140.0,104.83
2016,4,10,13,45,4.5,159.5,5.3,25.0,163.5,136.2,101.92
2016,4,10,14,0,4.0,156.0,5.1,25.0,159.0,132.46,99.06
2016,4,10,14,15,63.5,280.5,5.25,25.0,332.5,267.47,203.99
2016,4,10,14,30,123.0,405.0,5.4,25.0,506.0,386.73,293.77
2016,4,10,14,45,91.0,372.0,5.6,25.0,445.5,335.57,254.95
2016,4,10,15,0,59.0,339.0,5.8,25.0,385.0,288.3,219.37
2016,4,10,15,15,39.0,293.0,5.85,25.0,322.5,240.59,183.19
2016,4,10,15,30,19.0,247.0,5.9,25.0,260.0,201.48,153.63
2016,4,10,15,45,21.5,236.5,5.95,25.0,250.5,190.71,145.44
2016,4,10,16,0,24.0,226.0,6.0,25.0,241.0,179.42,136.88
2016,4,10,16,15,22.5,206.5,5.9,24.5,219.5,161.25,123.48
2016,4,10,16,30,21.0,187.0,5.8,24.0,198.0,143.57,115.9
2016,4,10,16,45,15.5,165.5,5.7,24.0,173.5,127.78,103.09
2016,4,10,17,0,10.0,144.0,5.6,24.0,149.0,111.83,89.99
2016,4,10,17,15,5.0,122.5,5.3,23.5,125.0,95.74,76.74
2016,4,10,17,30,0.0,101.0,5.0,23.0,101.0,79.5,63.1
2016,4,10,17,45,0.0,77.5,4.7,22.5,77.5,61.78,47.88
2016,4,10,18,0,0.0,54.0,4.4,22.0,54.0,43.8,32.16
2016,4,10,18,15,0.0,35.0,4.35,21.5,35.0,28.83,18.85
2016,4,10,18,30,0.0,16.0,4.3,21.0,16.0,13.18,4.48
2016,4,10,18,45,0.0,8.0,4.25,21.0,8.0,6.83,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.9,19.0,1.5,1.28,0.0
2016,4,11,6,30,0.0,3.0,3.9,19.0,3.0,2.46,0.0
2016,4,11,6,45,0.0,7.5,3.95,19.5,7.5,6.15,0.0
2016,4,11,7,0,0.0,12.0,4.0,20.0,12.0,9.86,2.56
2016,4,11,7,15,0.0,17.5,4.25,20.5,17.5,14.4,6.44
2016,4,11,7,30,0.0,23.0,4.5,21.0,23.0,18.95,10.26
2016,4,11,7,45,0.0,18.0,4.8,21.5,18.0,14.83,6.77
2016,4,11,8,0,0.0,13.0,5.1,22.0,13.0,10.71,3.28
2016,4,11,8,15,0.0,37.5,5.1,22.5,37.5,31.0,20.04
2016,4,11,8,30,0.0,62.0,5.1,23.0,62.0,51.4,36.63
2016,4,11,8,45,85.5,165.5,5.1,24.0,216.0,250.17,198.55
2016,4,11,9,0,171.0,269.0,5.1,25.0,370.0,445.99,349.37
2016,4,11,9,15,242.0,283.5,4.95,25.5,439.5,528.91,410.8
2016,4,11,9,30,313.0,298.0,4.8,26.0,509.0,634.34,486.7
2016,4,11,9,45,325.0,317.0,4.7,26.5,548.5,668.44,508.21
2016,4,11,10,0,337.0,336.0,4.6,27.0,588.0,701.06,528.61
2016,4,11,10,15,243.5,370.0,4.35,27.0,557.0,643.14,482.71
2016,4,11,10,30,150.0,404.0,4.1,27.0,526.0,562.1,420.98
2016,4,11,10,45,478.0,287.0,3.9,27.5,695.0,801.69,596.7
2016,4,11,11,0,806.0,170.0,3.7,28.0,864.0,998.54,728.07
2016,4,11,11,15,813.0,171.5,3.45,28.5,886.5,995.79,720.79
2016,4,11,11,30,820.0,173.0,3.2,29.0,909.0,989.15,712.64
2016,4,11,11,45,833.5,168.0,3.0,29.5,926.0,978.52,702.42
2016,4,11,12,0,847.0,163.0,2.8,30.0,943.0,963.88,689.79
2016,4,11,12,15,849.0,163.0,2.65,30.0,948.5,939.58,672.9
2016,4,11,12,30,851.0,163.0,2.5,30.0,954.0,911.82,653.94
2016,4,11,12,45,857.0,158.5,2.45,30.5,952.5,879.95,631.95
2016,4,11,13,0,863.0,154.0,2.4,31.0,951.0,835.22,601.64
2016,4,11,13,15,860.5,153.5,2.35,31.0,939.0,795.14,575.47
2016,4,11,13,30,858.0,153.0,2.3,31.0,927.0,759.42,550.24
2016,4,11,13,45,859.0,148.0,2.3,31.0,908.0,706.52,513.62
2016,4,11,14,0,860.0,143.0,2.3,31.0,889.0,658.04,478.95
2016,4,11,14,15,853.0,141.5,2.25,31.0,860.5,607.52,441.45
2016,4,11,14,30,846.0,140.0,2.2,31.0,832.0,552.27,399.6
2016,4,11,14,45,842.0,134.0,2.2,31.0,798.0,493.75,354.32
2016,4,11,15,0,838.0,128.0,2.2,31.0,764.0,434.21,306.76
2016,4,11,15,15,825.0,125.0,2.15,30.5,721.5,373.2,257.34
2016,4,11,15,30,812.0,122.0,2.1,30.0,679.0,312.66,207.37
2016,4,11,15,45,801.0,115.5,2.05,30.0,632.0,250.62,156.28
2016,4,11,16,0,790.0,109.0,2.0,30.0,585.0,189.38,109.0
2016,4,11,16,15,766.0,105.0,1.85,29.5,532.0,130.02,72.23
2016,4,11,16,30,742.0,101.0,1.7,29.0,479.0,70.9,53.52
2016,4,11,16,45,717.0,93.5,1.55,29.0,424.5,67.25,50.77
2016,4,11,17,0,692.0,86.0,1.4,29.0,370.0,63.35,47.71
2016,4,11,17,15,645.0,79.5,1.2,28.5,312.5,59.71,44.91
2016,4,11,17,30,598.0,73.0,1.0,28.0,255.0,55.97,41.94
2016,4,11,17,45,532.0,63.5,0.8,27.5,200.0,49.6,36.59
2016,4,11,18,0,466.0,54.0,0.6,27.0,145.0,43.06,30.87
2016,4,11,18,15,350.5,41.5,0.5,26.0,97.0,33.54,22.43
2016,4,11,18,30,235.0,29.0,0.4,25.0,49.0,23.82,12.65
2016,4,11,18,45,117.5,14.5,0.35,24.5,24.5,12.38,0.0
2016,4,11,19,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,70.0,13.5,3.7,13.0,18.5,41.11,0.0
2016,4,12,6,30,140.0,27.0,3.7,13.0,37.0,124.24,81.66
2016,4,12,6,45,244.0,44.5,3.75,13.5,81.5,210.3,169.55
2016,4,12,7,0,348.0,62.0,3.8,14.0,126.0,304.24,252.39
2016,4,12,7,15,174.0,37.5,3.7,14.5,69.5,172.27,143.95
2016,4,12,7,30,0.0,13.0,3.6,15.0,13.0,10.69,3.52
2016,4,12,7,45,0.0,16.0,3.5,15.5,16.0,13.18,5.64
2016,4,12,8,0,0.0,19.0,3.4,16.0,19.0,15.66,7.71
2016,4,12,8,15,0.0,66.0,3.45,16.5,66.0,54.71,40.61
2016,4,12,8,30,0.0,113.0,3.5,17.0,113.0,96.24,74.89
2016,4,12,8,45,0.0,113.5,3.6,18.0,113.5,96.09,74.15
2016,4,12,9,0,0.0,114.0,3.7,19.0,114.0,96.17,73.66
2016,4,12,9,15,0.0,113.5,3.7,19.5,113.5,95.51,72.73
2016,4,12,9,30,0.0,113.0,3.7,20.0,113.0,94.96,71.92
2016,4,12,9,45,0.0,120.5,3.7,20.5,120.5,101.52,76.86
2016,4,12,10,0,0.0,128.0,3.7,21.0,128.0,108.08,81.76
2016,4,12,10,15,2.5,154.0,3.65,21.0,156.5,133.49,101.92
2016,4,12,10,30,5.0,180.0,3.6,21.0,185.0,158.99,121.94
2016,4,12,10,45,7.0,195.0,3.55,21.5,201.5,174.1,133.39
2016,4,12,11,0,9.0,210.0,3.5,22.0,218.0,189.1,144.68
2016,4,12,11,15,10.0,214.0,3.5,22.0,223.5,193.16,147.68
2016,4,12,11,30,11.0,218.0,3.5,22.0,229.0,197.13,150.65
2016,4,12,11,45,5.5,167.0,3.5,22.5,172.5,146.81,110.95
2016,4,12,12,0,0.0,116.0,3.5,23.0,116.0,97.65,72.03
2016,4,12,12,15,5.0,164.5,3.5,23.0,169.0,143.54,108.2
2016,4,12,12,30,10.0,213.0,3.5,23.0,222.0,189.07,143.59
2016,4,12,12,45,12.0,240.0,3.55,23.5,251.0,213.0,161.65
2016,4,12,13,0,14.0,267.0,3.6,24.0,280.0,236.42,179.21
2016,4,12,13,15,17.0,296.5,3.65,24.0,312.5,262.07,198.74
2016,4,12,13,30,20.0,326.0,3.7,24.0,345.0,286.83,217.51
2016,4,12,13,45,46.0,369.5,3.75,24.0,410.5,340.5,258.29
2016,4,12,14,0,72.0,413.0,3.8,24.0,476.0,385.01,291.6
2016,4,12,14,15,55.0,379.5,3.85,24.0,427.0,340.22,258.03
2016,4,12,14,30,38.0,346.0,3.9,24.0,378.0,298.16,226.57
2016,4,12,14,45,28.0,306.5,4.0,24.0,329.5,257.54,196.03
2016,4,12,15,0,18.0,267.0,4.1,24.0,281.0,222.4,169.47
2016,4,12,15,15,9.0,199.5,4.1,23.5,206.5,165.05,125.66
2016,4,12,15,30,0.0,132.0,4.1,23.0,132.0,108.71,81.92
2016,4,12,15,45,7.0,171.0,4.1,23.0,175.5,139.6,106.53
2016,4,12,16,0,14.0,210.0,4.1,23.0,219.0,166.79,128.08
2016,4,12,16,15,7.0,147.5,4.05,22.5,152.0,118.87,90.81
2016,4,12,16,30,0.0,85.0,4.0,22.0,85.0,70.62,54.96
2016,4,12,16,45,0.0,75.0,3.95,22.0,75.0,62.23,48.03
2016,4,12,17,0,0.0,65.0,3.9,22.0,65.0,53.87,41.02
2016,4,12,17,15,0.0,54.5,3.75,21.5,54.5,45.1,33.66
2016,4,12,17,30,0.0,44.0,3.6,21.0,44.0,36.36,26.18
2016,4,12,17,45,0.0,34.0,3.45,20.5,34.0,28.06,18.94
2016,4,12,18,0,0.0,24.0,3.3,20.0,24.0,19.77,11.61
2016,4,12,18,15,0.0,15.5,3.5,19.5,15.5,12.75,5.3
2016,4,12,18,30,0.0,7.0,3.7,19.0,7.0,5.74,0.0
2016,4,12,18,45,0.0,3.5,3.95,18.5,3.5,2.99,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
