Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,0.5,2.7,14.0,0.5,0.43,0.0
2016,4,13,6,30,0.0,1.0,2.8,14.0,1.0,0.82,0.0
2016,4,13,6,45,0.0,3.0,2.9,14.5,3.0,2.46,0.0
2016,4,13,7,0,0.0,5.0,3.0,15.0,5.0,4.1,0.0
2016,4,13,7,15,0.0,7.0,3.0,15.0,7.0,5.75,0.0
2016,4,13,7,30,0.0,9.0,3.0,15.0,9.0,7.4,0.71
2016,4,13,7,45,0.0,11.0,3.0,15.5,11.0,9.05,2.11
2016,4,13,8,0,0.0,13.0,3.0,16.0,13.0,10.71,3.49
2016,4,13,8,15,0.0,20.5,2.95,16.5,20.5,16.92,8.7
2016,4,13,8,30,0.0,28.0,2.9,17.0,28.0,23.14,13.87
2016,4,13,8,45,0.0,76.0,2.85,17.5,76.0,63.12,47.08
2016,4,13,9,0,0.0,124.0,2.8,18.0,124.0,105.22,81.34
2016,4,13,9,15,0.0,89.5,2.75,18.0,89.5,74.49,55.92
2016,4,13,9,30,0.0,55.0,2.7,18.0,55.0,45.7,32.16
2016,4,13,9,45,4.0,132.5,2.65,18.5,136.0,116.03,89.39
2016,4,13,10,0,8.0,210.0,2.6,19.0,217.0,190.1,147.98
2016,4,13,10,15,6.5,194.0,2.6,19.0,200.0,173.39,134.29
2016,4,13,10,30,5.0,178.0,2.6,19.0,183.0,157.15,121.19
2016,4,13,10,45,7.0,195.5,2.6,19.5,202.0,174.48,134.53
2016,4,13,11,0,9.0,213.0,2.6,20.0,221.0,191.71,147.59
2016,4,13,11,15,9.0,208.5,2.6,20.0,216.5,187.23,143.9
2016,4,13,11,30,9.0,204.0,2.6,20.0,212.0,182.79,140.31
2016,4,13,11,45,23.5,301.0,2.6,20.5,323.0,295.16,226.76
2016,4,13,12,0,38.0,398.0,2.6,21.0,434.0,396.87,302.09
2016,4,13,12,15,22.5,290.0,2.65,21.0,311.5,278.56,212.84
2016,4,13,12,30,7.0,182.0,2.7,21.0,189.0,159.82,121.41
2016,4,13,12,45,3.5,154.0,2.75,21.5,157.5,132.53,99.95
2016,4,13,13,0,0.0,126.0,2.8,22.0,126.0,105.74,78.66
2016,4,13,13,15,0.0,125.5,2.8,22.0,125.5,105.17,78.28
2016,4,13,13,30,0.0,125.0,2.8,22.0,125.0,104.59,77.88
2016,4,13,13,45,0.0,119.0,2.8,22.5,119.0,99.44,73.72
2016,4,13,14,0,0.0,113.0,2.8,23.0,113.0,94.33,69.63
2016,4,13,14,15,4.5,160.5,2.75,23.0,164.5,135.84,102.42
2016,4,13,14,30,9.0,208.0,2.7,23.0,216.0,175.94,133.74
2016,4,13,14,45,30.5,272.0,2.65,23.0,296.0,232.31,177.17
2016,4,13,15,0,52.0,336.0,2.6,23.0,376.0,282.27,214.85
2016,4,13,15,15,441.5,224.0,2.5,22.5,530.0,313.0,229.56
2016,4,13,15,30,831.0,112.0,2.4,22.0,684.0,306.71,208.97
2016,4,13,15,45,613.0,175.5,2.35,22.0,581.5,247.28,166.17
2016,4,13,16,0,395.0,239.0,2.3,22.0,479.0,219.37,153.02
2016,4,13,16,15,244.0,231.0,2.2,22.0,375.0,171.15,124.68
2016,4,13,16,30,93.0,223.0,2.1,22.0,271.0,157.84,128.12
2016,4,13,16,45,391.0,154.5,2.05,22.0,321.5,103.44,82.96
2016,4,13,17,0,689.0,86.0,2.0,22.0,372.0,63.19,48.99
2016,4,13,17,15,643.5,79.5,1.8,21.0,315.0,59.57,46.27
2016,4,13,17,30,598.0,73.0,1.6,20.0,258.0,55.84,43.31
2016,4,13,17,45,528.0,64.5,1.4,19.5,203.0,50.25,38.48
2016,4,13,18,0,458.0,56.0,1.2,19.0,148.0,44.55,33.33
2016,4,13,18,15,348.5,43.0,1.15,18.5,100.0,34.69,24.28
2016,4,13,18,30,239.0,30.0,1.1,18.0,52.0,24.59,14.12
2016,4,13,18,45,119.5,15.0,1.1,17.5,26.0,12.8,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,106.0,14.0,2.3,12.5,22.5,56.71,0.0
2016,4,14,6,30,212.0,28.0,2.5,13.0,45.0,161.77,115.67
2016,4,14,6,45,329.5,42.0,2.75,13.5,93.0,254.4,206.16
2016,4,14,7,0,447.0,56.0,3.0,14.0,141.0,357.93,296.47
2016,4,14,7,15,227.5,80.0,3.0,14.5,124.0,249.15,207.9
2016,4,14,7,30,8.0,104.0,3.0,15.0,107.0,100.61,80.07
2016,4,14,7,45,4.0,117.0,3.0,16.0,118.5,108.24,86.09
2016,4,14,8,0,0.0,130.0,3.0,17.0,130.0,115.86,91.67
2016,4,14,8,15,5.5,152.0,3.0,17.5,155.0,140.35,111.5
2016,4,14,8,30,11.0,174.0,3.0,18.0,180.0,165.14,131.2
2016,4,14,8,45,23.0,206.5,3.05,18.5,220.0,206.64,164.26
2016,4,14,9,0,35.0,239.0,3.1,19.0,260.0,266.66,211.23
2016,4,14,9,15,42.5,265.5,3.05,19.5,293.0,300.16,236.32
2016,4,14,9,30,50.0,292.0,3.0,20.0,326.0,333.55,260.98
2016,4,14,9,45,46.0,306.5,2.95,20.5,339.5,342.5,266.27
2016,4,14,10,0,42.0,321.0,2.9,21.0,353.0,351.14,271.4
2016,4,14,10,15,64.5,356.5,2.85,21.5,408.5,407.87,313.47
2016,4,14,10,30,87.0,392.0,2.8,22.0,464.0,464.03,354.01
2016,4,14,10,45,138.5,416.0,2.8,22.5,535.0,555.39,420.07
2016,4,14,11,0,190.0,440.0,2.8,23.0,606.0,625.14,469.01
2016,4,14,11,15,237.0,444.0,2.8,23.0,656.0,667.95,499.34
2016,4,14,11,30,284.0,448.0,2.8,23.0,706.0,724.81,538.9
2016,4,14,11,45,368.0,423.5,2.8,23.5,762.5,768.49,569.28
2016,4,14,12,0,452.0,399.0,2.8,24.0,819.0,819.11,603.59
2016,4,14,12,15,685.5,266.0,2.75,24.0,906.5,889.87,656.28
2016,4,14,12,30,919.0,133.0,2.7,24.0,994.0,926.52,681.23
2016,4,14,12,45,917.0,133.5,2.7,24.0,989.5,891.75,657.87
2016,4,14,13,0,915.0,134.0,2.7,24.0,985.0,853.94,633.01
2016,4,14,13,15,911.5,133.5,2.65,24.0,971.5,811.31,604.41
2016,4,14,13,30,908.0,133.0,2.6,24.0,958.0,766.13,572.44
2016,4,14,13,45,902.5,132.0,2.6,24.5,936.5,716.84,535.72
2016,4,14,14,0,897.0,131.0,2.6,25.0,915.0,665.56,496.81
2016,4,14,14,15,889.5,129.5,2.55,25.0,885.5,610.99,455.3
2016,4,14,14,30,882.0,128.0,2.5,25.0,856.0,555.07,411.57
2016,4,14,14,45,872.0,126.0,2.5,25.0,819.0,496.53,364.73
2016,4,14,15,0,862.0,124.0,2.5,25.0,782.0,434.9,314.15
2016,4,14,15,15,848.5,121.0,2.5,24.5,738.5,372.52,262.26
2016,4,14,15,30,835.0,118.0,2.5,24.0,695.0,310.65,209.85
2016,4,14,15,45,817.5,114.5,2.5,24.0,646.0,248.37,157.54
2016,4,14,16,0,800.0,111.0,2.5,24.0,597.0,187.65,110.18
2016,4,14,16,15,776.0,106.5,2.45,23.5,543.5,127.56,72.98
2016,4,14,16,30,752.0,102.0,2.4,23.0,490.0,71.49,55.42
2016,4,14,16,45,719.5,97.0,2.4,23.0,434.0,69.48,53.98
2016,4,14,17,0,687.0,92.0,2.4,23.0,378.0,67.37,52.39
2016,4,14,17,15,640.5,85.0,2.2,22.0,320.5,63.55,49.5
2016,4,14,17,30,594.0,78.0,2.0,21.0,263.0,59.61,46.4
2016,4,14,17,45,525.5,68.5,1.8,20.5,207.5,53.39,41.04
2016,4,14,18,0,457.0,59.0,1.6,20.0,152.0,47.01,35.31
2016,4,14,18,15,348.0,45.5,1.6,19.0,103.0,36.8,26.05
2016,4,14,18,30,239.0,32.0,1.6,18.0,54.0,24.84,14.47
2016,4,14,18,45,119.5,16.0,1.6,17.5,27.0,13.66,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,98.0,15.5,1.25,12.5,23.5,54.59,0.0
2016,4,15,6,30,196.0,31.0,1.5,13.0,47.0,158.13,115.39
2016,4,15,6,45,301.0,46.5,1.75,14.0,94.0,241.41,194.96
2016,4,15,7,0,406.0,62.0,2.0,15.0,141.0,336.46,276.83
2016,4,15,7,15,213.0,86.0,2.05,15.5,128.5,247.22,204.64
2016,4,15,7,30,20.0,110.0,2.1,16.0,116.0,115.25,92.23
2016,4,15,7,45,56.5,139.5,2.2,17.0,162.0,183.46,149.4
2016,4,15,8,0,93.0,169.0,2.3,18.0,208.0,244.34,198.66
2016,4,15,8,15,74.0,189.5,2.25,18.5,223.5,251.35,202.4
2016,4,15,8,30,55.0,210.0,2.2,19.0,239.0,256.72,204.83
2016,4,15,8,45,100.5,243.0,2.2,19.5,302.0,331.99,263.9
2016,4,15,9,0,146.0,276.0,2.2,20.0,365.0,427.84,336.4
2016,4,15,9,15,282.0,276.0,2.2,20.5,464.0,573.83,446.01
2016,4,15,9,30,418.0,276.0,2.2,21.0,563.0,724.65,553.42
2016,4,15,9,45,411.0,298.0,2.25,21.5,595.0,744.99,563.71
2016,4,15,10,0,404.0,320.0,2.3,22.0,627.0,744.91,561.33
2016,4,15,10,15,639.5,224.0,2.35,22.5,737.0,903.82,673.55
2016,4,15,10,30,875.0,128.0,2.4,23.0,847.0,1014.56,743.0
2016,4,15,10,45,885.5,127.5,2.45,23.5,877.5,1020.8,743.88
2016,4,15,11,0,896.0,127.0,2.5,24.0,908.0,1023.12,743.46
2016,4,15,11,15,901.0,128.0,2.55,24.0,930.0,1017.53,739.59
2016,4,15,11,30,906.0,129.0,2.6,24.0,952.0,1007.95,733.34
2016,4,15,11,45,903.0,133.0,2.7,24.5,963.5,989.65,720.63
2016,4,15,12,0,900.0,137.0,2.8,25.0,975.0,967.64,705.63
2016,4,15,12,15,901.0,137.5,2.85,25.0,979.5,942.58,689.63
2016,4,15,12,30,902.0,138.0,2.9,25.0,984.0,914.08,671.35
2016,4,15,12,45,901.5,137.5,3.0,25.5,980.0,880.18,648.48
2016,4,15,13,0,901.0,137.0,3.1,26.0,976.0,843.24,623.49
2016,4,15,13,15,897.5,136.0,3.2,26.0,963.0,800.74,595.74
2016,4,15,13,30,894.0,135.0,3.3,26.0,950.0,755.76,564.32
2016,4,15,13,45,889.0,134.0,3.4,26.0,928.5,707.47,529.5
2016,4,15,14,0,884.0,133.0,3.5,26.0,907.0,657.19,492.25
2016,4,15,14,15,876.0,131.5,3.55,26.0,877.5,603.04,450.94
2016,4,15,14,30,868.0,130.0,3.6,26.0,848.0,547.64,407.42
2016,4,15,14,45,859.5,127.0,3.7,26.0,811.5,489.87,360.86
2016,4,15,15,0,851.0,124.0,3.8,26.0,775.0,428.81,310.39
2016,4,15,15,15,837.0,121.0,3.8,26.0,731.5,367.02,258.08
2016,4,15,15,30,823.0,118.0,3.8,26.0,688.0,305.81,205.66
2016,4,15,15,45,803.0,115.5,3.85,26.0,639.0,244.64,154.44
2016,4,15,16,0,783.0,113.0,3.9,26.0,590.0,185.34,108.55
2016,4,15,16,15,758.5,108.5,3.9,25.5,537.0,126.41,72.52
2016,4,15,16,30,734.0,104.0,3.9,25.0,484.0,72.46,55.8
2016,4,15,16,45,699.5,99.0,3.9,24.5,428.0,70.51,54.52
2016,4,15,17,0,665.0,94.0,3.9,24.0,372.0,68.47,53.11
2016,4,15,17,15,618.5,86.5,3.65,23.0,315.5,64.37,49.99
2016,4,15,17,30,572.0,79.0,3.4,22.0,259.0,60.12,46.64
2016,4,15,17,45,502.0,69.5,3.15,21.5,204.0,53.95,41.35
2016,4,15,18,0,432.0,60.0,2.9,21.0,149.0,47.62,35.7
2016,4,15,18,15,327.5,46.0,2.85,20.5,101.0,35.39,24.69
2016,4,15,18,30,223.0,32.0,2.8,20.0,53.0,24.79,14.4
2016,4,15,18,45,111.5,16.0,2.8,19.5,26.5,12.48,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,35.5,16.0,3.55,16.0,19.5,28.63,0.0
2016,4,16,6,30,71.0,32.0,3.7,16.0,39.0,87.02,61.86
2016,4,16,6,45,143.5,57.0,3.85,16.5,82.0,159.79,127.43
2016,4,16,7,0,216.0,82.0,4.0,17.0,125.0,238.23,195.38
2016,4,16,7,15,108.0,52.0,4.2,17.5,73.5,134.82,110.17
2016,4,16,7,30,0.0,22.0,4.4,18.0,22.0,18.12,9.72
2016,4,16,7,45,58.0,97.5,4.6,18.5,121.5,134.71,109.12
2016,4,16,8,0,116.0,173.0,4.8,19.0,221.0,281.41,229.6
2016,4,16,8,15,59.5,166.5,5.05,19.5,191.0,211.99,170.81
2016,4,16,8,30,3.0,160.0,5.3,20.0,161.0,143.75,112.74
2016,4,16,8,45,1.5,145.5,5.55,21.0,146.0,127.01,98.39
2016,4,16,9,0,0.0,131.0,5.8,22.0,131.0,111.48,85.12
2016,4,16,9,15,0.0,131.5,5.85,22.5,131.5,111.57,84.76
2016,4,16,9,30,0.0,132.0,5.9,23.0,132.0,111.78,84.51
2016,4,16,9,45,2.5,154.5,6.0,23.5,156.0,134.17,102.01
2016,4,16,10,0,5.0,177.0,6.1,24.0,180.0,156.65,119.38
2016,4,16,10,15,4.5,172.0,6.1,24.0,175.5,151.38,114.96
2016,4,16,10,30,4.0,167.0,6.1,24.0,171.0,146.23,110.7
2016,4,16,10,45,2.0,130.0,6.15,24.5,132.0,111.73,83.17
2016,4,16,11,0,0.0,93.0,6.2,25.0,93.0,77.96,56.26
2016,4,16,11,15,3.5,134.0,6.2,25.0,137.0,116.6,86.72
2016,4,16,11,30,7.0,175.0,6.2,25.0,181.0,155.36,116.99
2016,4,16,11,45,7.5,181.0,6.25,25.5,188.0,160.71,120.8
2016,4,16,12,0,8.0,187.0,6.3,26.0,195.0,165.94,124.55
2016,4,16,12,15,9.0,195.5,6.25,26.0,204.5,173.63,130.46
2016,4,16,12,30,10.0,204.0,6.2,26.0,214.0,181.12,136.21
2016,4,16,12,45,5.0,156.5,6.2,26.0,161.5,135.83,101.05
2016,4,16,13,0,0.0,109.0,6.2,26.0,109.0,91.42,66.36
2016,4,16,13,15,0.0,120.5,6.2,26.0,120.5,100.96,73.86
2016,4,16,13,30,0.0,132.0,6.2,26.0,132.0,110.42,81.3
2016,4,16,13,45,0.0,104.5,6.25,26.0,104.5,87.36,63.32
2016,4,16,14,0,0.0,77.0,6.3,26.0,77.0,64.39,45.35
2016,4,16,14,15,7.5,174.5,6.3,25.5,181.0,148.88,111.88
2016,4,16,14,30,15.0,272.0,6.3,25.0,285.0,229.76,174.88
2016,4,16,14,45,10.5,231.0,6.3,25.0,240.0,193.3,146.8
2016,4,16,15,0,6.0,190.0,6.3,25.0,195.0,157.76,119.38
2016,4,16,15,15,3.0,130.0,6.2,24.5,132.5,108.38,80.97
2016,4,16,15,30,0.0,70.0,6.1,24.0,70.0,58.24,41.35
2016,4,16,15,45,0.0,82.0,6.1,24.0,82.0,68.23,49.53
2016,4,16,16,0,0.0,94.0,6.1,24.0,94.0,78.17,57.71
2016,4,16,16,15,0.0,65.5,5.9,23.5,65.5,54.36,38.72
2016,4,16,16,30,0.0,37.0,5.7,23.0,37.0,30.61,20.62
2016,4,16,16,45,0.0,65.0,5.55,23.0,65.0,53.89,40.68
2016,4,16,17,0,0.0,93.0,5.4,23.0,93.0,76.07,59.86
2016,4,16,17,15,0.0,78.5,5.2,22.5,78.5,64.6,50.3
2016,4,16,17,30,0.0,64.0,5.0,22.0,64.0,53.04,40.51
2016,4,16,17,45,0.0,50.0,4.85,22.0,50.0,41.37,30.37
2016,4,16,18,0,0.0,36.0,4.7,22.0,36.0,29.73,20.11
2016,4,16,18,15,0.0,24.0,4.65,21.5,24.0,19.78,11.27
2016,4,16,18,30,0.0,12.0,4.6,21.0,12.0,9.86,2.34
2016,4,16,18,45,0.0,6.0,4.6,20.5,6.0,4.92,0.0
2016,4,16,19,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,6.5,3.05,19.0,6.5,5.34,0.0
2016,4,17,6,30,0.0,13.0,3.2,19.0,13.0,10.69,2.66
2016,4,17,6,45,0.0,30.5,3.35,19.5,30.5,25.19,15.14
2016,4,17,7,0,0.0,48.0,3.5,20.0,48.0,40.16,27.92
2016,4,17,7,15,0.0,69.5,3.65,20.0,69.5,60.2,44.88
2016,4,17,7,30,0.0,91.0,3.8,20.0,91.0,80.05,61.45
2016,4,17,7,45,12.0,122.5,4.0,20.5,127.5,119.07,93.78
2016,4,17,8,0,24.0,154.0,4.2,21.0,164.0,158.94,126.17
2016,4,17,8,15,24.5,179.5,4.35,21.5,191.0,183.7,145.41
2016,4,17,8,30,25.0,205.0,4.5,22.0,218.0,208.26,164.2
2016,4,17,8,45,18.5,205.5,4.7,22.5,216.0,200.73,157.12
2016,4,17,9,0,12.0,206.0,4.9,23.0,214.0,193.59,150.46
2016,4,17,9,15,12.5,224.0,4.95,23.0,233.0,210.17,163.06
2016,4,17,9,30,13.0,242.0,5.0,23.0,252.0,226.69,175.51
2016,4,17,9,45,71.5,307.0,5.05,23.5,362.0,366.02,284.06
2016,4,17,10,0,130.0,372.0,5.1,24.0,472.0,510.22,391.99
2016,4,17,10,15,126.0,395.0,5.05,24.0,495.5,527.35,402.91
2016,4,17,10,30,122.0,418.0,5.0,24.0,519.0,543.34,413.4
2016,4,17,10,45,160.5,431.0,5.0,24.5,569.0,589.79,446.77
2016,4,17,11,0,199.0,444.0,5.0,25.0,619.0,634.88,478.52
2016,4,17,11,15,203.0,452.0,4.95,25.0,634.0,639.52,480.96
2016,4,17,11,30,207.0,460.0,4.9,25.0,649.0,642.8,482.66
2016,4,17,11,45,103.5,264.0,4.85,25.0,358.5,348.27,266.07
2016,4,17,12,0,0.0,68.0,4.8,25.0,68.0,56.98,39.43
2016,4,17,12,15,0.0,71.0,4.7,24.5,71.0,59.52,41.63
2016,4,17,12,30,0.0,74.0,4.6,24.0,74.0,62.05,43.72
2016,4,17,12,45,6.0,152.0,4.55,24.0,157.5,132.83,99.52
2016,4,17,13,0,12.0,230.0,4.5,24.0,241.0,202.98,153.91
2016,4,17,13,15,6.0,134.5,4.5,24.0,140.0,117.19,87.2
2016,4,17,13,30,0.0,39.0,4.5,24.0,39.0,32.6,20.38
2016,4,17,13,45,0.0,77.5,4.5,24.0,77.5,64.85,46.06
2016,4,17,14,0,0.0,116.0,4.5,24.0,116.0,96.8,71.35
2016,4,17,14,15,0.0,73.0,4.5,23.5,73.0,60.99,43.17
2016,4,17,14,30,0.0,30.0,4.5,23.0,30.0,24.99,14.49
2016,4,17,14,45,0.0,33.5,4.55,23.0,33.5,27.88,16.86
2016,4,17,15,0,0.0,37.0,4.6,23.0,37.0,30.77,19.24
2016,4,17,15,15,3.5,118.0,4.7,22.5,120.5,98.91,74.07
2016,4,17,15,30,7.0,199.0,4.8,22.0,204.0,162.2,124.65
2016,4,17,15,45,6.0,191.5,4.95,22.0,196.0,154.58,118.88
2016,4,17,16,0,5.0,184.0,5.1,22.0,188.0,146.97,113.24
2016,4,17,16,15,2.5,119.0,5.05,21.5,121.0,97.4,74.0
2016,4,17,16,30,0.0,54.0,5.0,21.0,54.0,44.75,32.98
2016,4,17,16,45,0.0,30.5,5.0,21.0,30.5,25.2,16.23
2016,4,17,17,0,0.0,7.0,5.0,21.0,7.0,5.77,0.0
2016,4,17,17,15,0.0,6.0,4.85,20.5,6.0,4.94,0.0
2016,4,17,17,30,0.0,5.0,4.7,20.0,5.0,4.11,0.0
2016,4,17,17,45,0.0,3.5,4.55,20.0,3.5,2.87,0.0
2016,4,17,18,0,0.0,2.0,4.4,20.0,2.0,1.64,0.0
2016,4,17,18,15,0.0,1.0,4.25,20.0,1.0,0.82,0.0
2016,4,17,18,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,17,18,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,1.0,2.8,17.0,1.0,0.82,0.0
2016,4,18,6,30,0.0,2.0,2.9,17.0,2.0,1.64,0.0
2016,4,18,6,45,0.0,4.5,3.05,17.5,4.5,3.69,0.0
2016,4,18,7,0,0.0,7.0,3.2,18.0,7.0,5.75,0.0
2016,4,18,7,15,0.0,9.5,3.3,18.0,9.5,7.81,0.98
2016,4,18,7,30,0.0,12.0,3.4,18.0,12.0,9.87,2.74
2016,4,18,7,45,0.0,9.5,3.5,18.5,9.5,7.82,0.97
2016,4,18,8,0,0.0,7.0,3.6,19.0,7.0,5.77,0.0
2016,4,18,8,15,0.0,28.5,3.6,19.5,28.5,23.55,14.07
2016,4,18,8,30,0.0,50.0,3.6,20.0,50.0,41.42,28.79
2016,4,18,8,45,3.0,118.0,3.6,20.5,120.0,102.59,78.77
2016,4,18,9,0,6.0,186.0,3.6,21.0,190.0,168.45,131.24
2016,4,18,9,15,3.0,170.0,3.7,21.0,172.0,149.59,115.61
2016,4,18,9,30,0.0,154.0,3.8,21.0,154.0,131.54,100.8
2016,4,18,9,45,0.0,130.5,3.9,21.5,130.5,110.28,83.43
2016,4,18,10,0,0.0,107.0,4.0,22.0,107.0,89.7,66.69
2016,4,18,10,15,6.0,175.5,3.75,22.0,181.0,155.9,119.26
2016,4,18,10,30,12.0,244.0,3.5,22.0,255.0,223.42,171.73
2016,4,18,10,45,127.5,341.5,3.3,22.5,454.0,464.66,356.58
2016,4,18,11,0,243.0,439.0,3.1,23.0,653.0,671.88,504.81
2016,4,18,11,15,163.0,443.5,3.05,23.0,588.5,591.18,443.51
2016,4,18,11,30,83.0,448.0,3.0,23.0,524.0,494.95,372.06
2016,4,18,11,45,52.5,396.5,2.95,23.0,445.0,411.0,310.36
2016,4,18,12,0,22.0,345.0,2.9,23.0,366.0,317.11,240.07
2016,4,18,12,15,17.0,291.5,2.9,23.0,308.0,263.8,200.14
2016,4,18,12,30,12.0,238.0,2.9,23.0,250.0,211.89,160.65
2016,4,18,12,45,239.0,321.5,2.95,23.0,546.0,494.76,377.89
2016,4,18,13,0,466.0,405.0,3.0,23.0,842.0,736.76,550.56
2016,4,18,13,15,254.0,403.0,2.95,23.0,641.0,544.82,409.85
2016,4,18,13,30,42.0,401.0,2.9,23.0,440.0,367.43,277.19
2016,4,18,13,45,78.5,421.0,2.85,23.0,491.0,401.07,303.27
2016,4,18,14,0,115.0,441.0,2.8,23.0,542.0,430.49,324.94
2016,4,18,14,15,68.0,373.0,2.65,22.5,432.5,339.69,257.74
2016,4,18,14,30,21.0,305.0,2.5,22.0,323.0,258.46,197.07
2016,4,18,14,45,72.5,339.5,2.35,22.0,396.5,299.85,228.44
2016,4,18,15,0,124.0,374.0,2.2,22.0,470.0,330.58,250.23
2016,4,18,15,15,71.5,312.0,2.05,22.0,366.5,262.02,198.8
2016,4,18,15,30,19.0,250.0,1.9,22.0,263.0,203.03,155.16
2016,4,18,15,45,9.5,178.5,1.8,22.0,185.0,145.58,111.0
2016,4,18,16,0,0.0,107.0,1.7,22.0,107.0,88.43,66.26
2016,4,18,16,15,0.0,98.0,1.6,21.5,98.0,81.13,60.8
2016,4,18,16,30,0.0,89.0,1.5,21.0,89.0,73.88,57.91
2016,4,18,16,45,11.5,123.0,1.45,21.0,128.0,98.95,79.5
2016,4,18,17,0,23.0,157.0,1.4,21.0,167.0,121.05,98.51
2016,4,18,17,15,16.5,135.0,1.25,20.5,141.5,104.69,85.02
2016,4,18,17,30,10.0,113.0,1.1,20.0,116.0,88.18,71.22
2016,4,18,17,45,5.0,90.0,1.0,20.0,91.5,70.89,56.29
2016,4,18,18,0,0.0,67.0,0.9,20.0,67.0,53.42,40.92
2016,4,18,18,15,0.0,46.0,0.85,19.5,46.0,37.21,26.47
2016,4,18,18,30,0.0,25.0,0.8,19.0,25.0,20.65,11.43
2016,4,18,18,45,0.0,12.5,0.75,19.0,12.5,10.3,0.0
2016,4,18,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,64.0,19.0,1.4,17.0,25.0,56.63,0.0
2016,4,19,6,30,128.0,38.0,1.6,17.0,50.0,121.48,90.84
2016,4,19,6,45,213.5,58.0,1.85,17.5,95.5,195.86,156.79
2016,4,19,7,0,299.0,78.0,2.1,18.0,141.0,291.13,237.41
2016,4,19,7,15,149.5,86.0,2.05,18.0,117.5,204.01,166.84
2016,4,19,7,30,0.0,94.0,2.0,18.0,94.0,82.75,63.99
2016,4,19,7,45,0.0,100.0,2.0,18.5,100.0,86.61,67.07
2016,4,19,8,0,0.0,106.0,2.0,19.0,106.0,90.96,70.3
2016,4,19,8,15,0.0,113.5,1.95,19.5,113.5,97.03,74.85
2016,4,19,8,30,0.0,121.0,1.9,20.0,121.0,103.24,79.45
2016,4,19,8,45,1.5,147.0,1.85,20.5,148.0,128.13,99.12
2016,4,19,9,0,3.0,173.0,1.8,21.0,175.0,153.15,118.52
2016,4,19,9,15,3.0,174.5,1.75,21.0,177.0,153.7,118.51
2016,4,19,9,30,3.0,176.0,1.7,21.0,179.0,154.45,118.75
2016,4,19,9,45,5.0,187.5,1.7,21.5,192.0,166.42,127.69
2016,4,19,10,0,7.0,199.0,1.7,22.0,205.0,178.4,136.53
2016,4,19,10,15,105.5,306.5,1.7,22.0,394.5,412.46,316.63
2016,4,19,10,30,204.0,414.0,1.7,22.0,584.0,618.14,463.83
2016,4,19,10,45,215.0,421.0,1.7,22.5,605.5,631.19,469.88
2016,4,19,11,0,226.0,428.0,1.7,23.0,627.0,643.03,476.65
2016,4,19,11,15,172.0,446.5,1.7,23.0,600.5,601.89,445.83
2016,4,19,11,30,118.0,465.0,1.7,23.0,574.0,560.56,415.12
2016,4,19,11,45,114.0,470.5,1.75,23.5,577.0,539.05,399.45
2016,4,19,12,0,110.0,476.0,1.8,24.0,580.0,533.18,394.48
2016,4,19,12,15,151.5,483.0,1.8,24.0,626.5,580.45,428.27
2016,4,19,12,30,193.0,490.0,1.8,24.0,673.0,610.69,449.59
2016,4,19,12,45,247.5,476.5,1.8,24.5,710.0,637.61,467.99
2016,4,19,13,0,302.0,463.0,1.8,25.0,747.0,650.67,476.69
2016,4,19,13,15,253.0,466.5,1.8,24.5,702.5,595.84,438.58
2016,4,19,13,30,204.0,470.0,1.8,24.0,658.0,541.11,400.52
2016,4,19,13,45,482.5,334.5,1.8,24.0,764.5,602.54,448.02
2016,4,19,14,0,761.0,199.0,1.8,24.0,871.0,631.64,469.47
2016,4,19,14,15,388.0,234.5,1.85,24.0,577.0,408.96,307.32
2016,4,19,14,30,15.0,270.0,1.9,24.0,283.0,227.88,171.74
2016,4,19,14,45,24.0,291.5,1.95,24.0,311.0,242.67,183.66
2016,4,19,15,0,33.0,313.0,2.0,24.0,339.0,256.66,194.23
2016,4,19,15,15,87.5,323.0,2.05,23.5,385.5,274.31,206.76
2016,4,19,15,30,142.0,333.0,2.1,23.0,432.0,277.84,207.67
2016,4,19,15,45,76.0,267.0,2.15,23.0,320.0,213.94,161.0
2016,4,19,16,0,10.0,201.0,2.2,23.0,208.0,159.71,122.07
2016,4,19,16,15,8.0,185.5,2.2,23.0,191.0,145.8,111.78
2016,4,19,16,30,6.0,170.0,2.2,23.0,174.0,132.64,106.67
2016,4,19,16,45,268.5,149.0,2.2,23.0,264.5,104.13,83.18
2016,4,19,17,0,531.0,128.0,2.2,23.0,355.0,89.63,71.26
2016,4,19,17,15,483.5,117.0,1.95,22.5,301.0,83.22,66.19
2016,4,19,17,30,436.0,106.0,1.7,22.0,247.0,76.56,60.75
2016,4,19,17,45,368.0,92.5,1.5,21.5,194.5,67.73,53.25
2016,4,19,18,0,300.0,79.0,1.3,21.0,142.0,58.63,45.25
2016,4,19,18,15,216.5,59.0,1.25,20.5,97.5,45.08,33.1
2016,4,19,18,30,133.0,39.0,1.2,20.0,53.0,30.17,19.27
2016,4,19,18,45,66.5,19.5,1.15,20.0,26.5,15.41,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,45.0,20.0,0.55,18.0,24.5,44.54,2.21
2016,4,20,6,30,90.0,40.0,0.6,18.0,49.0,105.59,78.47
2016,4,20,6,45,164.5,63.5,0.7,18.0,93.5,176.99,140.53
2016,4,20,7,0,239.0,87.0,0.8,18.0,138.0,255.13,206.55
2016,4,20,7,15,301.5,105.0,0.75,18.0,189.0,325.11,263.98
2016,4,20,7,30,364.0,123.0,0.7,18.0,240.0,414.7,334.01
2016,4,20,7,45,182.0,65.0,0.65,18.5,123.5,225.15,183.09
2016,4,20,8,0,0.0,7.0,0.6,19.0,7.0,5.77,0.0
2016,4,20,8,15,275.5,86.5,0.6,19.5,231.5,340.25,276.43
2016,4,20,8,30,551.0,166.0,0.6,20.0,456.0,676.44,520.5
2016,4,20,8,45,419.0,217.5,0.65,20.5,451.5,633.22,481.02
2016,4,20,9,0,287.0,269.0,0.7,21.0,447.0,562.22,426.78
2016,4,20,9,15,204.0,300.0,0.75,21.0,431.5,503.89,383.21
2016,4,20,9,30,121.0,331.0,0.8,21.0,416.0,459.47,348.49
2016,4,20,9,45,130.5,354.0,0.9,21.5,451.0,491.43,370.93
2016,4,20,10,0,140.0,377.0,1.0,22.0,486.0,522.67,391.95
2016,4,20,10,15,332.0,347.0,1.05,22.5,620.5,695.81,515.43
2016,4,20,10,30,524.0,317.0,1.1,23.0,755.0,869.18,630.63
2016,4,20,10,45,432.0,368.0,1.15,23.5,737.5,823.46,594.75
2016,4,20,11,0,340.0,419.0,1.2,24.0,720.0,762.0,551.26
2016,4,20,11,15,569.5,303.0,1.2,24.0,820.5,877.13,632.58
2016,4,20,11,30,799.0,187.0,1.2,24.0,921.0,965.32,689.85
2016,4,20,11,45,833.5,166.0,1.2,24.0,941.5,958.97,684.3
2016,4,20,12,0,868.0,145.0,1.2,24.0,962.0,935.4,669.25
2016,4,20,12,15,869.0,145.5,1.2,24.0,966.5,910.88,653.85
2016,4,20,12,30,870.0,146.0,1.2,24.0,971.0,883.1,636.37
2016,4,20,12,45,867.0,147.0,1.2,24.0,966.0,849.32,615.01
2016,4,20,13,0,864.0,148.0,1.2,24.0,961.0,812.82,591.81
2016,4,20,13,15,861.0,147.5,1.15,24.0,948.5,772.56,564.81
2016,4,20,13,30,858.0,147.0,1.1,24.0,936.0,729.93,534.85
2016,4,20,13,45,850.0,147.0,1.1,24.0,914.0,682.19,501.26
2016,4,20,14,0,842.0,147.0,1.1,24.0,892.0,635.98,467.74
2016,4,20,14,15,834.0,145.0,1.1,23.5,863.0,582.36,428.96
2016,4,20,14,30,826.0,143.0,1.1,23.0,834.0,527.68,388.0
2016,4,20,14,45,824.5,135.5,1.1,23.0,799.5,470.74,343.11
2016,4,20,15,0,823.0,128.0,1.1,23.0,765.0,412.58,295.73
2016,4,20,15,15,809.0,125.5,1.15,23.0,722.5,353.23,246.45
2016,4,20,15,30,795.0,123.0,1.2,23.0,680.0,294.51,196.96
2016,4,20,15,45,776.0,119.5,1.3,23.0,632.0,234.99,147.96
2016,4,20,16,0,757.0,116.0,1.4,23.0,584.0,177.27,104.23
2016,4,20,16,15,732.5,111.5,1.45,22.5,532.0,113.8,65.72
2016,4,20,16,30,708.0,107.0,1.5,22.0,480.0,73.67,57.43
2016,4,20,16,45,675.5,101.5,1.55,22.0,425.5,71.53,55.88
2016,4,20,17,0,643.0,96.0,1.6,22.0,371.0,69.26,54.17
2016,4,20,17,15,598.0,89.0,1.45,21.5,316.0,65.65,51.37
2016,4,20,17,30,553.0,82.0,1.3,21.0,261.0,61.91,48.36
2016,4,20,17,45,486.0,72.5,1.2,21.0,207.0,55.87,43.13
2016,4,20,18,0,419.0,63.0,1.1,21.0,153.0,49.68,37.56
2016,4,20,18,15,322.0,49.5,1.1,20.5,106.0,37.89,26.98
2016,4,20,18,30,225.0,36.0,1.1,20.0,59.0,27.77,17.39
2016,4,20,18,45,112.5,18.0,1.1,19.5,29.5,14.0,0.0
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,17.0,0.5,0.41,0.0
2016,4,21,6,30,0.0,1.0,0.4,17.0,1.0,0.82,0.0
2016,4,21,6,45,0.0,2.0,0.55,17.5,2.0,1.64,0.0
2016,4,21,7,0,0.0,3.0,0.7,18.0,3.0,2.46,0.0
2016,4,21,7,15,0.0,4.0,0.7,18.5,4.0,3.28,0.0
2016,4,21,7,30,0.0,5.0,0.7,19.0,5.0,4.11,0.0
2016,4,21,7,45,0.0,6.0,0.75,19.5,6.0,4.94,0.0
2016,4,21,8,0,0.0,7.0,0.8,20.0,7.0,5.77,0.0
2016,4,21,8,15,0.0,22.5,0.8,20.5,22.5,18.58,9.89
2016,4,21,8,30,0.0,38.0,0.8,21.0,38.0,31.45,20.46
2016,4,21,8,45,0.0,67.0,0.85,21.5,67.0,55.62,40.11
2016,4,21,9,0,0.0,96.0,0.9,22.0,96.0,80.03,59.56
2016,4,21,9,15,0.0,75.0,0.9,22.0,75.0,62.38,45.13
2016,4,21,9,30,0.0,54.0,0.9,22.0,54.0,44.89,30.9
2016,4,21,9,45,0.5,101.5,0.95,22.5,102.0,85.37,63.22
2016,4,21,10,0,1.0,149.0,1.0,23.0,150.0,127.46,96.03
2016,4,21,10,15,99.0,283.0,1.0,23.0,366.5,380.55,290.44
2016,4,21,10,30,197.0,417.0,1.0,23.0,583.0,612.33,453.43
2016,4,21,10,45,247.0,423.5,1.05,23.5,638.5,681.38,497.72
2016,4,21,11,0,297.0,430.0,1.1,24.0,694.0,729.71,529.18
2016,4,21,11,15,569.5,294.0,1.15,24.0,814.5,866.65,625.72
2016,4,21,11,30,842.0,158.0,1.2,24.0,935.0,976.46,696.9
2016,4,21,11,45,859.0,149.5,1.3,24.0,951.5,951.54,681.0
2016,4,21,12,0,876.0,141.0,1.4,24.0,968.0,937.17,673.39
2016,4,21,12,15,877.0,141.5,1.5,24.0,972.5,912.5,659.0
2016,4,21,12,30,878.0,142.0,1.6,24.0,977.0,884.54,642.42
2016,4,21,12,45,877.5,141.5,1.7,24.5,972.5,851.38,621.02
2016,4,21,13,0,877.0,141.0,1.8,25.0,968.0,815.34,597.55
2016,4,21,13,15,636.5,275.0,1.85,25.0,871.0,722.53,530.99
2016,4,21,13,30,396.0,409.0,1.9,25.0,774.0,626.36,460.84
2016,4,21,13,45,625.0,275.5,2.0,25.0,836.5,643.96,477.08
2016,4,21,14,0,854.0,142.0,2.1,25.0,899.0,634.48,471.81
2016,4,21,14,15,846.0,140.0,2.15,24.5,869.5,581.77,432.67
2016,4,21,14,30,838.0,138.0,2.2,24.0,840.0,527.87,391.47
2016,4,21,14,45,489.0,258.5,2.25,24.0,664.0,413.59,306.51
2016,4,21,15,0,140.0,379.0,2.3,24.0,488.0,338.11,253.13
2016,4,21,15,15,463.0,253.5,2.3,24.0,584.5,330.98,239.54
2016,4,21,15,30,786.0,128.0,2.3,24.0,681.0,294.5,197.73
2016,4,21,15,45,769.0,123.5,2.3,24.0,633.0,235.24,148.47
2016,4,21,16,0,752.0,119.0,2.3,24.0,585.0,177.56,104.64
2016,4,21,16,15,727.5,114.0,2.2,23.5,533.0,113.96,66.18
2016,4,21,16,30,703.0,109.0,2.1,23.0,481.0,74.83,58.19
2016,4,21,16,45,670.5,103.5,2.05,23.0,426.5,72.75,56.69
2016,4,21,17,0,638.0,98.0,2.0,23.0,372.0,70.56,55.05
2016,4,21,17,15,593.0,90.5,1.9,22.5,316.5,66.64,52.0
2016,4,21,17,30,548.0,83.0,1.8,22.0,261.0,62.56,48.72
2016,4,21,17,45,482.0,73.5,1.7,21.5,207.5,56.57,43.65
2016,4,21,18,0,416.0,64.0,1.6,21.0,154.0,50.42,38.21
2016,4,21,18,15,320.0,50.0,1.55,20.5,107.0,38.23,27.29
2016,4,21,18,30,224.0,36.0,1.5,20.0,60.0,27.75,17.44
2016,4,21,18,45,112.0,18.0,1.5,20.0,30.0,14.0,0.0
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,167.5,16.5,1.8,13.5,35.0,108.39,41.68
2016,4,22,6,30,335.0,33.0,2.1,14.0,70.0,225.52,176.48
2016,4,22,6,45,436.0,44.0,2.4,15.0,121.5,310.74,252.83
2016,4,22,7,0,537.0,55.0,2.7,16.0,173.0,406.23,334.13
2016,4,22,7,15,600.0,62.0,2.6,16.5,230.0,481.78,396.34
2016,4,22,7,30,663.0,69.0,2.5,17.0,287.0,561.71,458.91
2016,4,22,7,45,704.5,75.0,2.45,18.0,345.5,628.43,507.0
2016,4,22,8,0,746.0,81.0,2.4,19.0,404.0,693.03,550.62
2016,4,22,8,15,775.5,85.0,2.35,19.5,461.0,749.66,587.85
2016,4,22,8,30,805.0,89.0,2.3,20.0,518.0,805.44,623.38
2016,4,22,8,45,826.5,93.0,2.25,21.0,571.5,852.99,650.97
2016,4,22,9,0,848.0,97.0,2.2,22.0,625.0,898.42,676.4
2016,4,22,9,15,864.0,100.0,2.25,22.0,674.5,925.01,692.29
2016,4,22,9,30,880.0,103.0,2.3,22.0,724.0,958.35,712.85
2016,4,22,9,45,891.5,105.5,2.4,22.5,767.5,983.61,727.09
2016,4,22,10,0,903.0,108.0,2.5,23.0,811.0,1005.32,739.08
2016,4,22,10,15,912.0,110.0,2.55,23.0,847.5,1020.3,747.74
2016,4,22,10,30,921.0,112.0,2.6,23.0,884.0,1031.36,754.04
2016,4,22,10,45,926.5,113.5,2.65,23.5,913.5,1034.44,753.9
2016,4,22,11,0,932.0,115.0,2.7,24.0,943.0,1033.43,751.35
2016,4,22,11,15,936.5,116.0,2.7,24.0,964.5,1026.83,746.37
2016,4,22,11,30,941.0,117.0,2.7,24.0,986.0,1016.15,738.95
2016,4,22,11,45,944.0,117.0,2.75,24.5,998.5,999.07,726.6
2016,4,22,12,0,947.0,117.0,2.8,25.0,1011.0,978.1,711.87
2016,4,22,12,15,947.5,117.0,2.8,25.0,1015.0,951.13,694.28
2016,4,22,12,30,948.0,117.0,2.8,25.0,1019.0,920.64,674.42
2016,4,22,12,45,946.0,117.0,2.8,25.0,1014.0,884.73,650.95
2016,4,22,13,0,944.0,117.0,2.8,25.0,1009.0,845.78,625.35
2016,4,22,13,15,941.0,116.5,2.75,25.0,995.5,802.77,596.53
2016,4,22,13,30,938.0,116.0,2.7,25.0,982.0,757.13,564.03
2016,4,22,13,45,932.5,115.5,2.7,25.0,960.0,707.38,527.84
2016,4,22,14,0,927.0,115.0,2.7,25.0,938.0,655.58,489.21
2016,4,22,14,15,920.0,113.5,2.65,25.0,908.0,600.35,446.81
2016,4,22,14,30,913.0,112.0,2.6,25.0,878.0,543.68,402.07
2016,4,22,14,45,903.0,110.5,2.6,25.0,840.5,484.51,354.24
2016,4,22,15,0,893.0,109.0,2.6,25.0,803.0,424.73,304.47
2016,4,22,15,15,880.5,106.5,2.5,25.0,759.0,363.08,252.03
2016,4,22,15,30,868.0,104.0,2.4,25.0,715.0,301.65,199.4
2016,4,22,15,45,851.0,101.0,2.35,25.0,666.0,232.92,142.67
2016,4,22,16,0,834.0,98.0,2.3,25.0,617.0,171.38,96.07
2016,4,22,16,15,812.0,94.5,2.15,24.5,563.0,110.88,61.54
2016,4,22,16,30,790.0,91.0,2.0,24.0,509.0,70.43,54.23
2016,4,22,16,45,760.0,86.0,1.85,24.0,452.5,67.86,52.31
2016,4,22,17,0,730.0,81.0,1.7,24.0,396.0,65.16,50.23
2016,4,22,17,15,687.5,75.5,1.5,23.0,338.5,56.66,43.34
2016,4,22,17,30,645.0,70.0,1.3,22.0,281.0,53.51,40.92
2016,4,22,17,45,582.5,62.5,1.15,21.5,225.0,48.58,36.75
2016,4,22,18,0,520.0,55.0,1.0,21.0,169.0,43.56,32.3
2016,4,22,18,15,417.0,44.0,1.0,20.0,118.5,35.31,24.88
2016,4,22,18,30,314.0,33.0,1.0,19.0,68.0,26.9,16.91
2016,4,22,18,45,157.0,16.5,1.05,18.5,34.0,13.3,0.0
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
