Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,160.5,17.5,1.0,14.5,36.0,107.45,49.87
2016,4,23,6,30,321.0,35.0,1.1,15.0,72.0,220.57,171.95
2016,4,23,6,45,424.0,46.0,1.2,16.0,123.5,306.17,246.8
2016,4,23,7,0,527.0,57.0,1.3,17.0,175.0,402.14,326.54
2016,4,23,7,15,590.5,64.5,1.2,17.5,232.0,478.1,387.05
2016,4,23,7,30,654.0,72.0,1.1,18.0,289.0,558.48,447.61
2016,4,23,7,45,697.0,77.5,1.0,18.5,347.5,625.21,494.31
2016,4,23,8,0,740.0,83.0,0.9,19.0,406.0,689.78,536.26
2016,4,23,8,15,769.5,87.5,1.0,20.0,462.5,746.68,572.48
2016,4,23,8,30,799.0,92.0,1.1,21.0,519.0,802.76,607.19
2016,4,23,8,45,819.5,96.5,1.25,22.0,572.5,849.73,635.62
2016,4,23,9,0,840.0,101.0,1.4,23.0,626.0,894.55,662.2
2016,4,23,9,15,855.5,104.0,1.45,23.0,675.0,930.51,683.9
2016,4,23,9,30,871.0,107.0,1.5,23.0,724.0,952.77,696.77
2016,4,23,9,45,881.0,110.0,1.55,23.5,766.5,976.86,709.65
2016,4,23,10,0,891.0,113.0,1.6,24.0,809.0,997.36,720.25
2016,4,23,10,15,900.0,115.0,1.6,24.0,845.5,1012.1,727.97
2016,4,23,10,30,909.0,117.0,1.6,24.0,882.0,1022.97,733.44
2016,4,23,10,45,913.5,119.5,1.65,24.5,911.0,1025.94,733.46
2016,4,23,11,0,918.0,122.0,1.7,25.0,940.0,1024.84,731.16
2016,4,23,11,15,922.5,123.0,1.7,25.0,961.0,1018.2,726.31
2016,4,23,11,30,927.0,124.0,1.7,25.0,982.0,1007.53,719.12
2016,4,23,11,45,929.5,124.5,1.7,25.0,994.5,990.53,708.14
2016,4,23,12,0,932.0,125.0,1.7,25.0,1007.0,969.7,694.88
2016,4,23,12,15,932.5,125.0,1.7,25.0,1011.0,942.96,677.95
2016,4,23,12,30,933.0,125.0,1.7,25.0,1015.0,912.77,658.86
2016,4,23,12,45,930.5,125.5,1.75,25.5,1009.5,877.26,635.6
2016,4,23,13,0,928.0,126.0,1.8,26.0,1004.0,838.79,610.31
2016,4,23,13,15,925.0,125.5,1.85,26.0,990.5,796.34,583.35
2016,4,23,13,30,922.0,125.0,1.9,26.0,977.0,751.32,552.35
2016,4,23,13,45,916.0,124.5,1.95,26.0,955.0,701.93,517.47
2016,4,23,14,0,910.0,124.0,2.0,26.0,933.0,650.59,480.16
2016,4,23,14,15,903.5,122.5,2.1,25.5,903.5,596.48,440.74
2016,4,23,14,30,897.0,121.0,2.2,25.0,874.0,540.92,398.59
2016,4,23,14,45,887.0,119.5,2.3,25.0,837.5,482.62,351.99
2016,4,23,15,0,877.0,118.0,2.4,25.0,801.0,423.73,303.37
2016,4,23,15,15,864.5,115.5,2.45,25.0,757.5,363.01,252.06
2016,4,23,15,30,852.0,113.0,2.5,25.0,714.0,297.1,196.39
2016,4,23,15,45,835.5,109.5,2.6,25.0,665.5,234.84,144.81
2016,4,23,16,0,819.0,106.0,2.7,25.0,617.0,174.0,98.9
2016,4,23,16,15,796.5,102.0,2.65,24.5,563.5,114.11,64.98
2016,4,23,16,30,774.0,98.0,2.6,24.0,510.0,75.13,58.19
2016,4,23,16,45,744.0,93.0,2.55,23.5,453.5,72.78,56.59
2016,4,23,17,0,714.0,88.0,2.5,23.0,397.0,64.32,49.72
2016,4,23,17,15,670.5,81.5,2.3,22.5,339.5,60.75,46.94
2016,4,23,17,30,627.0,75.0,2.1,22.0,282.0,57.05,43.97
2016,4,23,17,45,562.0,67.0,1.9,21.5,225.5,51.89,39.6
2016,4,23,18,0,497.0,59.0,1.7,21.0,169.0,46.63,34.95
2016,4,23,18,15,396.5,47.5,1.65,20.0,119.0,38.12,27.3
2016,4,23,18,30,296.0,36.0,1.6,19.0,69.0,29.43,19.07
2016,4,23,18,45,148.0,18.0,1.6,18.5,34.5,14.05,0.52
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,31.5,21.5,1.9,15.0,25.5,40.19,17.83
2016,4,24,6,30,63.0,43.0,2.1,15.0,51.0,84.51,63.84
2016,4,24,6,45,103.0,67.5,2.35,15.5,87.5,136.49,109.5
2016,4,24,7,0,143.0,92.0,2.6,16.0,124.0,191.26,156.88
2016,4,24,7,15,175.0,115.5,2.8,16.5,166.0,242.76,200.47
2016,4,24,7,30,207.0,139.0,3.0,17.0,208.0,310.04,255.48
2016,4,24,7,45,243.0,156.0,3.2,17.5,252.0,362.23,297.22
2016,4,24,8,0,279.0,173.0,3.4,18.0,296.0,416.85,339.88
2016,4,24,8,15,296.0,196.0,3.5,18.5,342.0,465.03,375.87
2016,4,24,8,30,313.0,219.0,3.6,19.0,388.0,513.1,410.97
2016,4,24,8,45,182.5,242.5,3.75,19.5,343.5,414.59,330.42
2016,4,24,9,0,52.0,266.0,3.9,20.0,299.0,306.73,241.64
2016,4,24,9,15,34.0,255.0,3.95,20.0,277.0,276.02,216.73
2016,4,24,9,30,16.0,244.0,4.0,20.0,255.0,230.02,179.59
2016,4,24,9,45,8.0,193.0,4.1,20.5,199.0,173.93,134.56
2016,4,24,10,0,0.0,142.0,4.2,21.0,143.0,120.25,91.24
2016,4,24,10,15,6.5,198.5,4.2,21.0,204.5,176.68,136.02
2016,4,24,10,30,13.0,255.0,4.2,21.0,266.0,233.72,180.43
2016,4,24,10,45,12.5,248.0,4.25,21.5,259.0,226.17,173.88
2016,4,24,11,0,12.0,241.0,4.3,22.0,252.0,218.76,167.62
2016,4,24,11,15,21.5,310.0,4.3,22.0,330.5,288.97,221.6
2016,4,24,11,30,31.0,379.0,4.3,22.0,409.0,375.32,286.57
2016,4,24,11,45,114.5,434.5,4.3,22.5,543.5,515.97,391.82
2016,4,24,12,0,198.0,490.0,4.3,23.0,678.0,634.83,477.59
2016,4,24,12,15,287.5,463.5,4.2,23.0,738.0,687.7,516.31
2016,4,24,12,30,377.0,437.0,4.1,23.0,798.0,723.16,542.55
2016,4,24,12,45,216.5,439.5,4.1,23.0,647.0,566.8,427.69
2016,4,24,13,0,56.0,442.0,4.1,23.0,496.0,423.02,319.54
2016,4,24,13,15,36.0,369.5,4.05,23.0,404.5,340.02,258.1
2016,4,24,13,30,16.0,297.0,4.0,23.0,313.0,258.26,196.31
2016,4,24,13,45,12.5,251.5,3.95,23.0,263.5,216.73,164.78
2016,4,24,14,0,9.0,206.0,3.9,23.0,214.0,176.07,133.53
2016,4,24,14,15,14.5,254.0,3.85,23.0,267.0,216.54,165.01
2016,4,24,14,30,20.0,302.0,3.8,23.0,320.0,254.88,194.44
2016,4,24,14,45,235.0,304.5,3.75,23.0,489.5,335.78,254.32
2016,4,24,15,0,450.0,307.0,3.7,23.0,659.0,394.25,292.71
2016,4,24,15,15,322.5,322.0,3.7,23.0,567.0,334.47,247.32
2016,4,24,15,30,195.0,337.0,3.7,23.0,475.0,290.99,216.53
2016,4,24,15,45,437.0,243.5,3.7,23.0,524.5,245.89,171.27
2016,4,24,16,0,679.0,150.0,3.7,23.0,574.0,179.8,110.3
2016,4,24,16,15,653.5,144.0,3.65,23.0,523.5,126.37,79.4
2016,4,24,16,30,628.0,138.0,3.6,23.0,473.0,92.93,73.48
2016,4,24,16,45,595.0,130.0,3.55,23.0,420.0,90.02,71.33
2016,4,24,17,0,562.0,122.0,3.5,23.0,367.0,86.9,68.96
2016,4,24,17,15,516.5,112.5,3.3,22.5,313.0,80.37,63.76
2016,4,24,17,30,471.0,103.0,3.1,22.0,259.0,74.64,59.12
2016,4,24,17,45,408.0,90.5,2.9,21.5,207.0,66.46,52.2
2016,4,24,18,0,345.0,78.0,2.7,21.0,155.0,58.04,44.82
2016,4,24,18,15,258.5,60.5,2.6,20.5,108.5,45.58,33.65
2016,4,24,18,30,172.0,43.0,2.5,20.0,62.0,32.79,21.84
2016,4,24,18,45,86.0,21.5,2.45,19.5,31.0,17.02,2.78
2016,4,24,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,112.5,21.5,2.55,19.5,35.0,90.33,50.07
2016,4,25,6,30,225.0,43.0,2.7,20.0,70.0,181.14,139.66
2016,4,25,6,45,317.0,58.0,2.85,20.5,118.5,258.53,206.85
2016,4,25,7,0,409.0,73.0,3.0,21.0,167.0,345.56,280.01
2016,4,25,7,15,204.5,85.0,3.2,21.5,132.0,234.26,190.4
2016,4,25,7,30,0.0,97.0,3.4,22.0,97.0,84.71,64.58
2016,4,25,7,45,46.5,141.0,3.6,22.5,161.5,172.52,137.21
2016,4,25,8,0,93.0,185.0,3.8,23.0,226.0,256.99,205.0
2016,4,25,8,15,108.0,212.0,3.9,23.5,266.0,298.97,237.07
2016,4,25,8,30,123.0,239.0,4.0,24.0,306.0,358.13,281.7
2016,4,25,8,45,79.5,246.0,4.15,24.5,291.0,310.59,242.48
2016,4,25,9,0,36.0,253.0,4.3,25.0,276.0,277.58,214.55
2016,4,25,9,15,130.5,294.5,4.35,25.0,386.5,425.75,329.43
2016,4,25,9,30,225.0,336.0,4.4,25.0,497.0,558.73,428.78
2016,4,25,9,45,175.0,359.0,4.45,25.5,489.0,535.15,407.64
2016,4,25,10,0,125.0,382.0,4.5,26.0,481.0,509.09,385.46
2016,4,25,10,15,130.5,395.5,4.5,26.0,503.0,525.22,396.63
2016,4,25,10,30,136.0,409.0,4.5,26.0,525.0,540.56,407.07
2016,4,25,10,45,480.0,285.0,4.5,26.5,711.5,782.13,586.64
2016,4,25,11,0,824.0,161.0,4.5,27.0,898.0,981.95,723.44
2016,4,25,11,15,829.0,162.0,4.5,27.0,917.5,975.86,717.28
2016,4,25,11,30,834.0,163.0,4.5,27.0,937.0,965.95,710.16
2016,4,25,11,45,857.0,149.5,4.55,27.5,954.5,941.85,692.57
2016,4,25,12,0,880.0,136.0,4.6,28.0,972.0,928.43,682.35
2016,4,25,12,15,880.5,136.0,4.55,28.0,976.0,902.83,664.83
2016,4,25,12,30,881.0,136.0,4.5,28.0,980.0,874.01,645.27
2016,4,25,12,45,876.0,138.5,4.5,28.5,974.0,839.7,620.96
2016,4,25,13,0,871.0,141.0,4.5,29.0,968.0,802.78,594.89
2016,4,25,13,15,867.5,140.5,4.45,29.0,955.0,762.15,566.46
2016,4,25,13,30,864.0,140.0,4.4,29.0,942.0,719.2,535.09
2016,4,25,13,45,855.5,141.0,4.35,29.0,919.5,671.98,500.03
2016,4,25,14,0,847.0,142.0,4.3,29.0,897.0,623.19,463.05
2016,4,25,14,15,839.0,140.0,4.25,29.0,868.5,571.12,422.81
2016,4,25,14,30,831.0,138.0,4.2,29.0,840.0,517.62,380.43
2016,4,25,14,45,815.5,139.0,4.2,29.0,802.5,461.36,334.97
2016,4,25,15,0,800.0,140.0,4.2,29.0,765.0,405.34,288.54
2016,4,25,15,15,785.5,137.0,4.1,28.5,723.0,347.15,240.08
2016,4,25,15,30,771.0,134.0,4.0,28.0,681.0,289.73,191.88
2016,4,25,15,45,747.5,132.5,3.95,28.0,632.5,232.75,145.36
2016,4,25,16,0,724.0,131.0,3.9,28.0,584.0,171.18,99.71
2016,4,25,16,15,699.0,125.5,3.75,27.5,532.5,115.52,68.57
2016,4,25,16,30,674.0,120.0,3.6,27.0,481.0,81.33,62.64
2016,4,25,16,45,639.5,114.5,3.5,27.0,427.0,79.59,61.45
2016,4,25,17,0,605.0,109.0,3.4,27.0,373.0,77.75,60.15
2016,4,25,17,15,560.0,100.5,3.2,26.5,318.5,73.45,56.87
2016,4,25,17,30,515.0,92.0,3.0,26.0,264.0,68.95,53.32
2016,4,25,17,45,450.0,81.5,2.8,26.0,211.0,60.49,46.15
2016,4,25,18,0,385.0,71.0,2.6,26.0,158.0,53.26,39.83
2016,4,25,18,15,294.0,56.0,2.65,25.5,111.0,42.44,30.3
2016,4,25,18,30,203.0,41.0,2.7,25.0,64.0,31.38,20.23
2016,4,25,18,45,101.5,20.5,2.8,24.5,32.0,15.87,2.82
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,96.0,23.0,4.05,20.0,35.0,76.45,44.25
2016,4,26,6,30,192.0,46.0,4.1,20.0,70.0,168.74,130.4
2016,4,26,6,45,269.0,64.5,4.15,20.5,117.0,240.56,192.87
2016,4,26,7,0,346.0,83.0,4.2,21.0,164.0,320.21,260.21
2016,4,26,7,15,188.5,105.0,4.3,21.0,151.0,248.72,202.46
2016,4,26,7,30,31.0,127.0,4.4,21.0,138.0,147.76,117.5
2016,4,26,7,45,102.5,157.0,4.55,21.5,201.5,245.36,198.02
2016,4,26,8,0,174.0,187.0,4.7,22.0,265.0,335.69,270.48
2016,4,26,8,15,108.0,202.5,4.8,22.5,253.0,303.04,241.55
2016,4,26,8,30,42.0,218.0,4.9,23.0,241.0,248.85,195.76
2016,4,26,8,45,143.0,252.0,5.05,23.5,340.5,389.41,307.14
2016,4,26,9,0,244.0,286.0,5.2,24.0,440.0,518.17,405.55
2016,4,26,9,15,479.0,228.5,5.25,24.5,561.0,712.57,552.53
2016,4,26,9,30,714.0,171.0,5.3,25.0,682.0,888.05,677.74
2016,4,26,9,45,731.0,174.0,5.4,25.5,724.0,916.31,694.1
2016,4,26,10,0,748.0,177.0,5.5,26.0,766.0,941.58,709.19
2016,4,26,10,15,759.0,180.0,5.55,26.0,801.0,957.8,719.22
2016,4,26,10,30,770.0,183.0,5.6,26.0,836.0,961.86,721.08
2016,4,26,10,45,776.5,186.0,5.7,26.5,863.5,966.6,722.48
2016,4,26,11,0,783.0,189.0,5.8,27.0,891.0,967.63,721.46
2016,4,26,11,15,788.0,191.0,5.85,27.0,911.0,962.51,717.56
2016,4,26,11,30,793.0,193.0,5.9,27.0,931.0,953.67,711.27
2016,4,26,11,45,800.5,190.5,5.95,27.0,944.0,939.35,701.36
2016,4,26,12,0,808.0,188.0,6.0,27.0,957.0,921.39,689.05
2016,4,26,12,15,808.0,188.5,5.95,27.0,960.0,895.97,671.14
2016,4,26,12,30,808.0,189.0,5.9,27.0,963.0,867.45,651.17
2016,4,26,12,45,491.5,327.5,5.9,27.5,798.0,705.17,529.31
2016,4,26,13,0,175.0,466.0,5.9,28.0,633.0,540.46,403.21
2016,4,26,13,15,161.0,472.0,5.85,28.0,624.0,520.72,388.79
2016,4,26,13,30,147.0,478.0,5.8,28.0,615.0,501.24,374.13
2016,4,26,13,45,132.5,463.5,5.8,28.0,585.5,466.0,348.21
2016,4,26,14,0,118.0,449.0,5.8,28.0,556.0,432.23,323.28
2016,4,26,14,15,107.5,430.5,5.7,28.0,525.0,401.08,300.11
2016,4,26,14,30,97.0,412.0,5.6,28.0,494.0,370.63,277.36
2016,4,26,14,45,117.0,397.5,5.6,28.0,492.5,353.34,264.16
2016,4,26,15,0,137.0,383.0,5.6,28.0,491.0,336.67,250.93
2016,4,26,15,15,138.0,361.0,5.5,27.5,465.0,306.91,228.31
2016,4,26,15,30,139.0,339.0,5.4,27.0,439.0,277.3,205.62
2016,4,26,15,45,169.0,314.0,5.3,27.0,426.5,251.41,184.32
2016,4,26,16,0,199.0,289.0,5.2,27.0,414.0,222.11,161.23
2016,4,26,16,15,156.0,263.0,4.95,26.5,356.0,184.75,137.22
2016,4,26,16,30,113.0,237.0,4.7,26.0,298.0,159.0,127.28
2016,4,26,16,45,156.0,210.0,4.5,26.0,284.0,144.41,115.7
2016,4,26,17,0,199.0,183.0,4.3,26.0,270.0,129.03,103.33
2016,4,26,17,15,157.5,166.0,4.1,25.5,229.5,117.52,94.26
2016,4,26,17,30,116.0,149.0,3.9,25.0,189.0,105.71,84.72
2016,4,26,17,45,132.5,125.5,3.7,24.5,162.5,90.43,71.97
2016,4,26,18,0,149.0,102.0,3.5,24.0,136.0,74.63,58.42
2016,4,26,18,15,100.0,72.5,3.5,23.5,92.5,54.4,40.74
2016,4,26,18,30,51.0,43.0,3.5,23.0,49.0,33.52,22.24
2016,4,26,18,45,25.5,21.5,3.55,23.0,24.5,17.37,4.41
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,27,5,45,6.5,3.5,3.05,18.0,3.5,0.0,0.0
2016,4,27,6,0,13.0,7.0,3.3,18.0,7.0,10.68,0.0
2016,4,27,6,15,116.5,27.5,3.35,18.0,41.5,102.21,64.36
2016,4,27,6,30,220.0,48.0,3.4,18.0,76.0,184.03,143.81
2016,4,27,6,45,331.0,61.5,3.45,18.0,127.5,269.1,217.98
2016,4,27,7,0,442.0,75.0,3.5,18.0,179.0,365.89,300.26
2016,4,27,7,15,508.0,85.0,3.4,18.0,236.0,445.84,366.31
2016,4,27,7,30,574.0,95.0,3.3,18.0,293.0,527.0,430.96
2016,4,27,7,45,635.5,99.0,3.25,18.5,353.5,602.27,488.07
2016,4,27,8,0,697.0,103.0,3.2,19.0,414.0,680.16,544.4
2016,4,27,8,15,729.5,108.0,3.15,19.5,471.5,738.03,583.28
2016,4,27,8,30,762.0,113.0,3.1,20.0,529.0,795.4,620.81
2016,4,27,8,45,795.5,114.0,3.05,21.0,585.5,843.43,649.53
2016,4,27,9,0,829.0,115.0,3.0,22.0,642.0,894.98,679.97
2016,4,27,9,15,846.5,118.0,2.95,22.5,691.5,932.16,701.21
2016,4,27,9,30,864.0,121.0,2.9,23.0,741.0,966.42,720.29
2016,4,27,9,45,881.5,121.5,2.9,24.0,786.5,983.12,726.56
2016,4,27,10,0,899.0,122.0,2.9,25.0,832.0,1007.78,738.22
2016,4,27,10,15,908.5,124.0,2.8,25.5,869.0,1022.64,743.92
2016,4,27,10,30,918.0,126.0,2.7,26.0,906.0,1033.59,747.22
2016,4,27,10,45,927.0,126.0,2.65,26.5,936.5,1038.06,746.98
2016,4,27,11,0,936.0,126.0,2.6,27.0,967.0,1038.46,744.35
2016,4,27,11,15,940.0,127.0,2.6,27.0,988.0,1030.91,738.84
2016,4,27,11,30,944.0,128.0,2.6,27.0,1009.0,1019.28,730.96
2016,4,27,11,45,952.0,125.5,2.6,27.5,1023.5,1004.12,719.56
2016,4,27,12,0,960.0,123.0,2.6,28.0,1038.0,984.94,705.77
2016,4,27,12,15,960.0,123.0,2.6,28.0,1041.5,957.03,687.9
2016,4,27,12,30,960.0,123.0,2.6,28.0,1045.0,925.64,667.85
2016,4,27,12,45,960.0,122.0,2.6,28.0,1040.0,890.08,645.04
2016,4,27,13,0,960.0,121.0,2.6,28.0,1035.0,851.37,620.07
2016,4,27,13,15,957.0,120.5,2.55,28.0,1021.0,807.85,591.31
2016,4,27,13,30,954.0,120.0,2.5,28.0,1007.0,761.67,558.57
2016,4,27,13,45,950.0,118.0,2.5,28.0,985.0,711.18,522.41
2016,4,27,14,0,946.0,116.0,2.5,28.0,963.0,658.49,483.71
2016,4,27,14,15,939.0,114.5,2.4,28.0,932.5,602.59,441.15
2016,4,27,14,30,932.0,113.0,2.3,28.0,902.0,545.23,396.3
2016,4,27,14,45,922.5,111.0,2.25,28.0,864.0,485.21,348.33
2016,4,27,15,0,913.0,109.0,2.2,28.0,826.0,424.51,298.43
2016,4,27,15,15,901.0,106.5,2.0,28.0,782.0,362.25,246.08
2016,4,27,15,30,889.0,104.0,1.8,28.0,738.0,300.14,193.67
2016,4,27,15,45,871.5,101.5,1.65,28.0,687.5,237.42,142.67
2016,4,27,16,0,854.0,99.0,1.5,28.0,637.0,168.51,92.04
2016,4,27,16,15,832.5,95.5,1.35,28.0,583.0,107.28,59.15
2016,4,27,16,30,811.0,92.0,1.2,28.0,529.0,71.2,53.88
2016,4,27,16,45,780.0,88.0,1.1,28.0,471.5,69.36,52.61
2016,4,27,17,0,749.0,84.0,1.0,28.0,414.0,67.45,51.22
2016,4,27,17,15,707.5,78.5,0.85,27.5,355.5,58.8,44.26
2016,4,27,17,30,666.0,73.0,0.7,27.0,297.0,55.72,41.88
2016,4,27,17,45,601.5,66.0,0.55,26.5,239.5,51.21,38.18
2016,4,27,18,0,537.0,59.0,0.4,26.0,182.0,46.65,34.26
2016,4,27,18,15,436.5,48.0,0.45,25.5,130.0,38.49,27.05
2016,4,27,18,30,336.0,37.0,0.5,25.0,78.0,30.18,19.39
2016,4,27,18,45,168.0,18.5,0.6,24.5,39.0,14.86,3.45
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,17.0,4.5,1.2,13.5,4.5,0.0,0.0
2016,4,28,6,0,34.0,9.0,1.2,14.0,9.0,19.98,0.0
2016,4,28,6,15,158.0,27.0,1.45,14.5,45.0,119.24,79.46
2016,4,28,6,30,282.0,45.0,1.7,15.0,81.0,208.88,165.2
2016,4,28,6,45,374.0,58.0,2.0,16.0,131.5,286.78,233.18
2016,4,28,7,0,466.0,71.0,2.3,17.0,182.0,378.85,310.37
2016,4,28,7,15,527.0,80.0,2.45,17.5,237.5,452.03,370.27
2016,4,28,7,30,588.0,89.0,2.6,18.0,293.0,529.25,431.06
2016,4,28,7,45,632.0,95.5,2.8,19.0,350.0,594.85,480.03
2016,4,28,8,0,676.0,102.0,3.0,20.0,407.0,661.86,527.88
2016,4,28,8,15,706.5,107.5,3.25,20.5,462.0,717.8,566.74
2016,4,28,8,30,737.0,113.0,3.5,21.0,517.0,773.19,604.5
2016,4,28,8,45,760.5,117.0,3.8,22.0,569.5,814.99,630.97
2016,4,28,9,0,784.0,121.0,4.1,23.0,622.0,859.87,659.28
2016,4,28,9,15,801.0,125.0,4.1,23.5,670.0,896.58,681.37
2016,4,28,9,30,818.0,129.0,4.1,24.0,718.0,930.5,701.34
2016,4,28,9,45,829.5,132.0,4.2,24.5,759.5,955.05,715.33
2016,4,28,10,0,841.0,135.0,4.3,25.0,801.0,976.17,727.08
2016,4,28,10,15,850.0,137.5,4.3,25.0,836.5,990.73,735.39
2016,4,28,10,30,859.0,140.0,4.3,25.0,872.0,988.27,732.47
2016,4,28,10,45,863.0,143.0,4.35,25.5,899.5,990.61,731.89
2016,4,28,11,0,867.0,146.0,4.4,26.0,927.0,989.06,728.84
2016,4,28,11,15,871.0,147.5,4.4,26.0,947.0,982.24,723.61
2016,4,28,11,30,875.0,149.0,4.4,26.0,967.0,971.59,716.01
2016,4,28,11,45,873.5,152.0,4.45,26.5,977.5,953.41,702.37
2016,4,28,12,0,872.0,155.0,4.5,27.0,988.0,931.71,686.54
2016,4,28,12,15,871.5,155.5,4.45,27.0,990.5,905.48,668.64
2016,4,28,12,30,871.0,156.0,4.4,27.0,993.0,876.15,648.71
2016,4,28,12,45,859.0,162.0,4.4,27.5,984.5,849.63,629.66
2016,4,28,13,0,847.0,168.0,4.4,28.0,976.0,809.53,600.89
2016,4,28,13,15,842.0,167.0,4.35,28.0,961.0,766.69,570.19
2016,4,28,13,30,837.0,166.0,4.3,28.0,946.0,721.74,537.48
2016,4,28,13,45,812.5,176.0,4.25,28.0,919.0,671.25,499.91
2016,4,28,14,0,788.0,186.0,4.2,28.0,892.0,620.59,461.52
2016,4,28,14,15,777.5,183.5,4.15,28.0,862.0,568.14,421.17
2016,4,28,14,30,767.0,181.0,4.1,28.0,832.0,515.12,379.36
2016,4,28,14,45,722.0,196.0,4.05,28.0,788.0,457.06,333.06
2016,4,28,15,0,677.0,211.0,4.0,28.0,744.0,404.37,290.14
2016,4,28,15,15,339.5,185.0,3.95,27.5,452.5,238.22,170.27
2016,4,28,15,30,2.0,159.0,3.9,27.0,161.0,130.2,97.06
2016,4,28,15,45,69.0,225.0,3.85,27.0,269.0,183.38,135.94
2016,4,28,16,0,136.0,291.0,3.8,27.0,377.0,215.0,157.98
2016,4,28,16,15,121.0,264.0,3.65,26.5,336.0,182.82,136.4
2016,4,28,16,30,106.0,237.0,3.5,26.0,295.0,166.67,133.34
2016,4,28,16,45,53.0,156.0,3.35,26.0,185.0,117.74,93.43
2016,4,28,17,0,0.0,75.0,3.2,26.0,75.0,62.23,47.26
2016,4,28,17,15,0.0,63.5,3.0,25.5,63.5,52.61,39.4
2016,4,28,17,30,0.0,52.0,2.8,25.0,52.0,43.02,31.39
2016,4,28,17,45,77.5,77.0,2.65,25.0,95.0,59.88,45.86
2016,4,28,18,0,155.0,102.0,2.5,25.0,138.0,74.86,58.41
2016,4,28,18,15,107.5,72.5,2.55,24.5,94.5,54.62,40.8
2016,4,28,18,30,60.0,43.0,2.6,24.0,51.0,33.68,22.38
2016,4,28,18,45,30.0,21.5,2.7,23.5,25.5,17.46,5.59
2016,4,28,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,3.5,2.5,2.7,20.5,2.5,0.0,0.0
2016,4,29,6,0,7.0,5.0,2.7,21.0,5.0,6.8,0.0
2016,4,29,6,15,57.5,27.5,2.8,21.0,34.5,59.69,37.36
2016,4,29,6,30,108.0,50.0,2.9,21.0,64.0,121.76,93.04
2016,4,29,6,45,155.0,75.5,3.05,21.5,107.0,181.45,144.08
2016,4,29,7,0,202.0,101.0,3.2,22.0,150.0,244.81,197.22
2016,4,29,7,15,101.0,103.0,3.55,22.5,127.5,176.71,141.63
2016,4,29,7,30,0.0,105.0,3.9,23.0,105.0,92.2,70.49
2016,4,29,7,45,0.0,106.0,4.25,23.5,106.0,91.3,69.47
2016,4,29,8,0,0.0,107.0,4.6,24.0,107.0,91.1,68.92
2016,4,29,8,15,0.0,131.0,4.75,24.0,131.0,112.79,86.16
2016,4,29,8,30,0.0,155.0,4.9,24.0,155.0,134.49,103.19
2016,4,29,8,45,1.5,164.0,5.1,24.5,165.0,143.23,109.62
2016,4,29,9,0,3.0,173.0,5.3,25.0,175.0,152.14,116.14
2016,4,29,9,15,8.0,203.5,5.35,25.0,209.5,184.41,141.31
2016,4,29,9,30,13.0,234.0,5.4,25.0,244.0,216.85,166.33
2016,4,29,9,45,9.0,202.5,5.45,25.5,209.5,183.16,139.33
2016,4,29,10,0,5.0,171.0,5.5,26.0,175.0,150.62,113.39
2016,4,29,10,15,2.5,148.5,5.45,26.0,150.5,128.22,95.66
2016,4,29,10,30,0.0,126.0,5.4,26.0,126.0,106.22,78.23
2016,4,29,10,45,26.0,268.0,5.4,26.5,291.5,270.2,205.03
2016,4,29,11,0,52.0,410.0,5.4,27.0,457.0,430.65,324.05
2016,4,29,11,15,26.0,263.5,5.35,27.0,287.0,262.58,197.85
2016,4,29,11,30,0.0,117.0,5.3,27.0,117.0,98.57,71.53
2016,4,29,11,45,0.0,118.0,5.25,27.5,118.0,99.41,72.09
2016,4,29,12,0,0.0,119.0,5.2,28.0,119.0,100.22,72.53
2016,4,29,12,15,5.0,160.0,5.15,28.0,165.5,139.32,102.78
2016,4,29,12,30,10.0,201.0,5.1,28.0,212.0,177.93,132.38
2016,4,29,12,45,32.5,322.5,5.05,28.0,355.0,304.68,228.22
2016,4,29,13,0,55.0,444.0,5.0,28.0,498.0,421.41,313.96
2016,4,29,13,15,35.0,364.0,4.9,28.0,398.0,332.9,248.44
2016,4,29,13,30,15.0,284.0,4.8,28.0,298.0,246.33,183.85
2016,4,29,13,45,132.5,366.0,4.75,28.0,485.5,387.79,290.81
2016,4,29,14,0,250.0,448.0,4.7,28.0,673.0,505.51,376.1
2016,4,29,14,15,174.5,431.5,4.6,27.5,586.0,433.91,323.33
2016,4,29,14,30,99.0,415.0,4.5,27.0,499.0,372.4,278.42
2016,4,29,14,45,121.5,400.5,4.4,27.0,499.5,355.61,265.59
2016,4,29,15,0,144.0,386.0,4.3,27.0,500.0,339.56,252.72
2016,4,29,15,15,91.5,340.5,4.1,27.0,411.5,284.01,211.75
2016,4,29,15,30,39.0,295.0,3.9,27.0,323.0,230.47,172.81
2016,4,29,15,45,120.0,293.0,3.75,27.0,370.5,228.93,168.56
2016,4,29,16,0,201.0,291.0,3.6,27.0,418.0,222.32,160.86
2016,4,29,16,15,185.0,265.5,3.35,26.5,375.0,186.79,137.94
2016,4,29,16,30,169.0,240.0,3.1,26.0,332.0,161.53,129.04
2016,4,29,16,45,217.0,209.0,2.9,26.0,314.0,144.88,115.83
2016,4,29,17,0,265.0,178.0,2.7,26.0,296.0,121.91,97.22
2016,4,29,17,15,183.0,173.0,2.55,25.5,249.0,121.86,97.74
2016,4,29,17,30,101.0,168.0,2.4,25.0,202.0,118.72,95.55
2016,4,29,17,45,90.0,137.0,2.25,25.0,163.5,98.59,78.65
2016,4,29,18,0,79.0,106.0,2.1,25.0,125.0,77.97,61.01
2016,4,29,18,15,39.5,73.0,2.05,24.5,82.5,55.46,41.53
2016,4,29,18,30,0.0,40.0,2.0,24.0,40.0,32.18,21.19
2016,4,29,18,45,0.0,20.0,2.0,24.0,20.0,16.52,5.4
2016,4,29,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,5,45,7.5,4.5,3.15,15.0,4.5,0.0,0.0
2016,4,30,6,0,15.0,9.0,3.3,15.0,9.0,13.09,0.0
2016,4,30,6,15,101.5,31.0,3.4,15.0,44.0,91.83,63.06
2016,4,30,6,30,188.0,53.0,3.5,15.0,79.0,163.43,129.55
2016,4,30,6,45,280.0,69.5,3.65,15.5,128.5,249.97,204.62
2016,4,30,7,0,372.0,86.0,3.8,16.0,178.0,336.2,278.24
2016,4,30,7,15,434.5,98.5,3.9,16.5,232.5,407.68,337.73
2016,4,30,7,30,497.0,111.0,4.0,17.0,287.0,484.05,399.08
2016,4,30,7,45,548.5,119.0,4.15,18.0,343.5,551.43,450.66
2016,4,30,8,0,600.0,127.0,4.3,19.0,400.0,629.2,508.24
2016,4,30,8,15,633.0,134.0,4.25,19.5,455.0,686.21,548.77
2016,4,30,8,30,666.0,141.0,4.2,20.0,510.0,742.92,587.46
2016,4,30,8,45,696.5,144.5,4.2,21.0,563.0,792.95,619.24
2016,4,30,9,0,727.0,148.0,4.2,22.0,616.0,841.66,649.35
2016,4,30,9,15,745.5,152.5,4.0,22.5,663.5,878.82,671.08
2016,4,30,9,30,764.0,157.0,3.8,23.0,711.0,913.43,690.65
2016,4,30,9,45,459.5,274.0,3.6,23.5,613.0,748.81,567.74
2016,4,30,10,0,155.0,391.0,3.4,24.0,515.0,543.21,410.8
2016,4,30,10,15,493.0,275.0,3.2,24.0,692.5,784.56,590.87
2016,4,30,10,30,831.0,159.0,3.0,24.0,870.0,990.35,729.6
2016,4,30,10,45,579.0,294.5,2.8,24.5,798.0,880.15,647.9
2016,4,30,11,0,327.0,430.0,2.6,25.0,726.0,747.1,548.7
2016,4,30,11,15,598.5,293.0,2.35,25.0,849.0,880.54,644.41
2016,4,30,11,30,870.0,156.0,2.1,25.0,972.0,969.26,700.86
2016,4,30,11,45,883.5,149.5,1.9,25.5,987.5,956.54,687.77
2016,4,30,12,0,897.0,143.0,1.7,26.0,1003.0,939.97,673.36
2016,4,30,12,15,897.5,143.0,1.6,26.0,1006.5,913.77,655.46
2016,4,30,12,30,898.0,143.0,1.5,26.0,1010.0,884.34,635.66
2016,4,30,12,45,899.5,141.5,1.4,26.5,1006.0,851.45,612.47
2016,4,30,13,0,901.0,140.0,1.3,27.0,1002.0,815.59,587.47
2016,4,30,13,15,898.0,139.0,1.3,27.0,988.5,773.97,560.03
2016,4,30,13,30,895.0,138.0,1.3,27.0,975.0,729.92,529.72
2016,4,30,13,45,892.0,135.5,1.35,27.0,954.0,682.44,496.78
2016,4,30,14,0,889.0,133.0,1.4,27.0,933.0,632.87,461.29
2016,4,30,14,15,882.5,131.5,1.35,27.0,904.0,580.24,421.79
2016,4,30,14,30,876.0,130.0,1.3,27.0,875.0,526.23,380.09
2016,4,30,14,45,869.0,126.5,1.3,27.0,839.5,469.42,335.3
2016,4,30,15,0,862.0,123.0,1.3,27.0,804.0,411.77,288.45
2016,4,30,15,15,850.0,120.5,1.25,27.0,761.0,348.0,235.98
2016,4,30,15,30,838.0,118.0,1.2,27.0,718.0,288.2,186.09
2016,4,30,15,45,825.0,113.0,1.15,27.0,671.0,227.01,136.65
2016,4,30,16,0,812.0,108.0,1.1,27.0,624.0,166.84,92.92
2016,4,30,16,15,790.0,104.5,1.05,26.5,571.0,108.5,62.51
2016,4,30,16,30,768.0,101.0,1.0,26.0,518.0,76.74,58.92
2016,4,30,16,45,742.0,95.0,0.95,26.0,463.0,73.81,56.75
2016,4,30,17,0,716.0,89.0,0.9,26.0,408.0,64.66,49.29
2016,4,30,17,15,674.5,83.5,0.85,25.5,351.0,61.86,47.23
2016,4,30,17,30,633.0,78.0,0.8,25.0,294.0,58.97,45.02
2016,4,30,17,45,576.0,69.5,0.8,24.5,239.0,53.56,40.53
2016,4,30,18,0,519.0,61.0,0.8,24.0,184.0,47.97,35.72
2016,4,30,18,15,424.5,50.5,0.85,23.0,133.0,40.35,29.0
2016,4,30,18,30,330.0,40.0,0.9,22.0,82.0,32.6,21.82
2016,4,30,18,45,187.0,24.5,0.95,21.5,46.0,19.07,7.66
2016,4,30,19,0,44.0,9.0,1.0,21.0,10.0,7.68,0.0
2016,4,30,19,15,22.0,4.5,1.0,20.5,5.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,26.5,6.0,2.7,14.5,7.0,0.0,0.0
2016,5,1,6,0,53.0,12.0,3.0,15.0,14.0,29.32,0.0
2016,5,1,6,15,176.5,29.0,3.25,15.5,51.0,129.45,91.96
2016,5,1,6,30,300.0,46.0,3.5,16.0,88.0,216.66,172.26
2016,5,1,6,45,383.5,58.5,3.75,17.0,137.5,290.36,236.84
2016,5,1,7,0,467.0,71.0,4.0,18.0,187.0,377.78,310.48
2016,5,1,7,15,233.5,66.0,4.1,18.5,124.0,240.33,198.39
2016,5,1,7,30,0.0,61.0,4.2,19.0,61.0,50.52,36.84
2016,5,1,7,45,86.5,127.5,4.35,19.5,167.0,196.67,159.71
2016,5,1,8,0,173.0,194.0,4.5,20.0,273.0,339.59,275.19
2016,5,1,8,15,154.5,220.5,4.5,20.0,298.0,357.81,287.71
2016,5,1,8,30,136.0,247.0,4.5,20.0,323.0,373.86,298.61
2016,5,1,8,45,129.0,272.0,4.55,20.5,349.5,396.16,314.02
2016,5,1,9,0,122.0,297.0,4.6,21.0,376.0,417.26,328.28
2016,5,1,9,15,86.5,305.0,4.55,21.0,363.0,374.45,293.46
2016,5,1,9,30,51.0,313.0,4.5,21.0,350.0,347.95,271.17
2016,5,1,9,45,36.0,302.5,4.5,21.5,329.5,320.54,248.61
2016,5,1,10,0,21.0,292.0,4.5,22.0,309.0,276.6,213.45
2016,5,1,10,15,49.0,349.5,4.5,22.0,391.5,376.16,289.88
2016,5,1,10,30,77.0,407.0,4.5,22.0,474.0,458.38,351.31
2016,5,1,10,45,133.0,433.5,4.5,22.5,552.5,552.67,420.62
2016,5,1,11,0,189.0,460.0,4.5,23.0,631.0,626.89,473.81
2016,5,1,11,15,118.5,441.5,4.5,23.0,549.5,535.06,404.86
2016,5,1,11,30,48.0,423.0,4.5,23.0,468.0,430.04,325.8
2016,5,1,11,45,35.0,386.5,4.5,23.0,419.5,379.53,288.16
2016,5,1,12,0,22.0,350.0,4.5,23.0,371.0,319.19,242.63
2016,5,1,12,15,51.5,412.5,4.5,23.0,462.5,408.77,310.38
2016,5,1,12,30,81.0,475.0,4.5,23.0,554.0,483.17,365.29
2016,5,1,12,45,187.0,475.0,4.5,23.0,655.0,566.92,428.36
2016,5,1,13,0,293.0,475.0,4.5,23.0,756.0,637.74,480.61
2016,5,1,13,15,160.5,423.0,4.55,23.0,576.5,476.22,361.25
2016,5,1,13,30,28.0,371.0,4.6,23.0,397.0,328.01,249.13
2016,5,1,13,45,120.5,413.0,4.65,23.0,522.0,415.72,316.6
2016,5,1,14,0,213.0,455.0,4.7,23.0,647.0,488.71,370.71
2016,5,1,14,15,301.5,413.0,4.7,23.0,675.0,483.86,366.68
2016,5,1,14,30,390.0,371.0,4.7,23.0,703.0,471.86,356.3
2016,5,1,14,45,544.0,286.5,4.75,23.0,728.5,444.82,332.76
2016,5,1,15,0,698.0,202.0,4.8,23.0,754.0,401.61,293.96
2016,5,1,15,15,681.5,197.0,4.75,23.0,712.0,346.39,246.96
2016,5,1,15,30,665.0,192.0,4.7,23.0,670.0,292.45,201.06
2016,5,1,15,45,609.5,194.0,4.7,23.0,609.0,237.98,157.94
2016,5,1,16,0,554.0,196.0,4.7,23.0,548.0,189.74,123.87
2016,5,1,16,15,581.0,168.5,4.55,22.5,510.0,133.04,88.67
2016,5,1,16,30,608.0,141.0,4.4,22.0,472.0,93.88,74.54
2016,5,1,16,45,554.0,143.5,4.3,22.0,421.0,97.56,77.98
2016,5,1,17,0,500.0,146.0,4.2,22.0,370.0,100.18,80.5
2016,5,1,17,15,455.0,134.0,3.95,21.5,316.5,93.55,75.27
2016,5,1,17,30,410.0,122.0,3.7,21.0,263.0,86.63,69.68
2016,5,1,17,45,350.0,106.5,3.5,21.0,211.5,76.84,61.3
2016,5,1,18,0,290.0,91.0,3.3,21.0,160.0,67.87,53.39
2016,5,1,18,15,216.5,70.5,3.3,20.5,114.0,53.18,40.36
2016,5,1,18,30,143.0,50.0,3.3,20.0,68.0,38.19,26.76
2016,5,1,18,45,71.5,28.0,3.3,19.5,37.0,21.86,10.12
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.12,0.0
2016,5,1,19,15,0.0,3.0,3.4,18.5,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,0.5,4.65,13.0,0.5,0.0,0.0
2016,5,2,6,0,0.0,1.0,4.8,13.0,1.0,0.85,0.0
2016,5,2,6,15,0.0,4.0,4.95,13.0,4.0,3.28,0.0
2016,5,2,6,30,0.0,7.0,5.1,13.0,7.0,5.74,0.0
2016,5,2,6,45,0.0,11.5,5.3,13.0,11.5,9.45,2.45
2016,5,2,7,0,0.0,16.0,5.5,13.0,16.0,13.16,5.71
2016,5,2,7,15,0.0,21.0,5.55,13.0,21.0,17.3,9.3
2016,5,2,7,30,0.0,26.0,5.6,13.0,26.0,21.44,12.85
2016,5,2,7,45,73.0,110.5,5.65,13.5,144.5,167.45,138.87
2016,5,2,8,0,146.0,195.0,5.7,14.0,263.0,319.52,265.35
2016,5,2,8,15,73.0,120.0,5.7,14.0,154.0,180.64,148.62
2016,5,2,8,30,0.0,45.0,5.7,14.0,45.0,37.28,25.9
2016,5,2,8,45,0.0,69.0,5.7,14.5,69.0,57.31,42.58
2016,5,2,9,0,0.0,93.0,5.7,15.0,93.0,77.43,59.07
2016,5,2,9,15,0.0,62.0,5.6,15.0,62.0,51.55,37.41
2016,5,2,9,30,0.0,31.0,5.5,15.0,31.0,25.75,15.84
2016,5,2,9,45,0.0,41.5,5.45,15.5,41.5,34.52,23.04
2016,5,2,10,0,0.0,52.0,5.4,16.0,52.0,43.32,30.19
2016,5,2,10,15,15.5,198.5,5.25,16.0,212.0,184.86,145.81
2016,5,2,10,30,31.0,345.0,5.1,16.0,372.0,351.22,276.91
2016,5,2,10,45,18.5,259.0,5.0,16.0,275.5,241.02,189.55
2016,5,2,11,0,6.0,173.0,4.9,16.0,179.0,152.62,118.68
2016,5,2,11,15,27.0,298.5,4.85,16.0,324.0,295.57,232.5
2016,5,2,11,30,48.0,424.0,4.8,16.0,469.0,430.52,336.27
2016,5,2,11,45,32.0,359.5,4.75,16.0,390.0,351.43,274.72
2016,5,2,12,0,16.0,295.0,4.7,16.0,311.0,265.69,207.75
2016,5,2,12,15,50.0,386.5,4.75,16.0,435.5,383.7,300.21
2016,5,2,12,30,84.0,478.0,4.8,16.0,560.0,487.76,379.43
2016,5,2,12,45,80.0,472.5,4.85,16.0,550.0,471.59,366.78
2016,5,2,13,0,76.0,467.0,4.9,16.0,540.0,455.48,354.57
2016,5,2,13,15,60.5,441.0,4.9,16.0,499.0,414.24,322.98
2016,5,2,13,30,45.0,415.0,4.9,16.0,458.0,374.97,292.79
2016,5,2,13,45,22.5,266.0,4.9,16.5,287.5,234.73,183.35
2016,5,2,14,0,0.0,117.0,4.9,17.0,117.0,97.57,73.8
2016,5,2,14,15,5.0,167.0,4.8,17.0,171.0,140.96,108.96
2016,5,2,14,30,10.0,217.0,4.7,17.0,225.0,182.68,142.36
2016,5,2,14,45,38.0,288.5,4.6,17.5,319.0,243.65,190.05
2016,5,2,15,0,66.0,360.0,4.5,18.0,413.0,298.05,231.43
2016,5,2,15,15,36.5,281.5,4.35,18.0,311.0,226.87,176.23
2016,5,2,15,30,7.0,203.0,4.2,18.0,209.0,164.79,128.18
2016,5,2,15,45,12.5,215.0,4.1,18.0,224.0,172.56,134.55
2016,5,2,16,0,18.0,227.0,4.0,18.0,239.0,178.47,139.46
2016,5,2,16,15,9.0,189.5,3.8,17.5,195.5,148.61,116.56
2016,5,2,16,30,0.0,152.0,3.6,17.0,152.0,120.64,98.95
2016,5,2,16,45,3.0,150.5,3.45,17.0,152.0,118.66,97.64
2016,5,2,17,0,6.0,149.0,3.3,17.0,152.0,116.39,96.05
2016,5,2,17,15,3.0,129.0,3.0,16.5,130.5,101.36,83.52
2016,5,2,17,30,0.0,109.0,2.7,16.0,109.0,86.2,70.67
2016,5,2,17,45,219.5,90.0,2.4,16.0,142.5,67.01,53.88
2016,5,2,18,0,439.0,71.0,2.1,16.0,176.0,55.53,43.64
2016,5,2,18,15,351.5,57.5,1.8,15.5,127.5,43.71,32.95
2016,5,2,18,30,264.0,44.0,1.5,15.0,79.0,33.75,23.61
2016,5,2,18,45,150.0,26.5,1.2,14.5,44.5,20.49,9.79
2016,5,2,19,0,36.0,9.0,0.9,14.0,10.0,7.68,0.0
2016,5,2,19,15,18.0,4.5,0.9,14.0,5.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
