Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,47.0,7.5,1.55,9.5,9.0,6.4,0.0
2016,5,3,6,0,94.0,15.0,1.7,10.0,18.0,60.76,0.0
2016,5,3,6,15,230.0,30.0,1.85,10.5,58.5,151.72,112.83
2016,5,3,6,30,366.0,45.0,2.0,11.0,99.0,248.28,200.98
2016,5,3,6,45,460.5,54.5,2.15,12.0,152.0,329.72,272.43
2016,5,3,7,0,555.0,64.0,2.3,13.0,205.0,419.88,348.49
2016,5,3,7,15,611.5,71.0,2.45,13.5,262.0,491.28,407.29
2016,5,3,7,30,668.0,78.0,2.6,14.0,319.0,566.2,466.58
2016,5,3,7,45,710.5,82.5,2.8,15.0,377.5,630.99,515.18
2016,5,3,8,0,753.0,87.0,3.0,16.0,436.0,693.75,559.18
2016,5,3,8,15,780.5,91.5,3.05,16.5,492.0,748.52,596.44
2016,5,3,8,30,808.0,96.0,3.1,17.0,548.0,802.25,632.13
2016,5,3,8,45,829.5,99.0,3.15,17.5,601.0,847.69,661.19
2016,5,3,9,0,851.0,102.0,3.2,18.0,654.0,890.99,688.35
2016,5,3,9,15,866.5,104.5,3.2,18.0,702.5,915.92,703.43
2016,5,3,9,30,882.0,107.0,3.2,18.0,751.0,947.36,723.12
2016,5,3,9,45,893.0,109.5,3.2,18.5,793.5,971.34,736.21
2016,5,3,10,0,904.0,112.0,3.2,19.0,836.0,991.76,746.93
2016,5,3,10,15,912.5,113.5,3.2,19.5,872.0,1005.03,752.9
2016,5,3,10,30,921.0,115.0,3.2,20.0,908.0,1014.41,756.43
2016,5,3,10,45,926.0,117.0,3.2,20.5,936.5,1016.93,755.57
2016,5,3,11,0,931.0,119.0,3.2,21.0,965.0,1015.39,752.22
2016,5,3,11,15,935.0,119.5,3.2,21.0,985.5,1007.39,746.24
2016,5,3,11,30,939.0,120.0,3.2,21.0,1006.0,995.38,737.79
2016,5,3,11,45,942.5,120.0,3.2,21.5,1018.5,978.5,724.86
2016,5,3,12,0,946.0,120.0,3.2,22.0,1031.0,957.77,709.55
2016,5,3,12,15,946.5,120.0,3.2,22.0,1034.5,930.75,691.49
2016,5,3,12,30,947.0,120.0,3.2,22.0,1038.0,900.32,671.19
2016,5,3,12,45,946.0,120.0,3.2,22.5,1032.5,865.46,646.6
2016,5,3,13,0,945.0,120.0,3.2,23.0,1027.0,827.61,619.96
2016,5,3,13,15,942.0,119.0,3.2,23.0,1013.5,784.62,590.31
2016,5,3,13,30,939.0,118.0,3.2,23.0,1000.0,739.07,557.03
2016,5,3,13,45,934.0,117.0,3.2,23.0,978.0,689.85,520.32
2016,5,3,14,0,929.0,116.0,3.2,23.0,956.0,638.58,481.15
2016,5,3,14,15,922.5,115.0,3.15,23.0,926.0,584.68,438.75
2016,5,3,14,30,916.0,114.0,3.1,23.0,896.0,529.3,393.99
2016,5,3,14,45,906.5,112.0,3.1,23.0,859.0,470.69,345.62
2016,5,3,15,0,897.0,110.0,3.1,23.0,822.0,411.45,295.38
2016,5,3,15,15,885.0,107.5,3.1,23.0,778.5,350.71,243.06
2016,5,3,15,30,873.0,105.0,3.1,23.0,735.0,290.15,190.76
2016,5,3,15,45,858.0,102.0,3.1,23.0,686.5,229.13,140.07
2016,5,3,16,0,843.0,99.0,3.1,23.0,638.0,161.33,89.63
2016,5,3,16,15,822.0,95.5,3.0,22.5,585.0,101.46,58.34
2016,5,3,16,30,801.0,92.0,2.9,22.0,532.0,70.74,54.89
2016,5,3,16,45,773.0,88.0,2.8,22.0,475.5,68.95,53.62
2016,5,3,17,0,745.0,84.0,2.7,22.0,419.0,67.08,52.23
2016,5,3,17,15,706.0,78.5,2.4,21.0,362.0,58.51,45.25
2016,5,3,17,30,667.0,73.0,2.1,20.0,305.0,55.44,42.91
2016,5,3,17,45,607.5,66.0,1.8,19.5,248.5,50.96,39.15
2016,5,3,18,0,548.0,59.0,1.5,19.0,192.0,46.39,35.15
2016,5,3,18,15,457.5,49.5,1.45,18.0,140.0,39.51,28.97
2016,5,3,18,30,367.0,40.0,1.4,17.0,88.0,32.54,22.4
2016,5,3,18,45,220.5,25.5,1.35,16.0,50.0,20.82,10.24
2016,5,3,19,0,74.0,11.0,1.3,15.0,12.0,9.39,0.0
2016,5,3,19,15,37.0,5.5,1.3,14.5,6.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,45,44.5,7.5,1.9,11.5,9.5,6.4,0.0
2016,5,4,6,0,89.0,15.0,2.1,12.0,19.0,59.08,0.0
2016,5,4,6,15,220.0,31.0,2.4,12.5,59.0,148.28,110.4
2016,5,4,6,30,351.0,47.0,2.7,13.0,99.0,242.69,195.6
2016,5,4,6,45,441.0,57.5,3.05,14.0,151.5,322.06,265.2
2016,5,4,7,0,531.0,68.0,3.4,15.0,204.0,409.71,339.43
2016,5,4,7,15,588.0,75.5,3.4,16.0,260.5,480.88,397.18
2016,5,4,7,30,645.0,83.0,3.4,17.0,317.0,555.61,455.17
2016,5,4,7,45,686.0,88.5,3.45,18.0,374.5,619.51,502.54
2016,5,4,8,0,727.0,94.0,3.5,19.0,432.0,684.48,547.97
2016,5,4,8,15,755.5,99.0,3.55,19.5,488.0,735.79,582.62
2016,5,4,8,30,784.0,104.0,3.6,20.0,544.0,790.02,618.71
2016,5,4,8,45,806.0,107.5,3.7,21.0,597.0,835.69,646.96
2016,5,4,9,0,828.0,111.0,3.8,22.0,650.0,879.3,673.28
2016,5,4,9,15,844.0,114.0,3.8,22.5,698.5,914.52,694.16
2016,5,4,9,30,860.0,117.0,3.8,23.0,747.0,946.79,712.87
2016,5,4,9,45,872.0,119.5,3.85,23.5,789.5,960.4,719.15
2016,5,4,10,0,884.0,122.0,3.9,24.0,832.0,981.33,730.58
2016,5,4,10,15,893.0,124.0,3.9,24.0,868.0,995.24,738.43
2016,5,4,10,30,902.0,126.0,3.9,24.0,904.0,1005.33,743.9
2016,5,4,10,45,908.5,127.5,3.9,24.5,933.0,1008.59,743.54
2016,5,4,11,0,915.0,129.0,3.9,25.0,962.0,1007.86,740.75
2016,5,4,11,15,919.5,130.0,3.85,25.0,982.5,1000.74,735.04
2016,5,4,11,30,924.0,131.0,3.8,25.0,1003.0,989.64,726.89
2016,5,4,11,45,931.0,129.0,3.8,25.5,1017.0,974.21,714.95
2016,5,4,12,0,938.0,127.0,3.8,26.0,1031.0,954.92,700.62
2016,5,4,12,15,939.0,127.0,3.8,26.0,1035.0,928.41,682.97
2016,5,4,12,30,940.0,127.0,3.8,26.0,1039.0,898.52,663.11
2016,5,4,12,45,939.5,126.5,3.8,26.5,1034.0,863.8,638.71
2016,5,4,13,0,939.0,126.0,3.8,27.0,1029.0,826.11,612.3
2016,5,4,13,15,936.0,125.5,3.8,27.0,1015.5,783.75,583.0
2016,5,4,13,30,933.0,125.0,3.8,27.0,1002.0,738.84,550.37
2016,5,4,13,45,929.5,123.5,3.8,27.0,980.5,690.45,514.53
2016,5,4,14,0,926.0,122.0,3.8,27.0,959.0,639.9,476.18
2016,5,4,14,15,919.5,120.5,3.75,27.0,929.5,585.78,434.04
2016,5,4,14,30,913.0,119.0,3.7,27.0,900.0,530.22,389.61
2016,5,4,14,45,904.0,117.0,3.7,27.0,863.0,472.02,342.02
2016,5,4,15,0,895.0,115.0,3.7,27.0,826.0,413.13,292.59
2016,5,4,15,15,883.0,112.5,3.6,26.5,783.0,352.54,241.41
2016,5,4,15,30,871.0,110.0,3.5,26.0,740.0,292.12,190.17
2016,5,4,15,45,856.5,106.5,3.45,26.0,691.5,224.0,134.56
2016,5,4,16,0,842.0,103.0,3.4,26.0,643.0,163.18,90.17
2016,5,4,16,15,821.0,99.5,3.15,25.5,589.5,103.44,59.51
2016,5,4,16,30,800.0,96.0,2.9,25.0,536.0,73.47,56.5
2016,5,4,16,45,774.0,91.0,2.65,25.0,480.5,71.1,54.75
2016,5,4,17,0,748.0,86.0,2.4,25.0,425.0,68.59,52.84
2016,5,4,17,15,708.5,80.5,2.1,24.0,367.0,59.91,45.86
2016,5,4,17,30,669.0,75.0,1.8,23.0,309.0,56.89,43.61
2016,5,4,17,45,613.5,68.0,1.55,22.5,252.5,52.5,39.97
2016,5,4,18,0,558.0,61.0,1.3,22.0,196.0,48.02,36.1
2016,5,4,18,15,465.0,51.0,1.25,21.0,144.0,40.75,29.67
2016,5,4,18,30,372.0,41.0,1.2,20.0,92.0,33.37,22.83
2016,5,4,18,45,223.5,26.5,1.2,19.0,53.0,21.66,10.96
2016,5,4,19,0,75.0,12.0,1.2,18.0,14.0,10.24,0.0
2016,5,4,19,15,37.5,6.0,1.2,18.0,7.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,5,45,77.0,8.0,1.15,13.5,11.5,30.14,0.0
2016,5,5,6,0,154.0,16.0,1.1,14.0,23.0,86.39,0.0
2016,5,5,6,15,295.5,29.0,1.3,15.0,65.5,179.64,133.52
2016,5,5,6,30,437.0,42.0,1.5,16.0,108.0,277.74,220.36
2016,5,5,6,45,517.5,51.0,1.7,17.0,161.5,354.47,286.46
2016,5,5,7,0,598.0,60.0,1.9,18.0,215.0,438.5,355.76
2016,5,5,7,15,650.5,66.5,1.85,18.5,272.0,508.52,411.18
2016,5,5,7,30,703.0,73.0,1.8,19.0,329.0,581.65,466.34
2016,5,5,7,45,735.5,78.5,1.8,20.0,386.0,638.88,506.31
2016,5,5,8,0,768.0,84.0,1.8,21.0,443.0,699.37,545.89
2016,5,5,8,15,793.5,88.0,1.8,21.5,498.0,752.29,579.8
2016,5,5,8,30,819.0,92.0,1.8,22.0,553.0,804.03,612.06
2016,5,5,8,45,834.0,96.5,1.8,23.0,604.5,845.77,635.56
2016,5,5,9,0,849.0,101.0,1.8,24.0,656.0,885.01,656.95
2016,5,5,9,15,862.5,104.0,1.75,24.5,703.0,908.64,668.43
2016,5,5,9,30,876.0,107.0,1.7,25.0,750.0,938.57,684.03
2016,5,5,9,45,883.0,111.0,1.7,25.5,790.5,960.18,694.69
2016,5,5,10,0,890.0,115.0,1.7,26.0,831.0,978.12,703.1
2016,5,5,10,15,897.5,116.5,1.7,26.0,866.0,990.2,709.29
2016,5,5,10,30,905.0,118.0,1.7,26.0,901.0,998.46,713.25
2016,5,5,10,45,908.0,121.0,1.7,26.5,927.5,999.96,711.75
2016,5,5,11,0,911.0,124.0,1.7,27.0,954.0,997.45,707.97
2016,5,5,11,15,914.5,125.0,1.7,27.0,973.5,989.52,702.39
2016,5,5,11,30,918.0,126.0,1.7,27.0,993.0,977.66,694.53
2016,5,5,11,45,706.0,271.5,1.75,27.5,943.5,919.53,655.49
2016,5,5,12,0,494.0,417.0,1.8,28.0,894.0,838.3,596.82
2016,5,5,12,15,519.5,393.0,1.85,28.0,896.5,818.54,585.66
2016,5,5,12,30,545.0,369.0,1.9,28.0,899.0,795.54,571.6
2016,5,5,12,45,734.0,246.0,2.0,28.0,955.0,814.5,589.05
2016,5,5,13,0,923.0,123.0,2.1,28.0,1011.0,809.81,589.23
2016,5,5,13,15,919.5,122.0,2.15,28.0,997.0,767.44,560.89
2016,5,5,13,30,916.0,121.0,2.2,28.0,983.0,722.63,529.62
2016,5,5,13,45,693.5,248.0,2.25,28.0,892.5,643.08,470.71
2016,5,5,14,0,471.0,375.0,2.3,28.0,802.0,571.62,417.67
2016,5,5,14,15,681.0,246.0,2.3,28.0,841.0,553.35,404.65
2016,5,5,14,30,891.0,117.0,2.3,28.0,880.0,517.04,375.53
2016,5,5,14,45,701.5,204.5,2.35,28.0,789.5,445.56,321.02
2016,5,5,15,0,512.0,292.0,2.4,28.0,699.0,394.7,282.89
2016,5,5,15,15,525.0,267.5,2.4,28.0,666.0,345.05,242.67
2016,5,5,15,30,538.0,243.0,2.4,28.0,633.0,293.79,200.77
2016,5,5,15,45,472.5,247.0,2.4,28.0,573.0,245.52,165.07
2016,5,5,16,0,407.0,251.0,2.4,28.0,513.0,204.76,138.3
2016,5,5,16,15,393.0,231.0,2.3,27.5,466.5,167.46,118.16
2016,5,5,16,30,379.0,211.0,2.2,27.0,420.0,140.92,111.47
2016,5,5,16,45,273.0,201.0,2.15,27.0,343.5,134.54,106.7
2016,5,5,17,0,167.0,191.0,2.1,27.0,267.0,133.42,106.19
2016,5,5,17,15,157.5,167.0,1.85,26.0,231.0,118.59,94.64
2016,5,5,17,30,148.0,143.0,1.6,25.0,195.0,103.24,82.41
2016,5,5,17,45,136.5,118.5,1.35,24.5,159.5,87.09,69.02
2016,5,5,18,0,125.0,94.0,1.1,24.0,124.0,70.43,54.89
2016,5,5,18,15,101.0,71.0,1.1,23.0,91.5,54.16,40.85
2016,5,5,18,30,77.0,48.0,1.1,22.0,59.0,37.49,26.13
2016,5,5,18,45,38.5,29.0,1.1,21.5,34.5,23.1,12.14
2016,5,5,19,0,0.0,10.0,1.1,21.0,10.0,8.54,0.0
2016,5,5,19,15,0.0,5.0,1.1,20.5,5.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,45,72.0,8.5,1.05,13.5,12.0,28.99,0.0
2016,5,6,6,0,144.0,17.0,1.1,14.0,24.0,84.28,0.0
2016,5,6,6,15,280.5,30.5,1.3,14.5,66.5,174.55,130.72
2016,5,6,6,30,417.0,44.0,1.5,15.0,109.0,269.92,215.21
2016,5,6,6,45,497.5,54.0,1.7,16.0,162.0,346.71,281.43
2016,5,6,7,0,578.0,64.0,1.9,17.0,215.0,430.83,350.97
2016,5,6,7,15,631.5,70.5,1.95,17.5,272.0,500.51,406.72
2016,5,6,7,30,685.0,77.0,2.0,18.0,329.0,573.38,462.54
2016,5,6,7,45,720.5,83.0,2.05,19.0,386.0,635.38,507.02
2016,5,6,8,0,756.0,89.0,2.1,20.0,443.0,694.77,546.6
2016,5,6,8,15,782.5,93.0,2.3,20.5,499.0,748.01,582.59
2016,5,6,8,30,809.0,97.0,2.5,21.0,555.0,800.14,617.18
2016,5,6,8,45,830.5,100.0,2.7,22.0,608.0,845.35,645.18
2016,5,6,9,0,852.0,103.0,2.9,23.0,661.0,888.43,671.3
2016,5,6,9,15,867.0,105.5,2.85,23.5,709.0,912.81,683.92
2016,5,6,9,30,882.0,108.0,2.8,24.0,757.0,943.58,700.88
2016,5,6,9,45,894.5,109.5,2.75,24.5,799.5,967.73,713.23
2016,5,6,10,0,907.0,111.0,2.7,25.0,842.0,988.4,723.27
2016,5,6,10,15,915.0,113.0,2.65,25.0,878.0,1001.61,729.92
2016,5,6,10,30,923.0,115.0,2.6,25.0,914.0,1010.92,734.21
2016,5,6,10,45,929.5,116.0,2.55,25.5,942.0,1013.81,733.08
2016,5,6,11,0,936.0,117.0,2.5,26.0,970.0,1012.65,729.55
2016,5,6,11,15,939.5,117.5,2.45,26.0,990.5,1004.12,722.94
2016,5,6,11,30,943.0,118.0,2.4,26.0,1011.0,991.59,713.98
2016,5,6,11,45,951.5,114.5,2.35,26.5,1024.5,976.02,701.85
2016,5,6,12,0,960.0,111.0,2.3,27.0,1038.0,956.52,687.37
2016,5,6,12,15,960.5,111.0,2.25,27.0,1041.5,929.34,669.47
2016,5,6,12,30,961.0,111.0,2.2,27.0,1045.0,898.74,649.44
2016,5,6,12,45,961.0,110.0,2.15,27.0,1040.0,863.64,626.48
2016,5,6,13,0,961.0,109.0,2.1,27.0,1035.0,825.46,601.45
2016,5,6,13,15,958.0,108.0,2.1,27.0,1021.0,782.15,572.82
2016,5,6,13,30,955.0,107.0,2.1,27.0,1007.0,736.23,540.45
2016,5,6,13,45,950.5,106.5,2.1,27.5,985.0,687.32,504.15
2016,5,6,14,0,946.0,106.0,2.1,28.0,963.0,636.26,465.49
2016,5,6,14,15,939.5,104.5,2.15,28.0,933.5,581.44,424.22
2016,5,6,14,30,933.0,103.0,2.2,28.0,904.0,525.14,380.44
2016,5,6,14,45,921.5,103.0,2.25,28.0,866.5,466.63,333.56
2016,5,6,15,0,910.0,103.0,2.3,28.0,829.0,407.64,284.89
2016,5,6,15,15,898.5,101.0,2.4,27.5,785.5,347.02,234.49
2016,5,6,15,30,887.0,99.0,2.5,27.0,742.0,286.48,183.75
2016,5,6,15,45,869.5,97.5,2.65,27.0,693.0,225.58,134.36
2016,5,6,16,0,852.0,96.0,2.8,27.0,644.0,165.97,91.66
2016,5,6,16,15,832.0,92.5,2.75,26.5,591.0,97.84,55.11
2016,5,6,16,30,812.0,89.0,2.7,26.0,538.0,68.69,52.25
2016,5,6,16,45,782.0,86.0,2.65,26.0,482.0,67.5,51.48
2016,5,6,17,0,752.0,83.0,2.6,26.0,426.0,66.28,50.66
2016,5,6,17,15,714.0,77.5,2.35,25.0,368.5,63.0,48.28
2016,5,6,17,30,676.0,72.0,2.1,24.0,311.0,54.66,41.5
2016,5,6,17,45,619.5,65.5,1.9,23.5,255.0,50.54,38.12
2016,5,6,18,0,563.0,59.0,1.7,23.0,199.0,46.34,34.51
2016,5,6,18,15,477.0,49.5,1.65,22.0,147.0,39.46,28.45
2016,5,6,18,30,391.0,40.0,1.6,21.0,95.0,32.45,22.01
2016,5,6,18,45,254.0,26.5,1.55,20.0,56.0,21.62,11.3
2016,5,6,19,0,117.0,13.0,1.5,19.0,17.0,11.1,0.0
2016,5,6,19,15,58.5,6.5,1.55,18.5,8.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,47.5,9.0,2.65,14.5,11.5,21.98,0.0
2016,5,7,6,0,95.0,18.0,2.9,15.0,23.0,66.08,4.8
2016,5,7,6,15,207.5,35.0,2.9,15.5,62.5,146.72,109.98
2016,5,7,6,30,320.0,52.0,2.9,16.0,102.0,229.83,183.65
2016,5,7,6,45,396.5,64.5,2.95,16.5,152.0,300.49,245.35
2016,5,7,7,0,473.0,77.0,3.0,17.0,202.0,383.6,315.14
2016,5,7,7,15,527.5,86.5,3.2,17.5,256.5,452.58,371.56
2016,5,7,7,30,582.0,96.0,3.4,18.0,311.0,524.97,428.72
2016,5,7,7,45,624.5,102.0,3.6,18.5,366.5,587.81,476.7
2016,5,7,8,0,667.0,108.0,3.8,19.0,422.0,651.88,524.27
2016,5,7,8,15,695.5,113.0,4.1,20.0,476.0,704.5,560.34
2016,5,7,8,30,724.0,118.0,4.4,21.0,530.0,756.43,595.13
2016,5,7,8,45,745.0,123.0,4.7,22.0,580.5,800.88,624.35
2016,5,7,9,0,766.0,128.0,5.0,23.0,631.0,838.62,648.43
2016,5,7,9,15,782.5,131.5,5.0,23.0,677.5,873.23,670.98
2016,5,7,9,30,799.0,135.0,5.0,23.0,724.0,905.11,691.51
2016,5,7,9,45,807.0,140.5,5.05,23.5,764.0,928.15,704.76
2016,5,7,10,0,815.0,146.0,5.1,24.0,804.0,947.73,715.68
2016,5,7,10,15,824.0,148.0,5.05,24.5,838.0,961.07,721.67
2016,5,7,10,30,833.0,150.0,5.0,25.0,872.0,970.76,725.28
2016,5,7,10,45,835.5,154.5,5.0,25.5,898.5,973.01,724.32
2016,5,7,11,0,838.0,159.0,5.0,26.0,925.0,971.39,720.95
2016,5,7,11,15,842.0,160.5,5.0,26.0,944.5,964.39,715.58
2016,5,7,11,30,846.0,162.0,5.0,26.0,964.0,953.59,707.79
2016,5,7,11,45,871.0,147.0,5.0,26.5,981.5,930.05,690.11
2016,5,7,12,0,896.0,132.0,5.0,27.0,999.0,916.62,679.48
2016,5,7,12,15,896.5,132.0,4.95,27.0,1002.0,890.72,661.48
2016,5,7,12,30,897.0,132.0,4.9,27.0,1005.0,861.68,641.44
2016,5,7,12,45,894.5,132.0,4.9,27.5,999.5,827.27,616.75
2016,5,7,13,0,892.0,132.0,4.9,28.0,994.0,790.21,590.25
2016,5,7,13,15,454.0,214.0,4.85,28.0,652.5,515.63,389.41
2016,5,7,13,30,16.0,296.0,4.8,28.0,311.0,256.13,190.76
2016,5,7,13,45,251.0,335.5,4.8,28.0,563.5,432.6,325.06
2016,5,7,14,0,486.0,375.0,4.8,28.0,816.0,577.91,429.44
2016,5,7,14,15,669.0,253.0,4.8,28.0,839.5,549.69,407.74
2016,5,7,14,30,852.0,131.0,4.8,28.0,863.0,506.39,372.93
2016,5,7,14,45,832.5,134.5,4.8,28.0,825.0,448.93,325.86
2016,5,7,15,0,813.0,138.0,4.8,28.0,787.0,393.46,279.28
2016,5,7,15,15,799.5,135.0,4.75,28.0,745.0,335.92,230.37
2016,5,7,15,30,786.0,132.0,4.7,28.0,703.0,279.0,182.07
2016,5,7,15,45,763.0,131.0,4.7,28.0,655.0,222.73,136.59
2016,5,7,16,0,740.0,130.0,4.7,28.0,607.0,161.64,92.6
2016,5,7,16,15,717.0,125.5,4.65,27.5,556.5,106.94,64.74
2016,5,7,16,30,694.0,121.0,4.6,27.0,506.0,81.3,62.55
2016,5,7,16,45,668.0,113.5,4.55,26.5,453.0,78.32,60.45
2016,5,7,17,0,642.0,106.0,4.5,26.0,400.0,75.09,58.09
2016,5,7,17,15,601.5,99.0,4.4,25.5,345.5,71.82,55.66
2016,5,7,17,30,561.0,92.0,4.3,25.0,291.0,68.39,53.04
2016,5,7,17,45,511.0,81.5,4.25,24.5,238.5,61.97,47.74
2016,5,7,18,0,461.0,71.0,4.2,24.0,186.0,55.27,42.01
2016,5,7,18,15,377.5,59.0,4.0,23.0,137.0,44.86,32.94
2016,5,7,18,30,294.0,47.0,3.8,22.0,88.0,36.03,24.94
2016,5,7,18,45,147.0,31.5,3.65,21.5,52.0,24.23,13.39
2016,5,7,19,0,0.0,16.0,3.5,21.0,16.0,13.66,0.0
2016,5,7,19,15,0.0,8.0,3.45,20.5,8.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,5.5,3.1,16.5,5.5,4.69,0.0
2016,5,8,6,0,0.0,11.0,3.1,17.0,11.0,9.05,0.0
2016,5,8,6,15,5.0,32.5,3.4,17.5,33.5,30.82,19.05
2016,5,8,6,30,10.0,54.0,3.7,18.0,56.0,54.08,39.33
2016,5,8,6,45,23.0,78.0,4.05,18.5,84.0,90.8,70.65
2016,5,8,7,0,36.0,102.0,4.4,19.0,112.0,123.24,98.16
2016,5,8,7,15,53.0,124.5,4.65,19.5,143.0,157.16,126.48
2016,5,8,7,30,70.0,147.0,4.9,20.0,174.0,192.38,155.36
2016,5,8,7,45,35.0,82.5,5.15,20.5,96.0,98.92,77.56
2016,5,8,8,0,0.0,18.0,5.4,21.0,18.0,14.86,6.71
2016,5,8,8,15,0.0,75.0,5.3,21.0,75.0,62.26,45.81
2016,5,8,8,30,0.0,132.0,5.2,21.0,132.0,112.41,86.48
2016,5,8,8,45,0.0,119.5,5.15,21.5,119.5,100.75,76.55
2016,5,8,9,0,0.0,107.0,5.1,22.0,107.0,89.59,67.17
2016,5,8,9,15,7.5,178.0,5.0,22.0,184.0,159.59,123.18
2016,5,8,9,30,15.0,249.0,4.9,22.0,261.0,231.54,179.55
2016,5,8,9,45,7.5,173.0,4.8,22.5,179.0,154.56,118.19
2016,5,8,10,0,0.0,97.0,4.7,23.0,97.0,81.15,59.44
2016,5,8,10,15,0.0,96.5,4.6,23.0,96.5,80.81,59.1
2016,5,8,10,30,0.0,96.0,4.5,23.0,96.0,80.47,58.73
2016,5,8,10,45,5.5,161.0,4.45,23.0,166.5,141.68,107.11
2016,5,8,11,0,11.0,226.0,4.4,23.0,237.0,203.47,155.12
2016,5,8,11,15,16.5,287.5,4.35,23.0,303.5,262.26,200.06
2016,5,8,11,30,22.0,349.0,4.3,23.0,370.0,320.68,244.05
2016,5,8,11,45,17.5,294.0,4.25,23.5,310.5,266.79,202.53
2016,5,8,12,0,13.0,239.0,4.2,24.0,251.0,214.14,162.0
2016,5,8,12,15,9.0,199.0,4.05,24.0,207.5,175.72,132.41
2016,5,8,12,30,5.0,159.0,3.9,24.0,164.0,137.92,103.08
2016,5,8,12,45,4.0,152.5,3.8,24.0,156.5,131.23,97.89
2016,5,8,13,0,3.0,146.0,3.7,24.0,149.0,124.63,92.74
2016,5,8,13,15,13.5,252.0,3.6,24.0,265.5,219.8,166.36
2016,5,8,13,30,24.0,358.0,3.5,24.0,382.0,311.92,235.84
2016,5,8,13,45,83.0,409.0,3.45,24.0,485.5,385.05,290.71
2016,5,8,14,0,142.0,460.0,3.4,24.0,589.0,446.44,335.61
2016,5,8,14,15,77.0,350.5,3.6,23.5,420.5,320.13,242.47
2016,5,8,14,30,12.0,241.0,3.8,23.0,252.0,202.32,153.7
2016,5,8,14,45,11.5,236.5,4.0,23.0,246.5,196.84,149.88
2016,5,8,15,0,11.0,232.0,4.2,23.0,241.0,191.35,145.85
2016,5,8,15,15,23.5,263.5,4.7,22.5,281.5,209.73,160.44
2016,5,8,15,30,36.0,295.0,5.2,22.0,322.0,228.46,175.21
2016,5,8,15,45,98.0,297.0,5.7,22.0,362.5,232.91,176.45
2016,5,8,16,0,160.0,299.0,6.2,22.0,403.0,219.56,164.33
2016,5,8,16,15,80.0,208.0,6.15,21.5,260.0,156.0,119.38
2016,5,8,16,30,0.0,117.0,6.1,21.0,117.0,95.41,76.12
2016,5,8,16,45,57.0,155.5,6.05,21.0,182.0,117.8,95.51
2016,5,8,17,0,114.0,194.0,6.0,21.0,247.0,134.48,110.06
2016,5,8,17,15,102.0,170.5,5.55,20.5,213.0,120.03,98.28
2016,5,8,17,30,90.0,147.0,5.1,20.0,179.0,108.27,88.63
2016,5,8,17,45,79.0,122.5,4.7,20.0,147.0,91.42,74.19
2016,5,8,18,0,68.0,98.0,4.3,20.0,115.0,74.23,59.2
2016,5,8,18,15,48.0,74.0,3.95,19.5,84.5,56.98,43.96
2016,5,8,18,30,28.0,50.0,3.6,19.0,54.0,39.41,28.2
2016,5,8,18,45,14.0,29.5,3.3,19.0,31.5,23.86,13.45
2016,5,8,19,0,0.0,9.0,3.0,19.0,9.0,7.68,0.0
2016,5,8,19,15,0.0,4.5,3.0,18.5,4.5,3.84,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,21.5,10.0,4.35,19.0,11.0,14.97,0.0
2016,5,9,6,0,43.0,20.0,4.4,19.0,22.0,39.05,7.86
2016,5,9,6,15,130.5,41.5,4.6,19.0,60.0,113.47,83.86
2016,5,9,6,30,218.0,63.0,4.8,19.0,98.0,184.94,146.3
2016,5,9,6,45,272.5,83.5,5.0,19.5,145.0,246.56,199.8
2016,5,9,7,0,327.0,104.0,5.2,20.0,192.0,324.39,265.11
2016,5,9,7,15,271.5,125.5,5.5,20.5,210.0,317.17,259.53
2016,5,9,7,30,216.0,147.0,5.8,21.0,228.0,314.96,256.74
2016,5,9,7,45,300.5,159.0,6.1,21.5,291.0,395.65,322.08
2016,5,9,8,0,385.0,171.0,6.4,22.0,354.0,498.66,403.03
2016,5,9,8,15,290.5,212.0,6.45,22.5,360.0,466.13,373.68
2016,5,9,8,30,196.0,253.0,6.5,23.0,366.0,424.62,337.42
2016,5,9,8,45,407.5,225.5,6.6,23.5,486.0,612.34,484.24
2016,5,9,9,0,619.0,198.0,6.7,24.0,606.0,785.63,614.51
2016,5,9,9,15,499.0,255.5,6.65,24.5,600.5,743.13,576.83
2016,5,9,9,30,379.0,313.0,6.6,25.0,595.0,681.91,526.49
2016,5,9,9,45,363.0,339.0,6.55,25.5,620.5,696.48,534.25
2016,5,9,10,0,347.0,365.0,6.5,26.0,646.0,708.45,539.84
2016,5,9,10,15,446.5,346.5,6.35,26.5,724.5,798.37,603.8
2016,5,9,10,30,546.0,328.0,6.2,27.0,803.0,872.74,655.16
2016,5,9,10,45,659.5,267.0,6.05,27.5,858.5,919.98,687.84
2016,5,9,11,0,773.0,206.0,5.9,28.0,914.0,960.34,713.71
2016,5,9,11,15,778.5,207.5,5.75,28.0,934.0,945.22,701.68
2016,5,9,11,30,784.0,209.0,5.6,28.0,954.0,935.99,694.09
2016,5,9,11,45,829.5,180.0,5.45,28.5,976.5,932.16,688.85
2016,5,9,12,0,875.0,151.0,5.3,29.0,999.0,910.7,671.77
2016,5,9,12,15,876.0,151.0,5.2,29.0,1003.0,885.45,654.02
2016,5,9,12,30,877.0,151.0,5.1,29.0,1007.0,857.14,634.27
2016,5,9,12,45,879.5,148.0,5.0,29.5,1003.0,824.8,610.57
2016,5,9,13,0,882.0,145.0,4.9,30.0,999.0,789.64,584.95
2016,5,9,13,15,879.0,144.5,4.8,30.0,985.5,749.66,555.63
2016,5,9,13,30,876.0,144.0,4.7,30.0,972.0,707.35,524.2
2016,5,9,13,45,874.5,140.5,4.65,30.0,951.5,661.56,489.95
2016,5,9,14,0,873.0,137.0,4.6,30.0,931.0,613.61,453.33
2016,5,9,14,15,866.0,135.5,4.55,30.0,902.0,562.22,413.25
2016,5,9,14,30,859.0,134.0,4.5,30.0,873.0,509.56,371.15
2016,5,9,14,45,850.0,131.0,4.45,30.0,837.5,453.97,325.82
2016,5,9,15,0,841.0,128.0,4.4,30.0,802.0,394.0,276.17
2016,5,9,15,15,828.0,125.5,4.3,30.0,759.5,335.6,226.91
2016,5,9,15,30,815.0,123.0,4.2,30.0,717.0,277.7,178.17
2016,5,9,15,45,797.5,120.0,4.15,30.0,669.5,219.4,131.32
2016,5,9,16,0,780.0,117.0,4.1,30.0,622.0,162.68,91.14
2016,5,9,16,15,758.0,112.5,3.95,29.5,570.5,106.51,63.4
2016,5,9,16,30,736.0,108.0,3.8,29.0,519.0,73.47,55.52
2016,5,9,16,45,707.5,103.0,3.7,29.0,465.0,71.72,54.31
2016,5,9,17,0,679.0,98.0,3.6,29.0,411.0,69.86,52.98
2016,5,9,17,15,639.5,91.5,3.4,28.0,356.0,66.67,50.73
2016,5,9,17,30,600.0,85.0,3.2,27.0,301.0,63.34,48.3
2016,5,9,17,45,545.5,76.5,3.0,26.5,247.0,58.19,44.12
2016,5,9,18,0,491.0,68.0,2.8,26.0,193.0,52.88,39.63
2016,5,9,18,15,407.0,57.0,2.85,25.5,143.0,45.13,32.84
2016,5,9,18,30,323.0,46.0,2.9,25.0,93.0,35.39,24.13
2016,5,9,18,45,201.0,30.5,2.95,24.5,55.5,23.6,13.0
2016,5,9,19,0,79.0,15.0,3.0,24.0,18.0,11.67,0.0
2016,5,9,19,15,39.5,7.5,3.15,23.5,9.0,6.4,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,17.0,9.5,2.25,20.5,10.5,13.18,0.0
2016,5,10,6,0,34.0,19.0,2.4,21.0,21.0,34.21,8.45
2016,5,10,6,15,109.5,43.0,2.55,21.5,59.0,106.4,77.81
2016,5,10,6,30,185.0,67.0,2.7,22.0,97.0,174.32,135.8
2016,5,10,6,45,271.5,83.0,2.9,22.5,146.5,244.68,195.18
2016,5,10,7,0,358.0,99.0,3.1,23.0,196.0,335.94,269.86
2016,5,10,7,15,187.0,116.0,3.15,23.5,168.0,252.58,202.57
2016,5,10,7,30,16.0,133.0,3.2,24.0,140.0,129.8,100.83
2016,5,10,7,45,84.0,168.5,3.3,24.5,208.0,224.64,177.9
2016,5,10,8,0,152.0,204.0,3.4,25.0,276.0,329.34,259.96
2016,5,10,8,15,400.5,175.5,3.35,25.0,397.5,528.6,415.16
2016,5,10,8,30,649.0,147.0,3.3,25.0,519.0,722.86,558.67
2016,5,10,8,45,684.0,147.5,3.3,25.5,571.0,772.1,589.34
2016,5,10,9,0,719.0,148.0,3.3,26.0,623.0,820.25,619.57
2016,5,10,9,15,736.0,152.0,3.3,26.5,668.5,854.61,639.85
2016,5,10,9,30,753.0,156.0,3.3,27.0,714.0,886.42,658.28
2016,5,10,9,45,770.5,156.5,3.35,27.5,755.5,905.76,668.54
2016,5,10,10,0,788.0,157.0,3.4,28.0,797.0,928.6,681.24
2016,5,10,10,15,797.5,159.5,3.45,28.0,830.5,942.57,689.44
2016,5,10,10,30,807.0,162.0,3.5,28.0,864.0,952.99,695.47
2016,5,10,10,45,814.5,163.0,3.55,28.5,891.0,956.35,695.62
2016,5,10,11,0,822.0,164.0,3.6,29.0,918.0,955.99,693.52
2016,5,10,11,15,826.0,165.5,3.65,29.0,937.0,949.06,688.66
2016,5,10,11,30,830.0,167.0,3.7,29.0,956.0,938.39,681.51
2016,5,10,11,45,828.5,170.5,3.8,29.5,966.0,920.91,668.93
2016,5,10,12,0,827.0,174.0,3.9,30.0,976.0,899.96,654.16
2016,5,10,12,15,827.5,174.0,3.95,30.0,979.0,874.36,637.41
2016,5,10,12,30,828.0,174.0,4.0,30.0,982.0,845.72,618.62
2016,5,10,12,45,821.0,177.5,4.05,30.0,975.5,811.26,595.61
2016,5,10,13,0,814.0,181.0,4.1,30.0,969.0,774.53,569.88
2016,5,10,13,15,810.5,180.0,4.1,30.0,955.5,734.62,541.45
2016,5,10,13,30,807.0,179.0,4.1,30.0,942.0,692.65,511.04
2016,5,10,13,45,794.0,182.0,4.15,30.0,919.0,645.97,476.69
2016,5,10,14,0,781.0,185.0,4.2,30.0,896.0,598.38,440.89
2016,5,10,14,15,773.0,182.5,4.2,30.0,868.0,548.6,402.58
2016,5,10,14,30,765.0,180.0,4.2,30.0,840.0,497.99,362.63
2016,5,10,14,45,744.0,182.5,4.2,30.0,802.5,441.69,317.63
2016,5,10,15,0,723.0,185.0,4.2,30.0,765.0,388.67,274.15
2016,5,10,15,15,708.0,181.0,4.15,29.5,724.5,334.13,229.34
2016,5,10,15,30,693.0,177.0,4.1,29.0,684.0,280.58,185.28
2016,5,10,15,45,564.0,211.0,4.05,29.0,606.0,235.31,153.49
2016,5,10,16,0,435.0,245.0,4.0,29.0,528.0,201.6,134.82
2016,5,10,16,15,508.5,204.0,3.85,28.5,508.0,146.7,100.09
2016,5,10,16,30,582.0,163.0,3.7,28.0,488.0,107.63,83.93
2016,5,10,16,45,540.0,157.0,3.6,28.0,435.0,105.21,82.28
2016,5,10,17,0,498.0,151.0,3.5,28.0,382.0,102.79,80.59
2016,5,10,17,15,455.5,139.5,3.35,27.5,329.5,96.65,75.94
2016,5,10,17,30,413.0,128.0,3.2,27.0,277.0,90.22,70.94
2016,5,10,17,45,353.0,113.5,3.1,26.5,225.5,81.28,63.65
2016,5,10,18,0,293.0,99.0,3.0,26.0,174.0,73.28,56.94
2016,5,10,18,15,224.0,79.0,3.05,25.5,128.0,59.11,44.7
2016,5,10,18,30,155.0,59.0,3.1,25.0,82.0,44.64,31.9
2016,5,10,18,45,77.5,36.0,3.2,24.5,47.5,28.24,16.81
2016,5,10,19,0,0.0,13.0,3.3,24.0,13.0,10.72,0.0
2016,5,10,19,15,0.0,6.5,3.4,23.5,6.5,5.55,0.0
2016,5,10,19,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,34.5,9.0,2.05,18.5,11.0,17.94,0.0
2016,5,11,6,0,69.0,18.0,2.3,19.0,22.0,50.08,17.8
2016,5,11,6,15,157.0,38.5,2.55,19.5,61.0,128.18,95.5
2016,5,11,6,30,245.0,59.0,2.8,20.0,100.0,200.87,158.21
2016,5,11,6,45,313.5,76.0,3.05,20.5,148.5,268.25,215.79
2016,5,11,7,0,382.0,93.0,3.3,21.0,197.0,342.18,277.25
2016,5,11,7,15,435.5,105.5,3.55,21.5,250.0,407.58,330.21
2016,5,11,7,30,489.0,118.0,3.8,22.0,303.0,476.85,384.57
2016,5,11,7,45,523.0,130.5,4.1,22.5,356.0,535.54,429.15
2016,5,11,8,0,557.0,143.0,4.4,23.0,409.0,595.29,473.44
2016,5,11,8,15,587.5,151.0,4.45,23.5,462.0,655.42,516.26
2016,5,11,8,30,618.0,159.0,4.5,24.0,515.0,708.67,553.17
2016,5,11,8,45,629.5,171.5,4.6,25.0,562.0,749.63,579.22
2016,5,11,9,0,641.0,184.0,4.7,26.0,609.0,788.43,603.25
2016,5,11,9,15,659.0,190.0,4.7,26.0,654.5,824.11,626.86
2016,5,11,9,30,677.0,196.0,4.7,26.0,700.0,857.45,648.36
2016,5,11,9,45,674.0,211.0,4.7,26.5,735.5,877.68,659.39
2016,5,11,10,0,671.0,226.0,4.7,27.0,771.0,894.39,667.78
2016,5,11,10,15,682.0,230.5,4.6,27.5,805.0,910.64,675.6
2016,5,11,10,30,693.0,235.0,4.5,28.0,839.0,923.62,681.42
2016,5,11,10,45,687.5,247.0,4.45,28.5,862.5,924.69,679.18
2016,5,11,11,0,682.0,259.0,4.4,29.0,886.0,922.16,674.72
2016,5,11,11,15,687.5,262.0,4.3,29.0,905.5,918.11,670.84
2016,5,11,11,30,693.0,265.0,4.2,29.0,925.0,910.57,664.7
2016,5,11,11,45,565.0,347.5,4.1,29.5,890.0,851.07,619.11
2016,5,11,12,0,437.0,430.0,4.0,30.0,855.0,790.61,573.21
2016,5,11,12,15,397.0,442.5,3.9,30.0,829.5,742.0,539.17
2016,5,11,12,30,357.0,455.0,3.8,30.0,804.0,700.19,509.38
2016,5,11,12,45,199.0,439.5,3.7,30.0,634.0,538.45,394.46
2016,5,11,13,0,41.0,424.0,3.6,30.0,464.0,389.05,285.35
2016,5,11,13,15,61.0,443.0,3.5,30.0,502.0,412.54,302.95
2016,5,11,13,30,81.0,462.0,3.4,30.0,540.0,433.28,317.79
2016,5,11,13,45,232.0,433.0,3.3,30.0,647.0,492.8,361.69
2016,5,11,14,0,383.0,404.0,3.2,30.0,754.0,538.3,393.56
2016,5,11,14,15,356.5,402.5,3.1,30.0,720.5,496.33,362.08
2016,5,11,14,30,330.0,401.0,3.0,30.0,687.0,456.24,332.09
2016,5,11,14,45,327.5,383.5,2.95,30.0,657.0,417.25,302.55
2016,5,11,15,0,325.0,366.0,2.9,30.0,627.0,378.42,272.61
2016,5,11,15,15,251.0,357.5,2.9,30.0,552.5,324.55,233.34
2016,5,11,15,30,177.0,349.0,2.9,30.0,478.0,286.83,206.92
2016,5,11,15,45,131.5,320.0,2.9,30.0,413.0,243.61,176.37
2016,5,11,16,0,86.0,291.0,2.9,30.0,348.0,215.35,157.85
2016,5,11,16,15,151.5,268.0,2.85,29.5,357.5,184.21,135.36
2016,5,11,16,30,217.0,245.0,2.8,29.0,367.0,165.25,130.25
2016,5,11,16,45,348.5,201.5,2.8,29.0,373.5,135.79,106.83
2016,5,11,17,0,480.0,158.0,2.8,29.0,380.0,106.94,83.6
2016,5,11,17,15,437.5,145.0,2.65,28.0,327.5,99.98,78.5
2016,5,11,17,30,395.0,132.0,2.5,27.0,275.0,92.66,72.94
2016,5,11,17,45,344.5,115.5,2.35,26.5,224.5,82.53,64.68
2016,5,11,18,0,294.0,99.0,2.2,26.0,174.0,73.31,56.95
2016,5,11,18,15,227.0,78.5,2.25,25.5,128.0,58.83,44.47
2016,5,11,18,30,160.0,58.0,2.3,25.0,82.0,44.02,31.42
2016,5,11,18,45,93.5,35.0,2.35,24.5,47.5,27.16,16.08
2016,5,11,19,0,27.0,12.0,2.4,24.0,13.0,10.06,0.0
2016,5,11,19,15,13.5,6.0,2.65,23.5,6.5,5.12,0.0
2016,5,11,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,35.5,10.5,1.1,19.5,13.0,19.49,0.0
2016,5,12,6,0,71.0,21.0,1.2,20.0,26.0,55.26,22.65
2016,5,12,6,15,161.5,41.0,1.4,20.5,64.5,123.41,91.45
2016,5,12,6,30,252.0,61.0,1.6,21.0,103.0,205.94,161.21
2016,5,12,6,45,330.5,70.5,1.8,21.5,147.5,269.94,215.5
2016,5,12,7,0,409.0,80.0,2.0,22.0,192.0,341.68,274.68
2016,5,12,7,15,395.5,103.5,2.0,22.5,232.0,379.74,304.56
2016,5,12,7,30,382.0,127.0,2.0,23.0,272.0,414.85,330.81
2016,5,12,7,45,273.5,166.0,2.05,23.5,278.0,382.31,303.1
2016,5,12,8,0,165.0,205.0,2.1,24.0,284.0,339.01,266.64
2016,5,12,8,15,82.5,124.0,2.05,24.0,163.5,189.78,149.1
2016,5,12,8,30,0.0,43.0,2.0,24.0,43.0,35.63,23.36
2016,5,12,8,45,2.0,110.5,2.0,24.5,111.5,94.41,70.57
2016,5,12,9,0,4.0,178.0,2.0,25.0,180.0,156.72,119.16
2016,5,12,9,15,5.0,185.0,1.95,25.5,188.5,163.49,123.72
2016,5,12,9,30,6.0,192.0,1.9,26.0,197.0,170.33,128.43
2016,5,12,9,45,3.0,113.0,1.85,26.5,115.5,97.62,71.57
2016,5,12,10,0,0.0,34.0,1.8,27.0,34.0,28.31,16.84
2016,5,12,10,15,2.5,100.5,1.7,27.0,103.0,86.6,62.73
2016,5,12,10,30,5.0,167.0,1.6,27.0,172.0,146.43,108.76
2016,5,12,10,45,100.0,316.0,1.55,27.5,408.5,398.59,297.76
2016,5,12,11,0,195.0,465.0,1.5,28.0,645.0,627.74,455.39
2016,5,12,11,15,203.5,475.0,1.5,28.0,666.5,638.01,460.01
2016,5,12,11,30,212.0,485.0,1.5,28.0,688.0,646.69,465.4
2016,5,12,11,45,114.5,398.5,1.55,28.0,508.5,470.37,343.34
2016,5,12,12,0,17.0,312.0,1.6,28.0,329.0,280.31,206.27
2016,5,12,12,15,223.5,372.5,1.65,28.0,591.5,531.94,391.47
2016,5,12,12,30,430.0,433.0,1.7,28.0,854.0,743.87,535.59
2016,5,12,12,45,412.0,432.5,1.75,28.0,834.0,703.2,506.47
2016,5,12,13,0,394.0,432.0,1.8,28.0,814.0,666.22,481.64
2016,5,12,13,15,198.5,291.0,1.85,28.0,484.0,389.64,288.54
2016,5,12,13,30,3.0,150.0,1.9,28.0,154.0,127.15,92.58
2016,5,12,13,45,9.5,219.0,1.95,28.0,228.5,187.3,138.79
2016,5,12,14,0,16.0,288.0,2.0,28.0,303.0,245.2,182.04
2016,5,12,14,15,366.5,247.5,2.0,28.0,565.0,385.31,285.75
2016,5,12,14,30,717.0,207.0,2.0,28.0,827.0,491.3,356.93
2016,5,12,14,45,684.5,216.0,2.0,28.0,788.0,439.74,315.46
2016,5,12,15,0,652.0,225.0,2.0,28.0,749.0,390.48,275.92
2016,5,12,15,15,636.0,219.5,1.95,27.5,708.5,338.59,234.17
2016,5,12,15,30,620.0,214.0,1.9,27.0,668.0,288.01,193.37
2016,5,12,15,45,608.0,202.5,1.9,27.0,624.0,235.47,152.04
2016,5,12,16,0,596.0,191.0,1.9,27.0,580.0,184.23,115.76
2016,5,12,16,15,570.5,183.5,1.8,26.5,531.5,136.49,91.63
2016,5,12,16,30,545.0,176.0,1.7,26.0,483.0,114.58,90.17
2016,5,12,16,45,513.0,166.0,1.6,26.0,431.5,110.24,86.94
2016,5,12,17,0,481.0,156.0,1.5,26.0,380.0,105.62,83.43
2016,5,12,17,15,439.5,143.5,1.35,25.5,328.5,98.96,78.34
2016,5,12,17,30,398.0,131.0,1.2,25.0,277.0,91.97,72.86
2016,5,12,17,45,343.5,116.0,1.1,25.0,226.0,82.81,65.26
2016,5,12,18,0,289.0,101.0,1.0,25.0,175.0,74.57,58.23
2016,5,12,18,15,223.0,80.5,0.95,24.5,129.5,60.15,45.78
2016,5,12,18,30,157.0,60.0,0.9,24.0,84.0,45.39,32.75
2016,5,12,18,45,78.5,37.0,0.9,23.5,49.0,29.04,17.82
2016,5,12,19,0,0.0,14.0,0.9,23.0,14.0,11.55,0.0
2016,5,12,19,15,0.0,7.0,0.95,23.0,7.0,5.97,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
