Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,5,45,66.5,14.5,2.3,20.5,20.0,31.38,0.0
2016,5,23,6,0,133.0,29.0,2.5,21.0,40.0,95.85,61.41
2016,5,23,6,15,226.5,45.0,2.6,21.5,80.5,158.42,119.45
2016,5,23,6,30,320.0,61.0,2.7,22.0,121.0,230.77,180.95
2016,5,23,6,45,386.5,73.5,2.85,22.5,169.5,294.92,235.2
2016,5,23,7,0,453.0,86.0,3.0,23.0,218.0,365.21,292.84
2016,5,23,7,15,502.5,95.5,3.05,23.0,270.5,433.42,347.43
2016,5,23,7,30,552.0,105.0,3.1,23.0,323.0,499.75,399.05
2016,5,23,7,45,276.0,98.5,3.2,23.5,207.5,316.17,253.69
2016,5,23,8,0,0.0,92.0,3.3,24.0,92.0,76.8,56.92
2016,5,23,8,15,0.0,103.5,3.35,24.0,103.5,86.78,64.93
2016,5,23,8,30,0.0,115.0,3.4,24.0,115.0,96.77,72.7
2016,5,23,8,45,0.0,125.0,3.45,24.5,125.0,105.43,79.19
2016,5,23,9,0,0.0,135.0,3.5,25.0,135.0,114.11,85.63
2016,5,23,9,15,1.0,144.0,3.55,25.0,144.5,122.78,92.25
2016,5,23,9,30,2.0,153.0,3.6,25.0,154.0,131.49,98.88
2016,5,23,9,45,69.0,271.0,3.65,25.5,327.5,312.9,239.98
2016,5,23,10,0,136.0,389.0,3.7,26.0,501.0,507.45,383.17
2016,5,23,10,15,138.0,404.5,3.75,26.0,522.0,522.06,392.23
2016,5,23,10,30,140.0,420.0,3.8,26.0,543.0,535.7,401.38
2016,5,23,10,45,141.5,432.0,3.9,26.5,560.0,544.43,406.36
2016,5,23,11,0,143.0,444.0,4.0,27.0,577.0,552.11,410.63
2016,5,23,11,15,131.5,465.0,4.05,27.0,589.5,555.18,411.9
2016,5,23,11,30,120.0,486.0,4.1,27.0,602.0,557.08,412.43
2016,5,23,11,45,66.0,358.0,4.15,27.5,422.0,374.62,279.64
2016,5,23,12,0,12.0,230.0,4.2,28.0,242.0,204.87,152.16
2016,5,23,12,15,14.5,273.0,4.25,28.0,287.5,242.71,180.85
2016,5,23,12,30,17.0,316.0,4.3,28.0,333.0,279.8,208.41
2016,5,23,12,45,18.5,328.0,4.35,28.0,346.5,289.22,215.34
2016,5,23,13,0,20.0,340.0,4.4,28.0,360.0,298.18,222.0
2016,5,23,13,15,18.0,317.5,4.4,28.0,335.5,276.02,205.56
2016,5,23,13,30,16.0,295.0,4.4,28.0,311.0,254.29,189.45
2016,5,23,13,45,23.5,334.0,4.4,28.0,357.0,286.31,213.5
2016,5,23,14,0,31.0,373.0,4.4,28.0,403.0,315.97,235.5
2016,5,23,14,15,19.5,285.0,4.35,28.0,304.0,241.94,180.4
2016,5,23,14,30,8.0,197.0,4.3,28.0,205.0,165.34,122.7
2016,5,23,14,45,31.0,279.0,4.25,28.0,305.5,231.21,172.66
2016,5,23,15,0,54.0,361.0,4.2,28.0,406.0,290.86,216.81
2016,5,23,15,15,234.5,329.5,4.15,28.0,507.0,298.2,216.86
2016,5,23,15,30,415.0,298.0,4.1,28.0,608.0,292.11,204.27
2016,5,23,15,45,338.0,297.5,4.05,28.0,539.5,254.46,177.72
2016,5,23,16,0,261.0,297.0,4.0,28.0,471.0,218.2,154.74
2016,5,23,16,15,450.0,219.0,3.95,27.5,491.0,150.55,104.95
2016,5,23,16,30,639.0,141.0,3.9,27.0,511.0,92.16,71.38
2016,5,23,16,45,608.0,135.0,3.9,27.0,459.5,90.76,70.54
2016,5,23,17,0,577.0,129.0,3.9,27.0,408.0,89.23,69.54
2016,5,23,17,15,538.0,121.0,3.8,26.5,355.5,85.99,67.23
2016,5,23,17,30,499.0,113.0,3.7,26.0,303.0,80.54,63.0
2016,5,23,17,45,443.5,102.5,3.65,26.0,252.0,74.04,57.64
2016,5,23,18,0,388.0,92.0,3.6,26.0,201.0,67.33,51.97
2016,5,23,18,15,316.5,77.5,3.6,25.5,153.5,57.44,43.48
2016,5,23,18,30,245.0,63.0,3.6,25.0,106.0,47.29,34.49
2016,5,23,18,45,159.0,44.0,3.6,24.5,68.0,34.0,22.55
2016,5,23,19,0,73.0,25.0,3.6,24.0,30.0,19.63,7.05
2016,5,23,19,15,36.5,12.5,3.7,23.5,15.0,10.67,0.0
2016,5,23,19,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,27.5,15.0,2.6,21.5,17.0,20.63,0.0
2016,5,24,6,0,55.0,30.0,2.7,22.0,34.0,55.68,33.97
2016,5,24,6,15,120.5,51.0,2.9,22.0,70.5,114.71,85.66
2016,5,24,6,30,186.0,72.0,3.1,22.0,107.0,173.23,135.51
2016,5,24,6,45,267.0,83.0,3.3,22.5,151.5,233.77,186.62
2016,5,24,7,0,348.0,94.0,3.5,23.0,196.0,315.16,253.36
2016,5,24,7,15,244.0,127.5,3.65,23.0,206.5,293.21,235.74
2016,5,24,7,30,140.0,161.0,3.8,23.0,217.0,260.09,207.97
2016,5,24,7,45,191.5,182.5,4.0,23.5,271.0,322.61,257.55
2016,5,24,8,0,243.0,204.0,4.2,24.0,325.0,402.97,319.42
2016,5,24,8,15,170.5,231.5,4.25,24.5,321.0,368.94,290.07
2016,5,24,8,30,98.0,259.0,4.3,25.0,317.0,328.01,255.54
2016,5,24,8,45,178.0,281.5,4.4,25.5,397.5,433.8,336.57
2016,5,24,9,0,258.0,304.0,4.5,26.0,478.0,544.45,418.33
2016,5,24,9,15,236.0,331.0,4.55,26.0,499.0,539.43,412.72
2016,5,24,9,30,214.0,358.0,4.6,26.0,520.0,548.79,417.89
2016,5,24,9,45,328.0,342.0,4.65,26.5,605.5,653.17,494.27
2016,5,24,10,0,442.0,326.0,4.7,27.0,691.0,758.1,568.42
2016,5,24,10,15,249.5,363.0,4.65,27.0,570.5,600.11,450.8
2016,5,24,10,30,57.0,400.0,4.6,27.0,450.0,422.32,316.42
2016,5,24,10,45,53.0,407.5,4.6,27.5,455.5,422.69,316.01
2016,5,24,11,0,49.0,415.0,4.6,28.0,461.0,422.73,314.87
2016,5,24,11,15,75.5,447.5,4.6,28.0,519.5,473.7,352.1
2016,5,24,11,30,102.0,480.0,4.6,28.0,578.0,522.82,387.38
2016,5,24,11,45,215.0,475.5,4.65,28.5,685.5,622.84,459.86
2016,5,24,12,0,328.0,471.0,4.7,29.0,793.0,713.14,523.39
2016,5,24,12,15,276.5,487.5,4.7,29.0,759.5,667.92,490.05
2016,5,24,12,30,225.0,504.0,4.7,29.0,726.0,619.33,454.9
2016,5,24,12,45,274.5,488.5,4.7,29.0,758.0,632.39,465.0
2016,5,24,13,0,324.0,473.0,4.7,29.0,790.0,637.58,469.14
2016,5,24,13,15,288.0,476.5,4.65,29.0,755.5,593.91,437.27
2016,5,24,13,30,252.0,480.0,4.6,29.0,721.0,552.19,406.85
2016,5,24,13,45,172.0,466.0,4.55,29.0,629.0,476.23,351.52
2016,5,24,14,0,92.0,452.0,4.5,29.0,537.0,409.25,302.5
2016,5,24,14,15,81.0,430.5,4.45,29.0,504.0,377.69,279.56
2016,5,24,14,30,70.0,409.0,4.4,29.0,471.0,347.61,257.54
2016,5,24,14,45,208.0,387.0,4.35,29.0,559.5,372.52,274.07
2016,5,24,15,0,346.0,365.0,4.3,29.0,648.0,379.9,275.32
2016,5,24,15,15,436.0,310.5,4.15,28.5,648.5,337.22,239.33
2016,5,24,15,30,526.0,256.0,4.0,28.0,649.0,290.55,198.9
2016,5,24,15,45,310.0,278.5,3.9,28.0,506.5,238.31,166.58
2016,5,24,16,0,94.0,301.0,3.8,28.0,364.0,221.65,163.77
2016,5,24,16,15,90.0,276.0,3.65,27.5,332.5,195.08,146.13
2016,5,24,16,30,86.0,251.0,3.5,27.0,301.0,175.36,139.46
2016,5,24,16,45,76.5,228.0,3.35,27.0,269.0,161.05,128.3
2016,5,24,17,0,67.0,205.0,3.2,27.0,237.0,146.36,116.72
2016,5,24,17,15,59.5,180.0,3.1,26.5,206.5,130.23,104.04
2016,5,24,17,30,52.0,155.0,3.0,26.0,176.0,113.7,90.81
2016,5,24,17,45,39.0,130.5,2.95,26.0,145.0,97.04,77.03
2016,5,24,18,0,26.0,106.0,2.9,26.0,114.0,80.03,62.71
2016,5,24,18,15,14.0,82.0,2.95,25.5,86.0,64.28,49.28
2016,5,24,18,30,2.0,58.0,3.0,25.0,58.0,46.16,33.56
2016,5,24,18,45,1.0,36.0,3.05,25.0,36.0,29.27,18.64
2016,5,24,19,0,0.0,14.0,3.1,25.0,14.0,11.53,2.03
2016,5,24,19,15,0.0,7.0,3.1,24.5,7.0,5.97,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,10.0,3.35,22.5,10.0,8.54,0.0
2016,5,25,6,0,0.0,20.0,3.4,23.0,20.0,16.51,6.41
2016,5,25,6,15,4.0,42.0,3.5,23.0,43.0,38.65,25.55
2016,5,25,6,30,8.0,64.0,3.6,23.0,66.0,61.25,44.7
2016,5,25,6,45,24.5,86.0,3.7,23.5,93.0,96.41,74.0
2016,5,25,7,0,41.0,108.0,3.8,24.0,120.0,127.93,100.02
2016,5,25,7,15,31.0,125.5,3.9,24.0,136.0,139.67,109.4
2016,5,25,7,30,21.0,143.0,4.0,24.0,152.0,140.98,110.04
2016,5,25,7,45,128.0,174.5,4.1,24.5,237.0,269.29,213.89
2016,5,25,8,0,235.0,206.0,4.2,25.0,322.0,398.74,314.89
2016,5,25,8,15,117.5,156.5,4.2,25.0,214.5,247.5,194.97
2016,5,25,8,30,0.0,107.0,4.2,25.0,107.0,89.67,66.62
2016,5,25,8,45,0.0,116.5,4.25,25.5,116.5,97.9,72.92
2016,5,25,9,0,0.0,126.0,4.3,26.0,126.0,106.15,79.05
2016,5,25,9,15,13.5,208.0,4.35,26.0,218.5,191.28,145.79
2016,5,25,9,30,27.0,290.0,4.4,26.0,311.0,294.54,224.66
2016,5,25,9,45,18.0,252.5,4.45,26.5,267.0,234.98,178.14
2016,5,25,10,0,9.0,215.0,4.5,27.0,223.0,192.43,144.8
2016,5,25,10,15,15.0,266.5,4.45,27.0,280.5,243.69,183.77
2016,5,25,10,30,21.0,318.0,4.4,27.0,338.0,294.96,222.04
2016,5,25,10,45,18.5,305.5,4.4,27.5,323.0,280.4,210.26
2016,5,25,11,0,16.0,293.0,4.4,28.0,308.0,266.09,198.88
2016,5,25,11,15,12.5,243.5,4.35,28.0,255.5,218.78,163.16
2016,5,25,11,30,9.0,194.0,4.3,28.0,203.0,172.39,127.93
2016,5,25,11,45,12.0,238.5,4.25,28.0,250.5,212.79,158.54
2016,5,25,12,0,15.0,283.0,4.2,28.0,298.0,252.72,188.36
2016,5,25,12,15,48.0,383.5,4.15,28.0,431.5,372.74,277.58
2016,5,25,12,30,81.0,484.0,4.1,28.0,565.0,480.65,355.36
2016,5,25,12,45,49.5,402.0,4.05,28.5,451.5,379.41,280.89
2016,5,25,13,0,18.0,320.0,4.0,29.0,338.0,280.05,207.32
2016,5,25,13,15,52.5,395.0,4.0,29.0,446.0,363.98,269.69
2016,5,25,13,30,87.0,470.0,4.0,29.0,554.0,439.22,324.04
2016,5,25,13,45,70.0,444.0,4.0,29.0,510.5,399.5,294.97
2016,5,25,14,0,53.0,418.0,4.0,29.0,467.0,361.94,267.72
2016,5,25,14,15,56.5,409.0,3.95,29.0,459.5,349.48,258.72
2016,5,25,14,30,60.0,400.0,3.9,29.0,452.0,336.58,249.23
2016,5,25,14,45,61.0,384.5,3.85,29.0,436.0,317.71,235.29
2016,5,25,15,0,62.0,369.0,3.8,29.0,420.0,298.82,221.24
2016,5,25,15,15,39.5,313.5,3.85,29.0,345.5,247.05,183.3
2016,5,25,15,30,17.0,258.0,3.9,29.0,271.0,207.07,154.22
2016,5,25,15,45,16.0,242.5,4.0,29.0,254.5,192.61,143.66
2016,5,25,16,0,15.0,227.0,4.1,29.0,238.0,178.34,133.26
2016,5,25,16,15,7.5,176.5,4.1,29.0,182.0,139.93,104.46
2016,5,25,16,30,0.0,126.0,4.1,29.0,126.0,102.32,79.13
2016,5,25,16,45,5.0,145.0,4.2,29.0,147.5,115.54,90.32
2016,5,25,17,0,10.0,164.0,4.3,29.0,169.0,127.55,100.53
2016,5,25,17,15,5.5,144.5,4.1,28.5,147.5,112.96,89.03
2016,5,25,17,30,1.0,125.0,3.9,28.0,126.0,98.25,77.26
2016,5,25,17,45,0.5,104.5,3.75,27.5,105.0,82.78,64.62
2016,5,25,18,0,0.0,84.0,3.6,27.0,84.0,67.16,51.6
2016,5,25,18,15,0.0,64.0,3.45,26.5,64.0,51.75,38.48
2016,5,25,18,30,0.0,44.0,3.3,26.0,44.0,36.15,24.98
2016,5,25,18,45,0.0,28.5,3.2,25.5,28.5,23.54,13.89
2016,5,25,19,0,0.0,13.0,3.1,25.0,13.0,10.7,1.68
2016,5,25,19,15,0.0,6.5,3.1,24.5,6.5,5.55,0.0
2016,5,25,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,1.5,2.8,23.5,1.5,1.28,0.0
2016,5,26,6,0,0.0,3.0,2.9,24.0,3.0,2.46,0.0
2016,5,26,6,15,0.0,7.0,3.05,24.0,7.0,5.74,0.0
2016,5,26,6,30,0.0,11.0,3.2,24.0,11.0,9.03,1.78
2016,5,26,6,45,0.0,15.5,3.35,24.5,15.5,12.75,4.9
2016,5,26,7,0,0.0,20.0,3.5,25.0,20.0,16.47,7.98
2016,5,26,7,15,19.0,85.0,3.7,25.0,93.0,88.77,67.65
2016,5,26,7,30,38.0,150.0,3.9,25.0,166.0,169.06,132.53
2016,5,26,7,45,24.0,158.0,4.15,25.5,169.0,156.37,121.38
2016,5,26,8,0,10.0,166.0,4.4,26.0,172.0,152.91,117.64
2016,5,26,8,15,5.0,125.5,4.45,26.0,128.5,110.34,83.33
2016,5,26,8,30,0.0,85.0,4.5,26.0,85.0,70.67,51.29
2016,5,26,8,45,0.0,79.5,4.55,26.0,79.5,66.11,47.49
2016,5,26,9,0,0.0,74.0,4.6,26.0,74.0,61.56,43.71
2016,5,26,9,15,0.0,79.5,4.6,26.0,79.5,66.21,47.28
2016,5,26,9,30,0.0,85.0,4.6,26.0,85.0,70.87,50.84
2016,5,26,9,45,0.0,89.5,4.7,26.5,89.5,74.7,53.63
2016,5,26,10,0,0.0,94.0,4.8,27.0,94.0,78.62,56.47
2016,5,26,10,15,205.5,225.5,4.7,26.5,407.0,420.61,324.28
2016,5,26,10,30,411.0,357.0,4.6,26.0,720.0,753.82,565.58
2016,5,26,10,45,389.0,387.5,4.55,26.0,739.5,743.99,555.18
2016,5,26,11,0,367.0,418.0,4.5,26.0,759.0,745.82,554.58
2016,5,26,11,15,472.5,375.5,4.4,26.0,824.5,804.82,596.99
2016,5,26,11,30,578.0,333.0,4.3,26.0,890.0,848.68,628.23
2016,5,26,11,45,607.0,316.5,4.25,26.5,907.0,840.8,621.41
2016,5,26,12,0,636.0,300.0,4.2,27.0,924.0,831.81,614.08
2016,5,26,12,15,508.0,373.0,4.5,27.0,872.5,767.05,567.04
2016,5,26,12,30,380.0,446.0,4.8,27.0,821.0,698.15,517.35
2016,5,26,12,45,191.0,293.5,5.15,27.5,482.5,404.7,305.35
2016,5,26,13,0,2.0,141.0,5.5,28.0,144.0,119.55,87.18
2016,5,26,13,15,367.0,181.5,5.6,28.0,534.0,413.14,316.08
2016,5,26,13,30,732.0,222.0,5.7,28.0,924.0,663.27,498.71
2016,5,26,13,45,734.0,214.5,5.85,28.5,906.0,620.54,464.67
2016,5,26,14,0,736.0,207.0,6.0,29.0,888.0,575.97,429.63
2016,5,26,14,15,443.0,322.5,5.85,29.0,729.0,471.71,350.19
2016,5,26,14,30,150.0,438.0,5.7,29.0,570.0,398.11,295.18
2016,5,26,14,45,77.5,306.0,5.6,29.0,374.5,269.24,200.1
2016,5,26,15,0,5.0,174.0,5.5,29.0,179.0,144.12,106.46
2016,5,26,15,15,96.0,265.5,5.3,28.5,338.0,224.73,165.95
2016,5,26,15,30,187.0,357.0,5.1,28.0,497.0,291.53,212.88
2016,5,26,15,45,98.0,279.5,4.9,28.0,353.0,212.87,156.37
2016,5,26,16,0,9.0,202.0,4.7,28.0,209.0,160.32,120.19
2016,5,26,16,15,48.0,227.5,4.5,27.5,256.5,166.26,124.86
2016,5,26,16,30,87.0,253.0,4.3,27.0,304.0,176.53,140.57
2016,5,26,16,45,258.0,209.5,4.1,27.0,339.5,138.52,109.91
2016,5,26,17,0,429.0,166.0,3.9,27.0,375.0,110.3,87.0
2016,5,26,17,15,361.0,165.0,3.8,26.5,326.5,115.49,91.87
2016,5,26,17,30,293.0,164.0,3.7,26.0,278.0,114.26,91.32
2016,5,26,17,45,250.5,144.0,3.65,26.0,230.5,101.68,80.97
2016,5,26,18,0,208.0,124.0,3.6,26.0,183.0,88.66,70.03
2016,5,26,18,15,156.0,100.5,3.7,25.5,139.5,74.0,57.55
2016,5,26,18,30,104.0,77.0,3.8,25.0,96.0,57.4,43.09
2016,5,26,18,45,52.0,50.0,3.9,24.5,59.5,38.35,26.28
2016,5,26,19,0,0.0,23.0,4.0,24.0,23.0,18.83,7.6
2016,5,26,19,15,0.0,11.5,4.15,23.5,11.5,9.82,0.0
2016,5,26,19,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,22.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,22.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,22.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,5,45,0.0,4.5,4.9,22.5,4.5,3.84,0.0
2016,5,27,6,0,0.0,9.0,4.9,23.0,9.0,7.39,0.0
2016,5,27,6,15,0.0,19.0,4.9,23.0,19.0,15.64,7.01
2016,5,27,6,30,0.0,29.0,4.9,23.0,29.0,23.92,14.08
2016,5,27,6,45,0.0,41.0,4.9,23.0,41.0,33.88,22.5
2016,5,27,7,0,0.0,53.0,4.9,23.0,53.0,43.86,30.84
2016,5,27,7,15,0.0,33.0,5.05,23.0,33.0,27.23,17.01
2016,5,27,7,30,0.0,13.0,5.2,23.0,13.0,10.71,3.24
2016,5,27,7,45,0.0,37.5,5.35,23.5,37.5,31.0,19.94
2016,5,27,8,0,0.0,62.0,5.5,24.0,62.0,51.4,36.47
2016,5,27,8,15,0.0,46.0,5.6,24.0,46.0,38.1,25.49
2016,5,27,8,30,0.0,30.0,5.7,24.0,30.0,24.84,14.6
2016,5,27,8,45,0.0,33.0,5.8,24.5,33.0,27.35,16.54
2016,5,27,9,0,0.0,36.0,5.9,25.0,36.0,29.87,18.46
2016,5,27,9,15,8.5,147.5,5.8,25.5,154.0,132.38,100.14
2016,5,27,9,30,17.0,259.0,5.7,26.0,272.0,240.61,183.86
2016,5,27,9,45,19.0,273.0,5.6,26.5,288.5,254.54,193.62
2016,5,27,10,0,21.0,287.0,5.5,27.0,305.0,268.41,203.38
2016,5,27,10,15,29.5,329.5,5.4,27.0,355.0,329.97,249.52
2016,5,27,10,30,38.0,372.0,5.3,27.0,405.0,376.72,283.9
2016,5,27,10,45,41.0,380.5,5.25,27.5,417.5,384.96,288.96
2016,5,27,11,0,44.0,389.0,5.2,28.0,430.0,392.83,293.84
2016,5,27,11,15,33.5,372.5,5.0,28.0,404.0,364.77,272.41
2016,5,27,11,30,23.0,356.0,4.8,28.0,378.0,325.53,242.85
2016,5,27,11,45,24.5,355.0,4.65,28.5,379.0,334.71,248.97
2016,5,27,12,0,26.0,354.0,4.5,29.0,380.0,331.91,246.18
2016,5,27,12,15,18.0,275.0,4.2,29.0,293.0,252.99,187.61
2016,5,27,12,30,10.0,196.0,3.9,29.0,206.0,172.83,127.43
2016,5,27,12,45,11.0,211.5,3.6,29.0,222.5,185.81,137.29
2016,5,27,13,0,12.0,227.0,3.3,29.0,239.0,198.48,146.73
2016,5,27,13,15,11.0,214.5,2.9,29.0,225.5,186.34,137.5
2016,5,27,13,30,10.0,202.0,2.5,29.0,212.0,174.38,128.45
2016,5,27,13,45,14.5,261.0,2.2,29.0,275.5,223.94,165.5
2016,5,27,14,0,19.0,320.0,1.9,29.0,339.0,271.49,200.3
2016,5,27,14,15,96.0,379.5,1.65,29.0,465.0,344.19,252.79
2016,5,27,14,30,173.0,439.0,1.4,29.0,591.0,409.12,297.24
2016,5,27,14,45,237.5,409.5,1.2,29.0,609.5,398.76,287.38
2016,5,27,15,0,302.0,380.0,1.0,29.0,628.0,373.84,266.5
2016,5,27,15,15,511.0,273.0,0.9,29.0,667.5,333.97,230.13
2016,5,27,15,30,720.0,166.0,0.8,29.0,707.0,273.03,175.14
2016,5,27,15,45,712.5,157.0,0.7,29.0,664.0,218.36,132.4
2016,5,27,16,0,705.0,148.0,0.6,29.0,621.0,164.24,94.73
2016,5,27,16,15,496.0,196.5,0.65,28.5,516.5,139.46,94.14
2016,5,27,16,30,287.0,245.0,0.7,28.0,412.0,157.36,123.48
2016,5,27,16,45,452.5,182.5,0.75,28.0,417.0,118.4,92.43
2016,5,27,17,0,618.0,120.0,0.8,28.0,422.0,83.07,63.88
2016,5,27,17,15,580.0,113.0,0.85,27.5,369.0,80.25,61.99
2016,5,27,17,30,542.0,106.0,0.9,27.0,316.0,77.28,59.87
2016,5,27,17,45,495.0,95.5,0.95,26.5,264.5,69.66,53.74
2016,5,27,18,0,448.0,85.0,1.0,26.0,213.0,62.83,48.12
2016,5,27,18,15,376.0,73.0,0.95,25.5,164.5,54.54,41.04
2016,5,27,18,30,304.0,61.0,0.9,25.0,116.0,46.05,33.54
2016,5,27,18,45,210.5,44.5,0.9,24.5,76.5,33.94,22.69
2016,5,27,19,0,117.0,28.0,0.9,24.0,37.0,21.98,10.17
2016,5,27,19,15,58.5,14.0,0.95,23.5,18.5,11.95,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,5,45,39.5,17.0,2.75,21.5,20.5,25.59,0.0
2016,5,28,6,0,79.0,34.0,2.8,22.0,41.0,75.3,48.98
2016,5,28,6,15,167.0,54.0,2.95,22.0,82.0,135.54,101.9
2016,5,28,6,30,255.0,74.0,3.1,22.0,123.0,204.92,160.66
2016,5,28,6,45,330.5,87.5,3.3,22.5,172.0,279.45,222.88
2016,5,28,7,0,406.0,101.0,3.5,23.0,221.0,352.44,282.63
2016,5,28,7,15,458.5,111.5,3.65,23.5,273.5,414.76,332.36
2016,5,28,7,30,511.0,122.0,3.8,24.0,326.0,480.69,383.4
2016,5,28,7,45,262.5,147.0,4.0,24.5,252.5,343.41,273.63
2016,5,28,8,0,14.0,172.0,4.2,25.0,179.0,161.52,124.77
2016,5,28,8,15,137.0,213.0,4.25,25.5,293.5,321.56,252.55
2016,5,28,8,30,260.0,254.0,4.3,26.0,408.0,480.98,373.94
2016,5,28,8,45,262.0,278.5,4.35,26.5,445.5,514.11,396.01
2016,5,28,9,0,264.0,303.0,4.4,27.0,483.0,545.95,417.25
2016,5,28,9,15,292.5,319.5,4.35,27.0,531.0,591.26,449.35
2016,5,28,9,30,321.0,336.0,4.3,27.0,579.0,636.21,480.69
2016,5,28,9,45,169.0,306.5,4.3,27.5,435.0,453.83,344.1
2016,5,28,10,0,17.0,277.0,4.3,28.0,291.0,255.53,191.74
2016,5,28,10,15,405.0,223.5,4.2,28.0,581.0,619.19,469.6
2016,5,28,10,30,793.0,170.0,4.1,28.0,871.0,922.67,680.64
2016,5,28,10,45,437.0,309.0,4.1,28.5,697.0,726.39,537.36
2016,5,28,11,0,81.0,448.0,4.1,29.0,523.0,482.47,355.58
2016,5,28,11,15,249.5,433.0,4.05,29.0,672.0,642.71,473.54
2016,5,28,11,30,418.0,418.0,4.0,29.0,821.0,778.82,569.12
2016,5,28,11,45,343.0,454.5,3.95,29.5,788.0,723.63,527.18
2016,5,28,12,0,268.0,491.0,3.9,30.0,755.0,676.73,491.83
2016,5,28,12,15,302.5,480.0,3.85,30.0,778.5,680.74,495.18
2016,5,28,12,30,337.0,469.0,3.8,30.0,802.0,681.83,496.15
2016,5,28,12,45,585.0,317.0,3.8,30.0,892.0,727.14,532.52
2016,5,28,13,0,833.0,165.0,3.8,30.0,982.0,755.79,555.98
2016,5,28,13,15,829.5,164.0,3.8,30.0,969.0,716.62,527.55
2016,5,28,13,30,826.0,163.0,3.8,30.0,956.0,675.37,497.51
2016,5,28,13,45,820.0,162.0,3.8,30.0,935.5,630.64,464.34
2016,5,28,14,0,814.0,161.0,3.8,30.0,915.0,584.35,429.25
2016,5,28,14,15,806.5,159.0,3.8,30.0,887.5,535.17,391.19
2016,5,28,14,30,799.0,157.0,3.8,30.0,860.0,485.01,351.36
2016,5,28,14,45,779.0,160.5,3.8,30.0,823.5,433.06,309.3
2016,5,28,15,0,759.0,164.0,3.8,30.0,787.0,381.88,266.99
2016,5,28,15,15,745.5,161.0,3.75,29.5,747.0,329.01,223.29
2016,5,28,15,30,732.0,158.0,3.7,29.0,707.0,270.39,175.37
2016,5,28,15,45,714.0,154.0,3.65,29.0,662.0,216.7,132.76
2016,5,28,16,0,696.0,150.0,3.6,29.0,617.0,164.7,96.35
2016,5,28,16,15,535.5,188.0,3.5,28.5,531.0,136.36,91.56
2016,5,28,16,30,375.0,226.0,3.4,28.0,445.0,148.44,117.1
2016,5,28,16,45,484.5,176.5,3.3,28.0,431.5,115.17,90.25
2016,5,28,17,0,594.0,127.0,3.2,28.0,418.0,87.6,67.81
2016,5,28,17,15,555.5,119.5,3.1,27.5,366.0,84.64,65.77
2016,5,28,17,30,517.0,112.0,3.0,27.0,314.0,79.9,62.15
2016,5,28,17,45,472.0,101.0,2.95,26.5,263.0,73.13,56.73
2016,5,28,18,0,427.0,90.0,2.9,26.0,212.0,66.11,50.93
2016,5,28,18,15,356.0,77.0,2.9,25.5,164.0,57.23,43.34
2016,5,28,18,30,285.0,64.0,2.9,25.0,116.0,48.12,35.29
2016,5,28,18,45,193.5,46.5,2.9,25.0,76.5,35.35,23.82
2016,5,28,19,0,102.0,29.0,2.9,25.0,37.0,22.68,10.86
2016,5,28,19,15,51.0,14.5,2.9,24.5,18.5,12.38,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,12.5,2.05,21.5,12.5,10.67,0.0
2016,5,29,6,0,0.0,25.0,2.2,22.0,25.0,21.15,10.19
2016,5,29,6,15,13.5,46.5,2.25,22.0,49.5,50.96,35.62
2016,5,29,6,30,27.0,68.0,2.3,22.0,74.0,79.0,59.44
2016,5,29,6,45,47.5,90.0,2.4,22.0,103.5,111.99,87.29
2016,5,29,7,0,68.0,112.0,2.5,22.0,133.0,146.66,116.24
2016,5,29,7,15,34.0,110.5,2.55,22.0,121.0,124.28,97.62
2016,5,29,7,30,0.0,109.0,2.6,22.0,109.0,93.62,71.74
2016,5,29,7,45,169.0,149.0,2.7,22.5,233.5,268.09,215.12
2016,5,29,8,0,338.0,189.0,2.8,23.0,358.0,452.65,358.88
2016,5,29,8,15,356.5,209.5,2.85,23.5,405.0,499.47,391.83
2016,5,29,8,30,375.0,230.0,2.9,24.0,452.0,546.1,424.56
2016,5,29,8,45,226.5,265.5,2.95,24.5,403.0,454.5,351.76
2016,5,29,9,0,78.0,301.0,3.0,25.0,354.0,352.6,270.47
2016,5,29,9,15,119.5,331.5,3.0,25.0,419.0,435.53,332.79
2016,5,29,9,30,161.0,362.0,3.0,25.0,484.0,502.99,381.9
2016,5,29,9,45,131.5,378.5,3.0,25.5,482.0,492.12,371.19
2016,5,29,10,0,102.0,395.0,3.0,26.0,480.0,463.13,348.01
2016,5,29,10,15,219.0,403.0,3.0,26.0,594.0,592.58,443.23
2016,5,29,10,30,336.0,411.0,3.0,26.0,708.0,720.71,533.44
2016,5,29,10,45,230.5,438.5,3.05,26.5,645.5,630.12,465.89
2016,5,29,11,0,125.0,466.0,3.1,27.0,583.0,553.76,408.56
2016,5,29,11,15,74.0,412.5,3.05,27.0,482.5,438.28,325.37
2016,5,29,11,30,23.0,359.0,3.0,27.0,382.0,328.0,244.01
2016,5,29,11,45,32.5,394.5,3.0,27.5,426.5,376.96,279.58
2016,5,29,12,0,42.0,430.0,3.0,28.0,471.0,412.67,304.58
2016,5,29,12,15,171.5,457.5,2.95,28.0,627.0,546.57,402.39
2016,5,29,12,30,301.0,485.0,2.9,28.0,783.0,665.86,486.03
2016,5,29,12,45,219.5,493.5,2.9,28.0,710.5,589.52,430.86
2016,5,29,13,0,138.0,502.0,2.9,28.0,638.0,521.36,381.87
2016,5,29,13,15,162.0,496.0,2.85,28.0,653.5,520.3,381.61
2016,5,29,13,30,186.0,490.0,2.8,28.0,669.0,516.98,379.24
2016,5,29,13,45,323.5,439.0,2.75,28.0,742.5,543.43,398.89
2016,5,29,14,0,461.0,388.0,2.7,28.0,816.0,556.64,407.7
2016,5,29,14,15,631.5,269.5,2.6,28.0,836.5,525.5,384.25
2016,5,29,14,30,802.0,151.0,2.5,28.0,857.0,481.74,349.38
2016,5,29,14,45,471.0,275.5,2.4,28.0,686.5,389.46,281.82
2016,5,29,15,0,140.0,400.0,2.3,28.0,516.0,338.15,247.87
2016,5,29,15,15,348.0,324.0,2.15,27.5,591.0,326.71,233.35
2016,5,29,15,30,556.0,248.0,2.0,27.0,666.0,291.99,198.27
2016,5,29,15,45,639.5,191.5,1.95,27.0,643.5,229.29,145.8
2016,5,29,16,0,723.0,135.0,1.9,27.0,621.0,158.09,90.6
2016,5,29,16,15,701.5,130.5,1.9,26.5,573.0,106.06,65.0
2016,5,29,16,30,680.0,126.0,1.9,26.0,525.0,82.64,63.69
2016,5,29,16,45,645.0,123.5,1.95,26.0,472.5,83.05,64.29
2016,5,29,17,0,610.0,121.0,2.0,26.0,420.0,83.51,64.93
2016,5,29,17,15,572.5,113.5,1.9,25.5,368.0,80.37,62.67
2016,5,29,17,30,535.0,106.0,1.8,25.0,316.0,77.04,60.22
2016,5,29,17,45,478.5,98.0,1.7,25.0,264.0,71.13,55.36
2016,5,29,18,0,422.0,90.0,1.6,25.0,212.0,66.04,51.08
2016,5,29,18,15,352.5,77.0,1.6,24.5,164.0,57.18,43.49
2016,5,29,18,30,283.0,64.0,1.6,24.0,116.0,48.08,35.44
2016,5,29,18,45,188.5,47.0,1.65,24.0,76.5,35.68,24.26
2016,5,29,19,0,94.0,30.0,1.7,24.0,37.0,23.4,11.71
2016,5,29,19,15,47.0,15.0,1.85,23.5,18.5,12.8,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,0.9,20.5,0.5,0.43,0.0
2016,5,30,6,0,0.0,1.0,0.9,21.0,1.0,0.82,0.0
2016,5,30,6,15,0.0,3.5,0.95,21.0,3.5,2.87,0.0
2016,5,30,6,30,0.0,6.0,1.0,21.0,6.0,4.92,0.0
2016,5,30,6,45,0.0,8.0,1.05,21.0,8.0,6.57,0.0
2016,5,30,7,0,0.0,10.0,1.1,21.0,10.0,8.22,1.28
2016,5,30,7,15,0.0,12.0,0.95,21.0,12.0,9.88,2.66
2016,5,30,7,30,0.0,14.0,0.8,21.0,14.0,11.54,4.04
2016,5,30,7,45,0.0,52.0,0.7,21.5,52.0,43.05,30.19
2016,5,30,8,0,0.0,90.0,0.6,22.0,90.0,74.99,56.08
2016,5,30,8,15,0.0,82.0,0.5,22.0,82.0,68.13,50.22
2016,5,30,8,30,0.0,74.0,0.4,22.0,74.0,61.48,44.66
2016,5,30,8,45,85.0,194.5,0.35,22.5,252.0,263.57,204.84
2016,5,30,9,0,170.0,315.0,0.3,23.0,430.0,461.23,347.62
2016,5,30,9,15,368.5,281.5,0.6,23.0,554.0,616.85,460.48
2016,5,30,9,30,567.0,248.0,0.9,23.0,678.0,781.25,575.54
2016,5,30,9,45,460.0,309.0,1.2,23.5,670.0,750.87,551.84
2016,5,30,10,0,353.0,370.0,1.5,24.0,662.0,700.15,516.01
2016,5,30,10,15,519.0,299.5,1.75,24.0,748.0,798.34,588.08
2016,5,30,10,30,685.0,229.0,2.0,24.0,834.0,886.08,650.73
2016,5,30,10,45,713.5,218.0,2.25,24.5,865.0,896.92,657.59
2016,5,30,11,0,742.0,207.0,2.5,25.0,896.0,904.29,662.5
2016,5,30,11,15,747.5,208.5,2.55,25.0,915.5,899.18,658.88
2016,5,30,11,30,753.0,210.0,2.6,25.0,935.0,881.83,647.36
2016,5,30,11,45,796.5,181.5,2.7,25.5,957.5,877.17,643.55
2016,5,30,12,0,840.0,153.0,2.8,26.0,980.0,855.68,628.48
2016,5,30,12,15,841.5,153.5,2.65,26.0,984.0,832.73,612.18
2016,5,30,12,30,843.0,154.0,2.5,26.0,988.0,807.02,594.08
2016,5,30,12,45,845.5,151.5,2.45,26.0,985.0,777.32,574.0
2016,5,30,13,0,848.0,149.0,2.4,26.0,982.0,745.14,551.14
2016,5,30,13,15,846.0,148.0,2.3,26.0,970.0,708.33,524.19
2016,5,30,13,30,844.0,147.0,2.2,26.0,958.0,669.26,495.2
2016,5,30,13,45,842.5,144.0,2.1,26.0,939.5,626.89,463.35
2016,5,30,14,0,841.0,141.0,2.0,26.0,921.0,582.45,429.28
2016,5,30,14,15,834.5,139.5,1.9,26.0,894.0,534.58,391.88
2016,5,30,14,30,828.0,138.0,1.8,26.0,867.0,485.45,352.58
2016,5,30,14,45,820.5,135.0,1.75,26.5,834.0,430.89,307.88
2016,5,30,15,0,813.0,132.0,1.7,27.0,801.0,377.37,262.98
2016,5,30,15,15,801.5,129.5,1.65,27.0,761.0,322.68,217.18
2016,5,30,15,30,790.0,127.0,1.6,27.0,721.0,268.31,171.76
2016,5,30,15,45,778.0,122.0,1.6,27.0,677.0,212.65,127.31
2016,5,30,16,0,766.0,117.0,1.6,27.0,633.0,157.88,88.7
2016,5,30,16,15,746.0,113.5,1.65,27.0,584.5,104.85,62.88
2016,5,30,16,30,726.0,110.0,1.7,27.0,536.0,80.56,61.68
2016,5,30,16,45,700.0,105.5,1.75,27.0,484.0,72.03,54.86
2016,5,30,17,0,674.0,101.0,1.8,27.0,432.0,70.61,53.9
2016,5,30,17,15,638.5,95.0,1.7,26.5,379.0,67.91,51.96
2016,5,30,17,30,603.0,89.0,1.6,26.0,326.0,65.08,49.86
2016,5,30,17,45,542.0,84.0,1.5,26.0,272.5,62.63,47.93
2016,5,30,18,0,481.0,79.0,1.4,26.0,219.0,60.24,45.94
2016,5,30,18,15,412.0,68.5,1.3,25.0,170.5,51.53,38.59
2016,5,30,18,30,343.0,58.0,1.2,24.0,122.0,44.03,32.02
2016,5,30,18,45,242.5,43.5,1.1,23.5,81.5,33.28,22.35
2016,5,30,19,0,142.0,29.0,1.0,23.0,41.0,22.35,11.23
2016,5,30,19,15,71.0,14.5,1.05,23.0,20.5,12.38,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,7.5,1.85,21.0,7.5,6.4,0.0
2016,5,31,6,0,0.0,15.0,1.9,21.0,15.0,12.35,3.69
2016,5,31,6,15,0.0,30.0,1.95,21.0,30.0,24.78,14.61
2016,5,31,6,30,0.0,45.0,2.0,21.0,45.0,37.43,25.47
2016,5,31,6,45,0.0,62.5,2.1,21.5,62.5,53.01,38.59
2016,5,31,7,0,0.0,80.0,2.2,22.0,80.0,68.5,51.41
2016,5,31,7,15,13.5,113.5,2.25,22.0,119.0,107.75,83.81
2016,5,31,7,30,27.0,147.0,2.3,22.0,158.0,157.84,124.47
2016,5,31,7,45,18.0,156.0,2.35,22.5,163.5,149.82,117.11
2016,5,31,8,0,9.0,165.0,2.4,23.0,169.0,150.9,117.11
2016,5,31,8,15,9.0,177.0,2.45,23.0,182.0,161.18,124.86
2016,5,31,8,30,9.0,189.0,2.5,23.0,195.0,171.53,132.59
2016,5,31,8,45,7.0,187.5,2.6,23.5,192.5,167.7,128.83
2016,5,31,9,0,5.0,186.0,2.7,24.0,190.0,164.05,125.3
2016,5,31,9,15,5.5,187.0,2.75,24.0,191.5,164.95,125.7
2016,5,31,9,30,6.0,188.0,2.8,24.0,193.0,165.98,126.21
2016,5,31,9,45,14.5,247.5,2.85,24.5,260.0,226.88,172.89
2016,5,31,10,0,23.0,307.0,2.9,25.0,327.0,288.27,218.77
2016,5,31,10,15,187.5,354.0,2.9,25.5,520.0,514.54,388.92
2016,5,31,10,30,352.0,401.0,2.9,26.0,713.0,724.51,536.66
2016,5,31,10,45,185.5,362.0,2.95,26.5,527.0,514.63,384.17
2016,5,31,11,0,19.0,323.0,3.0,27.0,341.0,295.05,219.88
2016,5,31,11,15,9.5,214.0,3.1,27.0,223.0,190.29,141.76
2016,5,31,11,30,0.0,105.0,3.2,27.0,105.0,88.35,63.45
2016,5,31,11,45,0.0,106.0,3.3,27.0,106.0,89.21,64.17
2016,5,31,12,0,0.0,107.0,3.4,27.0,107.0,90.04,64.79
2016,5,31,12,15,2.0,129.0,3.65,27.0,131.0,110.2,80.44
2016,5,31,12,30,4.0,151.0,3.9,27.0,155.0,130.11,95.81
2016,5,31,12,45,2.0,129.5,4.2,27.0,131.5,110.19,80.41
2016,5,31,13,0,0.0,108.0,4.5,27.0,108.0,90.51,65.18
2016,5,31,13,15,0.0,87.5,4.55,27.0,87.5,73.3,51.84
2016,5,31,13,30,0.0,67.0,4.6,27.0,67.0,56.15,38.5
2016,5,31,13,45,0.0,55.5,4.65,27.0,55.5,46.5,30.97
2016,5,31,14,0,0.0,44.0,4.7,27.0,44.0,36.81,23.39
2016,5,31,14,15,0.0,54.5,4.4,26.5,54.5,45.57,30.39
2016,5,31,14,30,0.0,65.0,4.1,26.0,65.0,54.33,37.42
2016,5,31,14,45,0.0,49.5,3.8,26.0,49.5,41.3,27.18
2016,5,31,15,0,0.0,34.0,3.5,26.0,34.0,28.32,16.93
2016,5,31,15,15,0.0,35.0,3.4,25.5,35.0,29.12,17.66
2016,5,31,15,30,0.0,36.0,3.3,25.0,36.0,29.93,18.4
2016,5,31,15,45,0.0,34.0,3.25,24.5,34.0,28.23,17.15
2016,5,31,16,0,0.0,32.0,3.2,24.0,32.0,26.55,15.88
2016,5,31,16,15,0.0,46.5,3.1,24.0,46.5,38.58,25.7
2016,5,31,16,30,0.0,61.0,3.0,24.0,61.0,50.62,37.36
2016,5,31,16,45,0.0,76.5,2.95,24.0,76.5,63.53,48.42
2016,5,31,17,0,0.0,92.0,2.9,24.0,92.0,76.0,59.17
2016,5,31,17,15,0.0,80.5,2.85,23.5,80.5,66.82,51.7
2016,5,31,17,30,0.0,69.0,2.8,23.0,69.0,57.2,43.76
2016,5,31,17,45,0.0,57.0,2.8,23.0,57.0,47.19,35.27
2016,5,31,18,0,0.0,45.0,2.8,23.0,45.0,37.19,26.67
2016,5,31,18,15,0.0,35.0,2.7,22.5,35.0,28.89,19.46
2016,5,31,18,30,0.0,25.0,2.6,22.0,25.0,20.6,12.16
2016,5,31,18,45,0.0,16.0,2.55,22.0,16.0,13.16,5.51
2016,5,31,19,0,0.0,7.0,2.5,22.0,7.0,5.74,0.0
2016,5,31,19,15,0.0,3.5,2.45,22.0,3.5,2.99,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,48.5,17.0,1.0,20.5,21.0,27.91,0.0
2016,6,1,6,0,97.0,34.0,1.1,21.0,42.0,80.02,53.05
2016,6,1,6,15,180.5,52.5,1.05,21.0,82.5,137.25,103.25
2016,6,1,6,30,264.0,71.0,1.0,21.0,123.0,212.39,166.04
2016,6,1,6,45,336.5,84.0,0.95,21.5,171.5,276.33,218.79
2016,6,1,7,0,409.0,97.0,0.9,22.0,220.0,347.05,275.17
2016,6,1,7,15,458.5,107.5,0.8,22.0,271.0,407.43,321.89
2016,6,1,7,30,508.0,118.0,0.7,22.0,322.0,471.16,369.26
2016,6,1,7,45,548.0,125.5,0.65,22.5,374.5,534.88,414.11
2016,6,1,8,0,588.0,133.0,0.6,23.0,427.0,593.98,454.0
2016,6,1,8,15,616.5,139.5,0.6,23.0,477.5,644.07,487.66
2016,6,1,8,30,645.0,146.0,0.6,23.0,528.0,693.67,520.24
2016,6,1,8,45,665.5,151.5,0.6,23.0,576.0,734.82,546.35
2016,6,1,9,0,686.0,157.0,0.6,23.0,624.0,774.33,570.51
2016,6,1,9,15,703.0,161.5,0.65,23.0,668.0,807.8,591.23
2016,6,1,9,30,720.0,166.0,0.7,23.0,712.0,838.91,610.39
2016,6,1,9,45,530.5,268.5,0.8,23.5,683.0,773.33,562.98
2016,6,1,10,0,341.0,371.0,0.9,24.0,654.0,688.96,502.15
2016,6,1,10,15,364.0,368.5,0.9,24.0,681.0,706.25,514.36
2016,6,1,10,30,387.0,366.0,0.9,24.0,708.0,722.11,524.46
2016,6,1,10,45,583.0,274.5,0.95,24.5,808.0,827.88,596.98
2016,6,1,11,0,779.0,183.0,1.0,25.0,908.0,905.86,646.97
2016,6,1,11,15,783.5,184.5,1.0,25.0,927.0,899.94,641.65
2016,6,1,11,30,788.0,186.0,1.0,25.0,946.0,890.47,635.29
2016,6,1,11,45,483.5,346.0,1.0,25.0,814.5,756.79,543.21
2016,6,1,12,0,179.0,506.0,1.0,25.0,683.0,604.87,435.73
2016,6,1,12,15,309.0,476.5,1.0,25.0,782.5,681.27,490.85
2016,6,1,12,30,439.0,447.0,1.0,25.0,882.0,744.72,533.8
2016,6,1,12,45,418.0,441.5,1.0,25.5,854.5,700.26,502.31
2016,6,1,13,0,397.0,436.0,1.0,26.0,827.0,657.74,472.96
2016,6,1,13,15,442.5,386.0,1.05,26.0,816.5,627.04,453.83
2016,6,1,13,30,488.0,336.0,1.1,26.0,806.0,592.75,431.44
2016,6,1,13,45,462.5,364.0,1.15,26.0,802.0,569.06,414.13
2016,6,1,14,0,437.0,392.0,1.2,26.0,798.0,545.29,396.43
2016,6,1,14,15,431.5,378.0,1.3,26.0,769.0,503.24,366.35
2016,6,1,14,30,426.0,364.0,1.4,26.0,740.0,461.2,335.54
2016,6,1,14,45,316.5,382.0,1.55,26.0,655.5,404.69,294.86
2016,6,1,15,0,207.0,400.0,1.7,26.0,571.0,361.24,264.26
2016,6,1,15,15,216.5,377.5,1.75,26.0,548.5,330.8,240.82
2016,6,1,15,30,226.0,355.0,1.8,26.0,526.0,299.42,216.39
2016,6,1,15,45,402.5,278.0,1.9,26.0,559.5,245.79,168.63
2016,6,1,16,0,579.0,201.0,2.0,26.0,593.0,186.71,118.57
2016,6,1,16,15,554.5,190.0,1.95,26.0,542.0,139.27,93.65
2016,6,1,16,30,530.0,179.0,1.9,26.0,491.0,114.75,90.15
2016,6,1,16,45,379.5,192.5,1.85,26.0,405.0,122.99,97.31
2016,6,1,17,0,229.0,206.0,1.8,26.0,319.0,136.9,109.12
2016,6,1,17,15,218.5,182.0,1.7,25.5,280.0,128.92,103.09
2016,6,1,17,30,208.0,158.0,1.6,25.0,241.0,113.86,91.08
2016,6,1,17,45,187.0,136.0,1.55,25.0,202.0,99.36,79.17
2016,6,1,18,0,166.0,114.0,1.5,25.0,163.0,84.47,66.69
2016,6,1,18,15,137.0,92.0,1.4,24.5,127.0,69.15,53.68
2016,6,1,18,30,108.0,70.0,1.3,24.0,91.0,53.48,40.07
2016,6,1,18,45,67.0,49.0,1.2,23.5,61.0,38.09,26.43
2016,6,1,19,0,26.0,28.0,1.1,23.0,31.0,22.7,11.85
2016,6,1,19,15,13.0,14.0,1.15,22.5,15.5,11.95,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
