Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,5.5,0.85,21.0,5.5,4.51,0.0
2016,6,2,6,0,0.0,11.0,1.0,21.0,11.0,9.04,1.23
2016,6,2,6,15,0.0,21.5,1.3,21.0,21.5,17.71,8.86
2016,6,2,6,30,0.0,32.0,1.6,21.0,32.0,26.41,16.35
2016,6,2,6,45,0.0,45.5,1.95,21.0,45.5,37.62,25.87
2016,6,2,7,0,0.0,59.0,2.3,21.0,59.0,48.87,35.31
2016,6,2,7,15,16.5,104.5,2.4,21.0,111.0,100.49,78.28
2016,6,2,7,30,33.0,150.0,2.5,21.0,163.0,164.72,130.7
2016,6,2,7,45,65.5,181.0,2.6,21.0,212.0,218.79,174.32
2016,6,2,8,0,98.0,212.0,2.7,21.0,261.0,275.06,218.94
2016,6,2,8,15,121.0,238.5,2.75,21.0,306.0,335.34,265.51
2016,6,2,8,30,144.0,265.0,2.8,21.0,351.0,383.09,301.69
2016,6,2,8,45,72.0,187.5,2.85,21.5,230.5,231.36,181.82
2016,6,2,9,0,0.0,110.0,2.9,22.0,110.0,92.13,68.9
2016,6,2,9,15,40.0,228.0,2.9,22.0,258.5,244.44,190.23
2016,6,2,9,30,80.0,346.0,2.9,22.0,407.0,396.8,306.07
2016,6,2,9,45,63.5,351.5,2.95,22.5,402.0,385.7,295.44
2016,6,2,10,0,47.0,357.0,3.0,23.0,397.0,374.07,285.17
2016,6,2,10,15,33.0,332.0,3.0,23.0,361.0,334.71,254.97
2016,6,2,10,30,19.0,307.0,3.0,23.0,325.0,282.59,215.08
2016,6,2,10,45,18.5,309.5,3.05,23.5,327.0,283.46,215.19
2016,6,2,11,0,18.0,312.0,3.1,24.0,329.0,284.28,215.15
2016,6,2,11,15,83.0,402.0,2.95,24.0,482.0,435.91,328.84
2016,6,2,11,30,148.0,492.0,2.8,24.0,635.0,583.73,434.42
2016,6,2,11,45,120.5,490.5,2.65,24.0,607.5,549.97,408.24
2016,6,2,12,0,93.0,489.0,2.5,24.0,580.0,507.91,377.27
2016,6,2,12,15,157.5,497.5,2.3,24.0,653.0,568.18,420.75
2016,6,2,12,30,222.0,506.0,2.1,24.0,726.0,615.13,453.29
2016,6,2,12,45,117.5,379.5,1.9,24.5,496.5,416.3,310.04
2016,6,2,13,0,13.0,253.0,1.7,25.0,267.0,220.68,164.49
2016,6,2,13,15,233.0,337.5,1.6,25.0,562.5,443.12,332.02
2016,6,2,13,30,453.0,422.0,1.5,25.0,858.0,633.45,463.83
2016,6,2,13,45,319.0,446.0,1.45,25.0,750.0,544.92,398.78
2016,6,2,14,0,185.0,470.0,1.4,25.0,642.0,468.99,344.34
2016,6,2,14,15,367.0,400.0,1.45,25.0,728.0,490.32,359.85
2016,6,2,14,30,549.0,330.0,1.5,25.0,814.0,494.02,359.85
2016,6,2,14,45,697.5,223.0,1.55,25.0,814.0,440.98,317.5
2016,6,2,15,0,846.0,116.0,1.6,25.0,814.0,382.41,267.82
2016,6,2,15,15,835.5,113.5,1.6,25.0,774.0,327.52,221.46
2016,6,2,15,30,825.0,111.0,1.6,25.0,734.0,272.65,175.16
2016,6,2,15,45,606.0,191.5,1.6,25.0,634.0,224.19,144.28
2016,6,2,16,0,387.0,272.0,1.6,25.0,534.0,218.22,150.56
2016,6,2,16,15,576.5,184.0,1.55,25.0,541.0,136.06,90.76
2016,6,2,16,30,766.0,96.0,1.5,25.0,548.0,71.51,54.59
2016,6,2,16,45,744.5,91.5,1.5,25.0,496.5,69.65,53.31
2016,6,2,17,0,723.0,87.0,1.5,25.0,445.0,67.63,51.83
2016,6,2,17,15,690.5,82.0,1.4,24.5,392.0,59.5,45.25
2016,6,2,17,30,658.0,77.0,1.3,24.0,339.0,56.96,43.36
2016,6,2,17,45,615.0,70.5,1.25,24.0,286.0,53.11,40.2
2016,6,2,18,0,572.0,64.0,1.2,24.0,233.0,49.13,36.83
2016,6,2,18,15,506.0,56.5,1.1,23.5,183.0,44.06,32.47
2016,6,2,18,30,440.0,49.0,1.0,23.0,133.0,38.92,27.85
2016,6,2,18,45,342.0,38.0,0.9,22.5,90.5,30.56,20.26
2016,6,2,19,0,244.0,27.0,0.8,22.0,48.0,22.02,11.55
2016,6,2,19,15,122.0,13.5,0.8,21.5,24.0,11.52,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,13.0,1.5,17.5,13.0,10.73,0.0
2016,6,3,6,0,0.0,26.0,1.5,18.0,26.0,22.08,11.36
2016,6,3,6,15,9.0,46.0,1.55,18.0,48.0,44.44,30.98
2016,6,3,6,30,18.0,66.0,1.6,18.0,70.0,71.94,54.59
2016,6,3,6,45,27.5,87.5,1.65,18.5,95.5,98.36,77.04
2016,6,3,7,0,37.0,109.0,1.7,19.0,121.0,125.4,99.61
2016,6,3,7,15,21.5,121.0,1.7,19.0,128.0,119.89,94.81
2016,6,3,7,30,6.0,133.0,1.7,19.0,135.0,120.61,94.89
2016,6,3,7,45,111.0,171.0,1.7,19.5,226.0,251.03,201.74
2016,6,3,8,0,216.0,209.0,1.7,20.0,317.0,369.86,294.9
2016,6,3,8,15,507.0,145.0,1.85,20.5,436.0,557.06,440.07
2016,6,3,8,30,798.0,81.0,2.0,21.0,555.0,730.48,565.12
2016,6,3,8,45,815.5,83.5,2.15,21.5,603.5,769.9,589.45
2016,6,3,9,0,833.0,86.0,2.3,22.0,652.0,807.23,613.26
2016,6,3,9,15,845.5,88.0,2.4,22.0,696.5,837.3,632.73
2016,6,3,9,30,858.0,90.0,2.5,22.0,741.0,864.53,650.3
2016,6,3,9,45,620.0,222.0,2.7,22.5,705.5,812.16,611.76
2016,6,3,10,0,382.0,354.0,2.9,23.0,670.0,708.23,532.61
2016,6,3,10,15,424.0,355.0,2.95,23.0,719.5,760.83,569.82
2016,6,3,10,30,466.0,356.0,3.0,23.0,769.0,797.85,595.12
2016,6,3,10,45,436.0,378.0,3.05,23.5,773.5,785.51,583.79
2016,6,3,11,0,406.0,400.0,3.1,24.0,778.0,770.46,571.07
2016,6,3,11,15,336.0,439.5,3.1,24.0,756.5,724.1,536.83
2016,6,3,11,30,266.0,479.0,3.1,24.0,735.0,687.09,508.91
2016,6,3,11,45,345.5,458.0,3.1,24.5,795.0,725.97,536.54
2016,6,3,12,0,425.0,437.0,3.1,25.0,855.0,765.57,563.56
2016,6,3,12,15,660.5,276.0,3.05,25.0,929.0,803.61,594.85
2016,6,3,12,30,896.0,115.0,3.0,25.0,1003.0,816.68,606.24
2016,6,3,12,45,571.0,306.0,2.95,25.0,871.0,704.81,523.41
2016,6,3,13,0,246.0,497.0,2.9,25.0,739.0,595.13,439.69
2016,6,3,13,15,255.0,488.0,2.85,25.0,736.5,576.14,426.65
2016,6,3,13,30,264.0,479.0,2.8,25.0,734.0,555.91,412.03
2016,6,3,13,45,566.5,300.0,2.75,25.0,831.0,580.01,432.32
2016,6,3,14,0,869.0,121.0,2.7,25.0,928.0,583.19,434.64
2016,6,3,14,15,863.0,119.5,2.65,25.0,901.5,534.63,396.02
2016,6,3,14,30,857.0,118.0,2.6,25.0,875.0,484.69,355.59
2016,6,3,14,45,604.5,242.5,2.55,25.0,766.5,417.34,304.09
2016,6,3,15,0,352.0,367.0,2.5,25.0,658.0,382.42,279.2
2016,6,3,15,15,583.0,240.0,2.45,25.0,693.0,331.4,232.64
2016,6,3,15,30,814.0,113.0,2.4,25.0,728.0,271.73,175.58
2016,6,3,15,45,798.0,111.0,2.35,25.0,683.5,209.5,125.44
2016,6,3,16,0,782.0,109.0,2.3,25.0,639.0,155.41,86.81
2016,6,3,16,15,454.0,186.0,2.15,25.0,488.5,132.59,90.66
2016,6,3,16,30,126.0,263.0,2.0,25.0,338.0,173.35,138.56
2016,6,3,16,45,168.5,236.0,1.9,25.0,326.0,159.51,127.6
2016,6,3,17,0,211.0,209.0,1.8,25.0,314.0,144.87,116.04
2016,6,3,17,15,205.5,184.0,1.7,24.5,276.5,129.93,104.31
2016,6,3,17,30,200.0,159.0,1.6,24.0,239.0,114.41,91.9
2016,6,3,17,45,186.0,136.0,1.55,24.0,201.5,99.44,79.55
2016,6,3,18,0,172.0,113.0,1.5,24.0,164.0,84.01,66.58
2016,6,3,18,15,148.5,91.0,1.35,23.5,128.5,68.71,53.55
2016,6,3,18,30,125.0,69.0,1.2,23.0,93.0,53.04,39.9
2016,6,3,18,45,87.0,49.0,1.05,22.5,63.5,38.26,26.76
2016,6,3,19,0,49.0,29.0,0.9,22.0,34.0,23.22,12.61
2016,6,3,19,15,24.5,14.5,0.9,21.5,17.0,12.38,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,121.5,14.0,2.05,17.5,25.0,57.27,0.0
2016,6,4,6,0,243.0,28.0,2.3,18.0,50.0,129.81,88.99
2016,6,4,6,15,341.0,39.0,2.4,18.5,93.0,193.87,147.94
2016,6,4,6,30,439.0,50.0,2.5,19.0,136.0,268.57,212.29
2016,6,4,6,45,221.0,75.0,2.6,19.5,118.5,196.39,157.62
2016,6,4,7,0,3.0,100.0,2.7,20.0,101.0,90.04,69.61
2016,6,4,7,15,2.5,115.0,2.85,20.5,116.0,102.54,79.82
2016,6,4,7,30,2.0,130.0,3.0,21.0,131.0,115.07,89.68
2016,6,4,7,45,4.5,146.5,3.15,21.5,149.0,131.11,102.27
2016,6,4,8,0,7.0,163.0,3.3,22.0,167.0,147.35,114.84
2016,6,4,8,15,52.0,212.0,3.45,22.5,242.5,240.2,189.1
2016,6,4,8,30,97.0,261.0,3.6,23.0,318.0,326.32,255.94
2016,6,4,8,45,74.5,274.0,3.75,23.5,320.5,321.26,250.0
2016,6,4,9,0,52.0,287.0,3.9,24.0,323.0,314.81,243.26
2016,6,4,9,15,104.0,324.5,4.0,24.0,402.0,396.74,306.19
2016,6,4,9,30,156.0,362.0,4.1,24.0,481.0,496.33,380.43
2016,6,4,9,45,239.0,369.5,4.2,24.5,562.0,593.95,451.74
2016,6,4,10,0,322.0,377.0,4.3,25.0,643.0,676.05,510.36
2016,6,4,10,15,392.5,367.0,4.35,25.0,704.5,729.27,548.54
2016,6,4,10,30,463.0,357.0,4.4,25.0,766.0,795.43,595.04
2016,6,4,10,45,443.0,376.0,4.45,25.5,777.0,789.58,588.13
2016,6,4,11,0,423.0,395.0,4.5,26.0,788.0,781.02,579.88
2016,6,4,11,15,427.5,407.5,4.55,26.0,812.5,786.37,583.14
2016,6,4,11,30,432.0,420.0,4.6,26.0,837.0,788.93,584.44
2016,6,4,11,45,401.0,433.5,4.65,26.0,824.0,752.1,558.08
2016,6,4,12,0,370.0,447.0,4.7,26.0,811.0,722.21,536.46
2016,6,4,12,15,352.0,459.0,4.75,26.0,806.5,700.82,520.93
2016,6,4,12,30,334.0,471.0,4.8,26.0,802.0,678.28,504.5
2016,6,4,12,45,364.5,453.5,4.85,26.0,814.0,668.16,497.96
2016,6,4,13,0,395.0,436.0,4.9,26.0,826.0,655.46,489.31
2016,6,4,13,15,337.5,455.5,4.9,26.0,785.5,607.92,453.93
2016,6,4,13,30,280.0,475.0,4.9,26.0,745.0,563.15,420.53
2016,6,4,13,45,250.5,470.5,4.95,26.0,708.5,521.13,389.61
2016,6,4,14,0,221.0,466.0,5.0,26.0,672.0,486.09,363.51
2016,6,4,14,15,180.0,452.5,4.95,25.5,617.5,437.5,327.93
2016,6,4,14,30,139.0,439.0,4.9,25.0,563.0,392.94,295.22
2016,6,4,14,45,75.0,336.5,4.85,25.0,403.5,289.68,218.32
2016,6,4,15,0,11.0,234.0,4.8,25.0,244.0,192.57,145.42
2016,6,4,15,15,82.5,298.0,4.7,25.0,361.0,249.14,187.05
2016,6,4,15,30,154.0,362.0,4.6,25.0,478.0,287.19,212.94
2016,6,4,15,45,152.0,338.0,4.55,25.0,447.5,256.3,189.14
2016,6,4,16,0,150.0,314.0,4.5,25.0,417.0,225.99,166.86
2016,6,4,16,15,280.0,267.5,4.3,24.5,440.5,180.58,132.29
2016,6,4,16,30,410.0,221.0,4.1,24.0,464.0,137.3,109.74
2016,6,4,16,45,419.0,195.5,3.9,24.0,424.0,125.24,100.12
2016,6,4,17,0,428.0,170.0,3.7,24.0,384.0,112.24,89.61
2016,6,4,17,15,415.5,150.5,3.35,23.5,338.0,101.88,81.39
2016,6,4,17,30,403.0,131.0,3.0,23.0,292.0,90.86,72.48
2016,6,4,17,45,379.0,113.5,2.65,23.0,247.0,80.43,63.77
2016,6,4,18,0,355.0,96.0,2.3,23.0,202.0,69.45,54.45
2016,6,4,18,15,311.0,80.0,2.05,22.5,159.0,58.87,45.36
2016,6,4,18,30,267.0,64.0,1.8,22.0,116.0,47.87,35.67
2016,6,4,18,45,199.0,47.0,1.55,21.5,79.0,35.63,24.67
2016,6,4,19,0,131.0,30.0,1.3,21.0,42.0,23.04,12.64
2016,6,4,19,15,65.5,15.0,1.3,21.0,21.0,12.0,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,103.0,15.5,3.3,19.0,25.0,52.05,0.0
2016,6,5,6,0,206.0,31.0,3.5,19.0,50.0,118.57,80.98
2016,6,5,6,15,307.5,43.5,3.6,19.5,93.0,182.17,138.7
2016,6,5,6,30,409.0,56.0,3.7,20.0,136.0,261.04,206.19
2016,6,5,6,45,480.5,64.5,3.8,20.5,187.0,328.21,263.6
2016,6,5,7,0,552.0,73.0,3.9,21.0,238.0,401.41,324.18
2016,6,5,7,15,599.5,79.5,4.0,21.5,292.0,463.68,374.29
2016,6,5,7,30,647.0,86.0,4.1,22.0,346.0,528.56,424.75
2016,6,5,7,45,684.0,90.5,4.25,23.0,401.0,586.16,467.3
2016,6,5,8,0,721.0,95.0,4.4,24.0,456.0,644.52,509.05
2016,6,5,8,15,746.5,99.0,4.45,24.0,509.0,691.38,542.25
2016,6,5,8,30,772.0,103.0,4.5,24.0,562.0,739.9,575.74
2016,6,5,8,45,794.0,105.5,4.55,24.5,612.5,782.57,603.4
2016,6,5,9,0,816.0,108.0,4.6,25.0,663.0,823.36,629.36
2016,6,5,9,15,830.5,110.5,4.6,25.0,708.5,855.46,649.95
2016,6,5,9,30,845.0,113.0,4.6,25.0,754.0,875.45,662.08
2016,6,5,9,45,858.0,114.5,4.65,25.5,795.0,899.05,675.82
2016,6,5,10,0,871.0,116.0,4.7,26.0,836.0,919.45,687.31
2016,6,5,10,15,494.0,276.0,4.75,26.0,688.0,748.45,563.78
2016,6,5,10,30,117.0,436.0,4.8,26.0,540.0,525.2,393.96
2016,6,5,10,45,226.0,436.0,4.85,26.5,644.0,620.86,465.26
2016,6,5,11,0,335.0,436.0,4.9,27.0,748.0,727.88,541.2
2016,6,5,11,15,622.5,279.0,4.9,27.0,874.0,846.8,630.34
2016,6,5,11,30,910.0,122.0,4.9,27.0,1000.0,927.11,686.56
2016,6,5,11,45,636.0,286.0,4.95,27.5,903.5,833.74,618.08
2016,6,5,12,0,362.0,450.0,5.0,28.0,807.0,717.71,529.71
2016,6,5,12,15,228.0,472.0,4.95,28.0,697.5,603.93,447.08
2016,6,5,12,30,94.0,494.0,4.9,28.0,588.0,497.53,368.14
2016,6,5,12,45,509.0,305.5,4.9,28.0,807.5,660.84,494.17
2016,6,5,13,0,924.0,117.0,4.9,28.0,1027.0,774.27,579.39
2016,6,5,13,15,922.0,116.5,4.85,28.0,1015.0,735.64,549.97
2016,6,5,13,30,920.0,116.0,4.8,28.0,1003.0,694.47,519.0
2016,6,5,13,45,915.5,115.5,4.8,28.0,983.0,649.37,484.73
2016,6,5,14,0,911.0,115.0,4.8,28.0,963.0,602.24,448.14
2016,6,5,14,15,905.5,114.0,4.7,28.0,936.0,552.39,408.32
2016,6,5,14,30,900.0,113.0,4.6,28.0,909.0,501.01,366.34
2016,6,5,14,45,889.0,113.0,4.6,28.0,874.0,446.81,321.42
2016,6,5,15,0,878.0,113.0,4.6,28.0,839.0,392.1,275.08
2016,6,5,15,15,867.5,111.0,4.5,27.5,799.0,335.91,227.34
2016,6,5,15,30,857.0,109.0,4.4,27.0,759.0,279.69,179.67
2016,6,5,15,45,846.0,105.5,4.3,27.0,714.0,222.59,133.03
2016,6,5,16,0,835.0,102.0,4.2,27.0,669.0,157.38,85.66
2016,6,5,16,15,817.0,98.5,3.95,26.5,619.5,100.58,57.06
2016,6,5,16,30,799.0,95.0,3.7,26.0,570.0,71.29,54.26
2016,6,5,16,45,777.5,91.0,3.45,26.0,517.5,69.71,53.16
2016,6,5,17,0,756.0,87.0,3.2,26.0,465.0,68.01,51.93
2016,6,5,17,15,724.5,82.5,2.85,25.5,410.5,65.68,50.28
2016,6,5,17,30,693.0,78.0,2.5,25.0,356.0,57.98,44.03
2016,6,5,17,45,649.5,72.0,2.15,24.5,301.5,54.46,41.26
2016,6,5,18,0,606.0,66.0,1.8,24.0,247.0,50.85,38.3
2016,6,5,18,15,539.5,58.5,1.65,23.0,195.0,45.78,34.03
2016,6,5,18,30,473.0,51.0,1.5,22.0,143.0,40.64,29.48
2016,6,5,18,45,367.5,40.0,1.4,21.5,98.0,32.26,21.84
2016,6,5,19,0,262.0,29.0,1.3,21.0,53.0,23.72,13.29
2016,6,5,19,15,131.0,14.5,1.3,20.5,26.5,11.77,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,136.0,14.5,2.2,17.5,27.0,61.49,0.0
2016,6,6,6,0,272.0,29.0,2.4,18.0,54.0,139.61,95.91
2016,6,6,6,15,377.5,39.5,2.6,18.5,99.0,207.49,158.28
2016,6,6,6,30,483.0,50.0,2.8,19.0,144.0,286.71,226.51
2016,6,6,6,45,549.5,57.0,3.0,19.5,196.5,353.2,283.67
2016,6,6,7,0,616.0,64.0,3.2,20.0,249.0,425.15,343.38
2016,6,6,7,15,660.5,69.5,3.15,20.5,304.0,487.29,392.97
2016,6,6,7,30,705.0,75.0,3.1,21.0,359.0,549.71,440.92
2016,6,6,7,45,737.0,79.5,3.1,22.0,414.0,606.38,481.93
2016,6,6,8,0,769.0,84.0,3.1,23.0,469.0,663.23,521.34
2016,6,6,8,15,792.0,87.5,3.2,23.5,522.0,711.93,553.89
2016,6,6,8,30,815.0,91.0,3.3,24.0,575.0,759.38,584.97
2016,6,6,8,45,832.0,94.0,3.4,24.5,624.5,799.78,610.6
2016,6,6,9,0,849.0,97.0,3.5,25.0,674.0,829.98,628.88
2016,6,6,9,15,862.0,99.5,3.5,25.5,719.5,861.26,647.3
2016,6,6,9,30,875.0,102.0,3.5,26.0,765.0,889.65,663.58
2016,6,6,9,45,884.5,104.0,3.5,26.5,805.0,911.25,675.19
2016,6,6,10,0,894.0,106.0,3.5,27.0,845.0,929.46,684.57
2016,6,6,10,15,901.0,107.5,3.45,27.0,879.0,941.33,690.84
2016,6,6,10,30,908.0,109.0,3.4,27.0,913.0,949.5,694.8
2016,6,6,10,45,912.5,111.0,3.4,27.0,939.5,952.06,695.54
2016,6,6,11,0,917.0,113.0,3.4,27.0,966.0,950.74,693.91
2016,6,6,11,15,920.5,113.5,3.35,27.0,985.5,943.24,688.03
2016,6,6,11,30,924.0,114.0,3.3,27.0,1005.0,931.91,679.8
2016,6,6,11,45,927.5,113.5,3.25,27.5,1017.0,915.91,667.32
2016,6,6,12,0,931.0,113.0,3.2,28.0,1029.0,896.25,652.58
2016,6,6,12,15,931.0,113.0,3.15,28.0,1032.5,870.6,635.3
2016,6,6,12,30,931.0,113.0,3.1,28.0,1036.0,841.87,616.03
2016,6,6,12,45,929.0,113.5,3.1,28.0,1031.5,809.21,594.39
2016,6,6,13,0,927.0,114.0,3.1,28.0,1027.0,773.94,570.83
2016,6,6,13,15,924.0,113.5,3.05,28.0,1014.0,734.6,542.39
2016,6,6,13,30,921.0,113.0,3.0,28.0,1001.0,692.8,511.69
2016,6,6,13,45,915.5,112.5,3.0,28.0,980.5,647.14,477.79
2016,6,6,14,0,910.0,112.0,3.0,28.0,960.0,599.54,441.61
2016,6,6,14,15,904.0,111.0,2.95,28.0,932.5,549.58,402.58
2016,6,6,14,30,898.0,110.0,2.9,28.0,905.0,498.14,361.34
2016,6,6,14,45,885.5,111.0,2.85,28.0,869.5,444.24,317.21
2016,6,6,15,0,873.0,112.0,2.8,28.0,834.0,389.98,271.77
2016,6,6,15,15,862.0,110.0,2.75,28.0,794.0,333.99,224.37
2016,6,6,15,30,851.0,108.0,2.7,28.0,754.0,278.03,177.14
2016,6,6,15,45,837.0,105.5,2.65,28.0,708.5,221.49,131.57
2016,6,6,16,0,823.0,103.0,2.6,28.0,663.0,157.2,85.36
2016,6,6,16,15,805.0,100.0,2.45,27.5,614.0,101.48,57.46
2016,6,6,16,30,787.0,97.0,2.3,27.0,565.0,72.39,54.91
2016,6,6,16,45,763.5,93.0,2.2,27.0,512.5,70.85,53.86
2016,6,6,17,0,740.0,89.0,2.1,27.0,460.0,69.19,52.68
2016,6,6,17,15,708.0,84.0,1.95,26.5,406.0,66.56,50.79
2016,6,6,17,30,676.0,79.0,1.8,26.0,352.0,58.45,44.23
2016,6,6,17,45,631.5,73.5,1.7,25.5,298.0,55.35,41.83
2016,6,6,18,0,587.0,68.0,1.6,25.0,244.0,52.18,39.27
2016,6,6,18,15,521.5,60.0,1.45,24.0,193.0,46.81,34.76
2016,6,6,18,30,456.0,52.0,1.3,23.0,142.0,41.33,29.95
2016,6,6,18,45,353.5,41.0,1.2,22.5,97.5,33.02,22.41
2016,6,6,19,0,251.0,30.0,1.1,22.0,53.0,24.54,13.97
2016,6,6,19,15,125.5,15.0,1.1,21.5,26.5,11.73,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,97.0,16.0,0.9,19.5,25.0,50.79,0.0
2016,6,7,6,0,194.0,32.0,0.9,20.0,50.0,115.29,78.26
2016,6,7,6,15,293.5,45.5,1.0,20.5,93.0,178.41,134.46
2016,6,7,6,30,393.0,59.0,1.1,21.0,136.0,255.86,199.39
2016,6,7,6,45,460.5,68.5,1.2,21.5,186.0,321.31,253.95
2016,6,7,7,0,528.0,78.0,1.3,22.0,236.0,392.39,311.19
2016,6,7,7,15,575.0,85.5,1.25,22.5,289.0,454.37,358.92
2016,6,7,7,30,622.0,93.0,1.2,23.0,342.0,518.96,406.6
2016,6,7,7,45,656.5,98.5,1.2,24.0,395.5,575.0,445.59
2016,6,7,8,0,691.0,104.0,1.2,25.0,449.0,631.64,483.49
2016,6,7,8,15,716.5,108.5,1.3,25.5,501.0,680.57,516.39
2016,6,7,8,30,742.0,113.0,1.4,26.0,553.0,725.36,544.9
2016,6,7,8,45,760.0,117.0,1.55,26.5,602.0,765.56,570.34
2016,6,7,9,0,778.0,121.0,1.7,27.0,651.0,803.73,594.18
2016,6,7,9,15,793.0,124.5,1.7,27.0,695.5,836.49,613.98
2016,6,7,9,30,808.0,128.0,1.7,27.0,740.0,866.58,631.93
2016,6,7,9,45,482.0,266.0,1.75,27.5,636.5,723.37,530.52
2016,6,7,10,0,156.0,404.0,1.8,28.0,533.0,535.1,392.64
2016,6,7,10,15,500.5,271.0,1.8,28.0,709.5,748.45,548.12
2016,6,7,10,30,845.0,138.0,1.8,28.0,886.0,918.82,660.51
2016,6,7,10,45,850.5,140.0,1.8,28.0,912.5,921.83,659.8
2016,6,7,11,0,856.0,142.0,1.8,28.0,939.0,921.18,658.63
2016,6,7,11,15,860.5,143.0,1.85,28.0,959.0,915.04,654.69
2016,6,7,11,30,865.0,144.0,1.9,28.0,979.0,905.23,648.53
2016,6,7,11,45,874.0,140.5,1.95,28.5,992.5,891.95,638.99
2016,6,7,12,0,883.0,137.0,2.0,29.0,1006.0,875.09,627.25
2016,6,7,12,15,477.5,307.0,2.0,29.0,777.5,679.95,493.01
2016,6,7,12,30,72.0,477.0,2.0,29.0,549.0,465.34,337.3
2016,6,7,12,45,478.5,306.0,2.05,29.0,778.0,637.55,466.59
2016,6,7,13,0,885.0,135.0,2.1,29.0,1007.0,759.19,553.59
2016,6,7,13,15,882.0,134.5,2.1,29.0,994.5,721.31,525.68
2016,6,7,13,30,879.0,134.0,2.1,29.0,982.0,681.11,496.94
2016,6,7,13,45,875.5,132.5,2.15,29.5,962.5,637.67,464.59
2016,6,7,14,0,872.0,131.0,2.2,30.0,943.0,592.22,430.03
2016,6,7,14,15,865.5,129.5,2.2,29.5,916.0,543.42,393.6
2016,6,7,14,30,859.0,128.0,2.2,29.0,889.0,493.27,354.93
2016,6,7,14,45,852.0,125.5,2.25,29.0,856.0,441.1,312.95
2016,6,7,15,0,845.0,123.0,2.3,29.0,823.0,388.09,269.18
2016,6,7,15,15,834.0,120.5,2.25,29.0,783.5,333.29,223.25
2016,6,7,15,30,823.0,118.0,2.2,29.0,744.0,271.89,172.54
2016,6,7,15,45,808.0,115.5,2.2,29.0,699.0,215.93,127.83
2016,6,7,16,0,793.0,113.0,2.2,29.0,654.0,161.11,89.04
2016,6,7,16,15,774.5,109.5,2.1,28.5,605.0,106.81,61.76
2016,6,7,16,30,756.0,106.0,2.0,28.0,556.0,77.91,59.21
2016,6,7,16,45,732.5,101.5,1.9,28.0,504.5,76.31,58.13
2016,6,7,17,0,709.0,97.0,1.8,28.0,453.0,68.09,51.52
2016,6,7,17,15,676.5,92.0,1.7,27.5,400.0,65.96,50.06
2016,6,7,17,30,644.0,87.0,1.6,27.0,347.0,63.73,48.48
2016,6,7,17,45,594.0,81.5,1.55,27.0,293.5,60.86,46.21
2016,6,7,18,0,544.0,76.0,1.5,27.0,240.0,57.96,43.82
2016,6,7,18,15,477.5,67.0,1.35,26.0,189.5,52.09,38.95
2016,6,7,18,30,411.0,58.0,1.2,25.0,139.0,46.07,33.71
2016,6,7,18,45,313.0,45.5,1.1,24.5,96.0,34.98,23.85
2016,6,7,19,0,215.0,33.0,1.0,24.0,53.0,25.52,14.69
2016,6,7,19,15,107.5,16.5,1.05,23.5,26.5,12.86,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,81.5,16.5,0.25,21.5,24.0,47.1,0.0
2016,6,8,6,0,163.0,33.0,0.2,22.0,48.0,106.17,71.28
2016,6,8,6,15,256.5,48.0,0.35,22.0,90.0,166.9,124.56
2016,6,8,6,30,350.0,63.0,0.5,22.0,132.0,237.94,183.88
2016,6,8,6,45,422.5,73.0,0.7,22.5,181.5,302.43,237.22
2016,6,8,7,0,495.0,83.0,0.9,23.0,231.0,379.09,298.42
2016,6,8,7,15,542.5,91.0,1.1,23.5,283.5,440.45,346.24
2016,6,8,7,30,590.0,99.0,1.3,24.0,336.0,504.49,394.65
2016,6,8,7,45,628.0,104.0,1.55,24.5,389.0,561.08,436.5
2016,6,8,8,0,666.0,109.0,1.8,25.0,442.0,618.58,477.98
2016,6,8,8,15,691.5,114.0,1.9,25.5,493.0,667.2,511.21
2016,6,8,8,30,717.0,119.0,2.0,26.0,544.0,715.02,542.55
2016,6,8,8,45,735.5,123.5,2.15,26.5,592.5,755.46,568.33
2016,6,8,9,0,754.0,128.0,2.3,27.0,641.0,790.16,589.96
2016,6,8,9,15,769.0,131.5,2.35,27.0,685.0,822.39,610.27
2016,6,8,9,30,784.0,135.0,2.4,27.0,729.0,852.02,628.77
2016,6,8,9,45,793.0,139.0,2.45,27.5,768.0,873.95,640.86
2016,6,8,10,0,802.0,143.0,2.5,28.0,807.0,892.67,650.9
2016,6,8,10,15,811.0,145.5,2.5,28.0,840.0,906.53,658.71
2016,6,8,10,30,820.0,148.0,2.5,28.0,873.0,916.92,664.38
2016,6,8,10,45,825.0,150.5,2.5,28.0,899.5,920.07,665.49
2016,6,8,11,0,830.0,153.0,2.5,28.0,926.0,919.56,664.41
2016,6,8,11,15,623.0,285.5,2.5,28.0,873.0,851.61,616.71
2016,6,8,11,30,416.0,418.0,2.5,28.0,820.0,771.58,557.89
2016,6,8,11,45,450.0,387.5,2.5,28.5,827.0,760.91,550.96
2016,6,8,12,0,484.0,357.0,2.5,29.0,834.0,747.03,541.33
2016,6,8,12,15,304.5,431.5,2.5,29.0,732.0,637.23,462.83
2016,6,8,12,30,125.0,506.0,2.5,29.0,630.0,536.84,389.74
2016,6,8,12,45,137.5,491.5,2.55,29.0,627.5,523.13,381.14
2016,6,8,13,0,150.0,477.0,2.6,29.0,625.0,508.59,371.37
2016,6,8,13,15,310.0,448.5,2.6,29.0,749.5,583.04,425.58
2016,6,8,13,30,470.0,420.0,2.6,29.0,874.0,642.25,466.96
2016,6,8,13,45,453.5,407.0,2.65,29.0,838.0,593.87,432.37
2016,6,8,14,0,437.0,394.0,2.7,29.0,802.0,546.22,398.33
2016,6,8,14,15,423.5,382.5,2.7,29.0,769.0,502.07,365.94
2016,6,8,14,30,410.0,371.0,2.7,29.0,736.0,458.69,333.49
2016,6,8,14,45,324.0,384.5,2.7,29.0,666.0,409.65,297.23
2016,6,8,15,0,238.0,398.0,2.7,29.0,596.0,371.23,269.29
2016,6,8,15,15,488.0,278.0,2.7,28.5,658.0,331.57,232.61
2016,6,8,15,30,738.0,158.0,2.7,28.0,720.0,274.3,178.48
2016,6,8,15,45,720.5,154.5,2.7,28.0,675.5,221.13,136.1
2016,6,8,16,0,703.0,151.0,2.7,28.0,631.0,169.54,99.44
2016,6,8,16,15,565.0,184.5,2.6,27.5,552.0,137.77,90.63
2016,6,8,16,30,427.0,218.0,2.5,27.0,473.0,135.52,106.8
2016,6,8,16,45,451.0,189.5,2.4,27.0,436.5,121.85,95.95
2016,6,8,17,0,475.0,161.0,2.3,27.0,400.0,107.09,84.14
2016,6,8,17,15,443.5,149.0,2.15,26.5,352.0,101.1,79.65
2016,6,8,17,30,412.0,137.0,2.0,26.0,304.0,94.75,74.78
2016,6,8,17,45,380.0,121.0,1.85,26.0,257.0,85.36,67.09
2016,6,8,18,0,348.0,105.0,1.7,26.0,210.0,75.5,58.86
2016,6,8,18,15,297.5,88.5,1.6,25.5,165.5,64.7,49.74
2016,6,8,18,30,247.0,72.0,1.5,25.0,121.0,54.57,40.92
2016,6,8,18,45,180.5,53.5,1.4,24.5,83.5,41.01,28.92
2016,6,8,19,0,114.0,35.0,1.3,24.0,46.0,27.2,16.1
2016,6,8,19,15,57.0,17.5,1.35,23.5,23.0,13.89,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,75.5,16.5,1.0,21.5,23.5,45.35,0.0
2016,6,9,6,0,151.0,33.0,1.1,22.0,47.0,102.01,68.53
2016,6,9,6,15,240.0,49.0,1.0,22.0,88.0,161.45,120.95
2016,6,9,6,30,329.0,65.0,0.9,22.0,129.0,230.65,178.93
2016,6,9,6,45,400.0,75.5,0.85,22.5,178.0,293.8,230.92
2016,6,9,7,0,471.0,86.0,0.8,23.0,227.0,363.48,286.16
2016,6,9,7,15,518.5,94.5,1.0,23.5,278.5,429.36,337.38
2016,6,9,7,30,566.0,103.0,1.2,24.0,330.0,492.88,385.39
2016,6,9,7,45,605.5,108.0,1.4,25.0,382.5,549.55,426.25
2016,6,9,8,0,645.0,113.0,1.6,26.0,435.0,607.27,466.67
2016,6,9,8,15,671.0,118.0,1.7,26.0,486.0,655.52,500.49
2016,6,9,8,30,697.0,123.0,1.8,26.0,537.0,703.08,532.96
2016,6,9,8,45,718.5,126.5,1.95,26.5,585.5,744.25,559.32
2016,6,9,9,0,740.0,130.0,2.1,27.0,634.0,779.77,581.56
2016,6,9,9,15,755.5,133.5,2.2,27.0,678.0,812.14,602.34
2016,6,9,9,30,771.0,137.0,2.3,27.0,722.0,841.97,621.38
2016,6,9,9,45,785.0,139.0,2.4,27.5,761.5,866.14,635.39
2016,6,9,10,0,799.0,141.0,2.5,28.0,801.0,887.3,647.44
2016,6,9,10,15,512.0,288.0,2.6,28.0,718.0,774.65,567.8
2016,6,9,10,30,225.0,435.0,2.7,28.0,635.0,622.27,456.52
2016,6,9,10,45,253.5,443.5,2.8,28.5,675.0,666.13,486.84
2016,6,9,11,0,282.0,452.0,2.9,29.0,715.0,693.43,504.55
2016,6,9,11,15,561.5,300.5,2.95,29.0,838.0,808.92,589.55
2016,6,9,11,30,841.0,149.0,3.0,29.0,961.0,887.43,644.38
2016,6,9,11,45,847.0,147.5,3.1,29.0,973.5,873.62,634.93
2016,6,9,12,0,853.0,146.0,3.2,29.0,986.0,856.36,623.95
2016,6,9,12,15,854.0,146.0,3.25,29.0,990.0,832.88,608.56
2016,6,9,12,30,855.0,146.0,3.3,29.0,994.0,806.62,591.33
2016,6,9,12,45,854.0,146.0,3.35,29.5,990.5,776.38,570.22
2016,6,9,13,0,853.0,146.0,3.4,30.0,987.0,743.86,546.48
2016,6,9,13,15,850.5,145.5,3.4,30.0,975.0,707.55,520.37
2016,6,9,13,30,848.0,145.0,3.4,30.0,963.0,669.0,492.18
2016,6,9,13,45,580.5,297.5,3.4,30.0,853.0,586.41,429.61
2016,6,9,14,0,313.0,450.0,3.4,30.0,743.0,521.21,380.09
2016,6,9,14,15,569.0,295.0,3.35,30.0,807.5,514.97,375.55
2016,6,9,14,30,825.0,140.0,3.3,30.0,872.0,486.48,351.58
2016,6,9,14,45,449.5,261.5,3.3,30.0,658.5,371.62,268.28
2016,6,9,15,0,74.0,383.0,3.3,30.0,445.0,312.31,229.41
2016,6,9,15,15,156.0,369.5,3.25,29.5,491.5,309.08,225.12
2016,6,9,15,30,238.0,356.0,3.2,29.0,538.0,303.89,218.03
2016,6,9,15,45,224.5,334.5,3.2,29.0,498.0,267.65,191.01
2016,6,9,16,0,211.0,313.0,3.2,29.0,458.0,233.19,166.72
2016,6,9,16,15,433.5,227.0,3.1,28.5,495.5,157.58,108.32
2016,6,9,16,30,656.0,141.0,3.0,28.0,533.0,91.1,70.06
2016,6,9,16,45,626.5,136.0,2.95,28.0,482.5,90.37,69.78
2016,6,9,17,0,597.0,131.0,2.9,28.0,432.0,89.55,69.36
2016,6,9,17,15,561.5,123.0,2.7,27.5,380.5,86.37,67.11
2016,6,9,17,30,526.0,115.0,2.5,27.0,329.0,81.61,63.51
2016,6,9,17,45,480.0,105.0,2.35,27.0,278.0,75.58,58.62
2016,6,9,18,0,434.0,95.0,2.2,27.0,227.0,69.33,53.43
2016,6,9,18,15,370.5,82.0,2.05,26.0,179.0,60.62,46.19
2016,6,9,18,30,307.0,69.0,1.9,25.0,131.0,51.64,38.45
2016,6,9,18,45,225.5,52.0,1.75,24.5,90.0,39.39,27.58
2016,6,9,19,0,144.0,35.0,1.6,24.0,49.0,26.81,15.87
2016,6,9,19,15,72.0,17.5,1.65,23.5,24.5,13.93,0.0
2016,6,9,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,100.0,15.5,1.0,21.5,25.0,50.51,0.0
2016,6,10,6,0,200.0,31.0,1.1,22.0,50.0,115.08,77.27
2016,6,10,6,15,296.5,44.0,1.25,22.0,92.0,176.55,132.17
2016,6,10,6,30,393.0,57.0,1.4,22.0,134.0,252.44,196.14
2016,6,10,6,45,459.5,66.0,1.6,22.5,183.0,316.54,249.88
2016,6,10,7,0,526.0,75.0,1.8,23.0,232.0,386.2,306.45
2016,6,10,7,15,571.5,81.5,1.9,23.5,284.0,445.89,353.36
2016,6,10,7,30,617.0,88.0,2.0,24.0,336.0,508.06,400.55
2016,6,10,7,45,406.0,149.5,2.1,24.5,322.5,451.88,354.84
2016,6,10,8,0,195.0,211.0,2.2,25.0,309.0,354.84,277.27
2016,6,10,8,15,233.5,231.5,2.25,25.5,361.0,424.6,329.46
2016,6,10,8,30,272.0,252.0,2.3,26.0,413.0,482.31,370.88
2016,6,10,8,45,523.0,183.0,2.35,26.5,526.0,636.68,485.7
2016,6,10,9,0,774.0,114.0,2.4,27.0,639.0,790.66,592.0
2016,6,10,9,15,788.0,117.0,2.4,27.0,683.5,822.01,610.39
2016,6,10,9,30,802.0,120.0,2.4,27.0,728.0,850.71,627.91
2016,6,10,9,45,813.5,122.0,2.4,27.5,767.0,873.22,640.01
2016,6,10,10,0,825.0,124.0,2.4,28.0,806.0,882.32,643.31
2016,6,10,10,15,574.0,267.5,2.4,28.0,751.0,814.45,594.44
2016,6,10,10,30,323.0,411.0,2.4,28.0,696.0,703.31,512.63
2016,6,10,10,45,356.5,408.0,2.4,28.5,732.0,726.21,527.95
2016,6,10,11,0,390.0,405.0,2.4,29.0,768.0,747.21,540.88
2016,6,10,11,15,430.0,375.5,2.4,29.0,784.0,758.39,548.68
2016,6,10,11,30,470.0,346.0,2.4,29.0,800.0,756.09,547.8
2016,6,10,11,45,675.0,235.5,2.45,29.5,896.0,822.02,595.27
2016,6,10,12,0,880.0,125.0,2.5,30.0,992.0,861.94,620.99
2016,6,10,12,15,881.0,125.0,2.5,30.0,996.0,838.3,605.06
2016,6,10,12,30,882.0,125.0,2.5,30.0,1000.0,811.75,587.73
2016,6,10,12,45,880.0,126.0,2.55,30.0,996.0,781.04,567.95
2016,6,10,13,0,878.0,127.0,2.6,30.0,992.0,747.94,545.9
2016,6,10,13,15,875.5,126.5,2.6,30.0,980.5,710.94,519.65
2016,6,10,13,30,873.0,126.0,2.6,30.0,969.0,671.58,491.24
2016,6,10,13,45,606.0,280.0,2.6,30.0,860.0,589.21,429.44
2016,6,10,14,0,339.0,434.0,2.6,30.0,751.0,524.39,380.62
2016,6,10,14,15,595.0,278.5,2.6,30.0,814.5,513.03,372.61
2016,6,10,14,30,851.0,123.0,2.6,30.0,878.0,487.01,350.5
2016,6,10,14,45,571.5,254.5,2.65,30.0,753.5,413.54,296.07
2016,6,10,15,0,292.0,386.0,2.7,30.0,629.0,374.6,269.6
2016,6,10,15,15,296.5,364.5,2.65,30.0,601.0,338.4,241.43
2016,6,10,15,30,301.0,343.0,2.6,30.0,573.0,301.79,212.81
2016,6,10,15,45,306.5,319.0,2.6,30.0,541.0,263.51,183.45
2016,6,10,16,0,312.0,295.0,2.6,30.0,509.0,224.87,155.56
2016,6,10,16,15,522.0,202.0,2.5,29.5,528.5,147.89,98.17
2016,6,10,16,30,732.0,109.0,2.4,29.0,548.0,79.42,60.15
2016,6,10,16,45,701.0,107.0,2.35,29.0,496.0,72.49,54.73
2016,6,10,17,0,670.0,105.0,2.3,29.0,444.0,72.7,55.13
2016,6,10,17,15,636.5,99.5,2.15,28.5,392.0,70.5,53.62
2016,6,10,17,30,603.0,94.0,2.0,28.0,340.0,68.18,51.99
2016,6,10,17,45,547.0,89.0,1.85,28.0,287.0,65.9,50.24
2016,6,10,18,0,491.0,84.0,1.7,28.0,234.0,63.68,48.44
2016,6,10,18,15,426.5,73.5,1.55,27.5,185.0,55.01,41.16
2016,6,10,18,30,362.0,63.0,1.4,27.0,136.0,47.62,34.74
2016,6,10,18,45,267.0,49.0,1.3,26.5,94.0,37.34,25.64
2016,6,10,19,0,172.0,35.0,1.2,26.0,52.0,26.89,15.84
2016,6,10,19,15,86.0,17.5,1.2,25.5,26.0,13.58,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,63.5,17.0,1.75,22.5,22.5,38.52,0.0
2016,6,11,6,0,127.0,34.0,2.0,23.0,45.0,87.68,57.98
2016,6,11,6,15,214.5,50.0,2.2,23.5,85.5,152.33,113.68
2016,6,11,6,30,302.0,66.0,2.4,24.0,126.0,219.27,169.8
2016,6,11,6,45,151.0,69.0,2.6,24.5,99.0,153.22,119.8
2016,6,11,7,0,0.0,72.0,2.8,25.0,72.0,60.74,44.35
2016,6,11,7,15,0.0,79.0,2.9,25.0,79.0,66.36,48.94
2016,6,11,7,30,0.0,86.0,3.0,25.0,86.0,72.11,53.47
2016,6,11,7,45,36.0,146.0,3.1,25.5,164.0,160.43,124.88
2016,6,11,8,0,72.0,206.0,3.2,26.0,242.0,248.52,193.92
2016,6,11,8,15,370.0,169.0,3.25,26.0,385.0,475.5,372.5
2016,6,11,8,30,668.0,132.0,3.3,26.0,528.0,688.93,531.56
2016,6,11,8,45,687.5,137.0,3.35,26.5,575.5,729.32,556.67
2016,6,11,9,0,707.0,142.0,3.4,27.0,623.0,768.04,581.05
2016,6,11,9,15,465.0,249.0,3.4,27.0,574.0,677.37,511.33
2016,6,11,9,30,223.0,356.0,3.4,27.0,525.0,547.37,412.15
2016,6,11,9,45,224.5,376.5,3.45,27.5,555.0,569.64,426.96
2016,6,11,10,0,226.0,397.0,3.5,28.0,585.0,590.63,440.0
2016,6,11,10,15,165.5,414.0,3.5,28.0,554.5,550.36,408.93
2016,6,11,10,30,105.0,431.0,3.5,28.0,524.0,493.12,366.04
2016,6,11,10,45,159.5,448.5,3.55,28.5,594.5,570.72,421.37
2016,6,11,11,0,214.0,466.0,3.6,29.0,665.0,631.49,463.35
2016,6,11,11,15,499.0,325.5,3.6,29.0,803.0,775.14,568.81
2016,6,11,11,30,784.0,185.0,3.6,29.0,941.0,881.38,644.12
2016,6,11,11,45,781.0,190.5,3.6,29.0,951.5,865.88,632.67
2016,6,11,12,0,778.0,196.0,3.6,29.0,962.0,847.05,619.94
2016,6,11,12,15,779.0,196.0,3.55,29.0,966.5,823.88,604.12
2016,6,11,12,30,780.0,196.0,3.5,29.0,971.0,797.99,585.86
2016,6,11,12,45,776.5,198.0,3.5,29.5,966.5,767.86,563.51
2016,6,11,13,0,773.0,200.0,3.5,30.0,962.0,735.72,539.59
2016,6,11,13,15,769.5,199.0,3.45,30.0,950.5,699.3,513.36
2016,6,11,13,30,766.0,198.0,3.4,30.0,939.0,661.0,485.37
2016,6,11,13,45,759.5,197.5,3.4,30.0,919.5,619.48,454.69
2016,6,11,14,0,753.0,197.0,3.4,30.0,900.0,576.6,422.34
2016,6,11,14,15,745.5,194.5,3.35,30.0,874.0,530.57,386.85
2016,6,11,14,30,738.0,192.0,3.3,30.0,848.0,481.2,348.11
2016,6,11,14,45,648.0,241.5,3.25,30.0,801.5,435.72,311.99
2016,6,11,15,0,558.0,291.0,3.2,30.0,755.0,399.29,282.9
2016,6,11,15,15,603.0,247.0,3.15,29.5,726.5,344.05,238.05
2016,6,11,15,30,648.0,203.0,3.1,29.0,698.0,284.86,189.16
2016,6,11,15,45,631.0,197.0,3.05,29.0,655.0,235.15,149.94
2016,6,11,16,0,614.0,191.0,3.0,29.0,612.0,187.15,115.86
2016,6,11,16,15,591.0,184.5,2.9,29.0,565.0,140.41,90.94
2016,6,11,16,30,568.0,178.0,2.8,29.0,518.0,114.27,88.68
2016,6,11,16,45,541.5,168.5,2.7,29.0,469.0,110.44,85.89
2016,6,11,17,0,515.0,159.0,2.6,29.0,420.0,106.31,82.82
2016,6,11,17,15,478.5,149.0,2.4,28.5,369.5,101.44,79.27
2016,6,11,17,30,442.0,139.0,2.2,28.0,319.0,96.31,75.45
2016,6,11,17,45,396.0,125.5,2.05,27.5,269.5,88.46,69.26
2016,6,11,18,0,350.0,112.0,1.9,27.0,220.0,80.26,62.63
2016,6,11,18,15,289.5,95.5,1.8,26.5,173.0,70.98,54.85
2016,6,11,18,30,229.0,79.0,1.7,26.0,126.0,59.16,44.64
2016,6,11,18,45,157.5,58.0,1.65,26.0,86.0,44.02,31.29
2016,6,11,19,0,86.0,37.0,1.6,26.0,46.0,28.57,17.23
2016,6,11,19,15,43.0,18.5,1.65,25.5,23.0,14.64,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
