Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,50.5,17.0,2.2,23.5,21.5,34.97,0.0
2016,6,12,6,0,101.0,34.0,2.4,24.0,43.0,79.15,51.83
2016,6,12,6,15,180.0,52.5,2.45,24.0,82.5,133.97,99.42
2016,6,12,6,30,259.0,71.0,2.5,24.0,122.0,205.91,159.48
2016,6,12,6,45,149.0,90.5,2.65,24.5,122.0,168.49,131.97
2016,6,12,7,0,39.0,110.0,2.8,25.0,122.0,126.93,98.5
2016,6,12,7,15,163.5,129.5,2.9,25.0,193.0,229.69,182.48
2016,6,12,7,30,288.0,149.0,3.0,25.0,264.0,346.21,275.14
2016,6,12,7,45,320.5,167.5,3.1,25.5,313.0,398.91,314.92
2016,6,12,8,0,353.0,186.0,3.2,26.0,362.0,453.18,355.14
2016,6,12,8,15,229.0,223.5,3.25,26.0,342.5,412.1,320.75
2016,6,12,8,30,105.0,261.0,3.3,26.0,323.0,331.35,256.21
2016,6,12,8,45,146.5,286.5,3.35,26.5,381.5,406.9,312.86
2016,6,12,9,0,188.0,312.0,3.4,27.0,440.0,469.3,358.11
2016,6,12,9,15,268.0,319.0,3.4,27.0,515.5,562.82,426.52
2016,6,12,9,30,348.0,326.0,3.4,27.0,591.0,642.58,483.59
2016,6,12,9,45,343.5,348.0,3.4,27.5,620.5,663.15,495.24
2016,6,12,10,0,339.0,370.0,3.4,28.0,650.0,681.62,505.67
2016,6,12,10,15,404.5,361.5,3.35,28.0,709.5,745.14,549.55
2016,6,12,10,30,470.0,353.0,3.3,28.0,769.0,794.83,583.25
2016,6,12,10,45,383.5,400.0,3.3,28.5,746.0,742.79,543.57
2016,6,12,11,0,297.0,447.0,3.3,29.0,723.0,701.83,511.78
2016,6,12,11,15,383.5,432.0,3.3,29.0,797.0,757.4,551.17
2016,6,12,11,30,470.0,417.0,3.3,29.0,871.0,817.79,592.37
2016,6,12,11,45,452.0,427.5,3.35,29.5,868.5,795.9,575.44
2016,6,12,12,0,434.0,438.0,3.4,30.0,866.0,771.93,557.72
2016,6,12,12,15,428.0,440.0,3.35,30.0,863.5,749.24,541.87
2016,6,12,12,30,422.0,442.0,3.3,30.0,861.0,724.82,524.79
2016,6,12,12,45,307.5,473.5,3.3,30.0,778.5,640.0,464.63
2016,6,12,13,0,193.0,505.0,3.3,30.0,696.0,562.16,408.8
2016,6,12,13,15,275.0,473.5,3.3,30.0,741.5,578.2,421.5
2016,6,12,13,30,357.0,442.0,3.3,30.0,787.0,588.21,428.98
2016,6,12,13,45,412.0,417.5,3.3,30.0,808.5,576.53,420.54
2016,6,12,14,0,467.0,393.0,3.3,30.0,830.0,562.83,410.07
2016,6,12,14,15,478.5,373.0,3.25,30.0,809.5,524.24,381.23
2016,6,12,14,30,490.0,353.0,3.2,30.0,789.0,483.95,350.53
2016,6,12,14,45,499.0,331.0,3.2,30.0,760.5,439.65,316.23
2016,6,12,15,0,508.0,309.0,3.2,30.0,732.0,394.01,280.07
2016,6,12,15,15,400.5,327.0,3.15,30.0,651.0,338.64,239.22
2016,6,12,15,30,293.0,345.0,3.1,30.0,570.0,301.6,213.37
2016,6,12,15,45,437.0,274.5,3.05,30.0,586.5,252.16,169.94
2016,6,12,16,0,581.0,204.0,3.0,30.0,603.0,192.58,120.72
2016,6,12,16,15,567.0,191.5,2.9,29.5,556.5,145.02,94.66
2016,6,12,16,30,553.0,179.0,2.8,29.0,510.0,114.55,88.9
2016,6,12,16,45,527.0,169.5,2.7,29.0,462.0,110.76,86.15
2016,6,12,17,0,501.0,160.0,2.6,29.0,414.0,106.68,83.11
2016,6,12,17,15,475.0,147.0,2.4,28.5,366.0,100.07,78.14
2016,6,12,17,30,449.0,134.0,2.2,28.0,318.0,93.07,72.75
2016,6,12,17,45,406.0,121.0,2.05,28.0,269.0,85.5,66.65
2016,6,12,18,0,363.0,108.0,1.9,28.0,220.0,77.59,60.13
2016,6,12,18,15,301.5,92.5,1.85,27.5,173.0,67.46,51.66
2016,6,12,18,30,240.0,77.0,1.8,27.0,126.0,57.92,43.42
2016,6,12,18,45,169.0,57.5,1.75,26.5,87.0,43.75,31.01
2016,6,12,19,0,98.0,38.0,1.7,26.0,48.0,29.32,17.89
2016,6,12,19,15,49.0,19.0,1.85,25.5,24.0,15.03,0.0
2016,6,12,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,65.5,17.0,2.9,23.5,23.0,38.87,0.0
2016,6,13,6,0,131.0,34.0,3.0,24.0,46.0,88.71,58.28
2016,6,13,6,15,223.5,50.0,3.15,24.0,86.5,155.21,115.65
2016,6,13,6,30,316.0,66.0,3.3,24.0,127.0,224.61,174.17
2016,6,13,6,45,401.0,74.0,3.5,24.5,177.0,290.73,229.53
2016,6,13,7,0,486.0,82.0,3.7,25.0,227.0,370.4,294.29
2016,6,13,7,15,534.5,90.0,3.75,25.5,279.0,431.69,342.86
2016,6,13,7,30,583.0,98.0,3.8,26.0,331.0,495.8,392.04
2016,6,13,7,45,381.5,154.5,3.85,26.5,316.0,439.4,345.65
2016,6,13,8,0,180.0,211.0,3.9,27.0,301.0,343.56,268.23
2016,6,13,8,15,226.5,231.0,3.85,27.0,356.5,403.68,314.3
2016,6,13,8,30,273.0,251.0,3.8,27.0,412.0,481.16,371.7
2016,6,13,8,45,294.5,270.5,3.8,27.5,458.5,525.21,402.31
2016,6,13,9,0,316.0,290.0,3.8,28.0,505.0,569.09,432.36
2016,6,13,9,15,561.0,204.0,3.75,28.0,616.5,720.16,544.16
2016,6,13,9,30,806.0,118.0,3.7,28.0,728.0,850.41,633.9
2016,6,13,9,45,817.5,120.0,3.7,28.5,767.0,863.28,639.09
2016,6,13,10,0,829.0,122.0,3.7,29.0,806.0,882.57,649.47
2016,6,13,10,15,837.0,123.5,3.65,29.5,839.0,894.92,654.91
2016,6,13,10,30,845.0,125.0,3.6,30.0,872.0,903.83,658.17
2016,6,13,10,45,850.0,127.5,3.6,30.5,898.5,907.39,658.28
2016,6,13,11,0,855.0,130.0,3.6,31.0,925.0,907.29,656.15
2016,6,13,11,15,859.0,131.0,3.55,31.0,944.0,901.26,651.31
2016,6,13,11,30,863.0,132.0,3.5,31.0,963.0,891.6,644.25
2016,6,13,11,45,864.0,133.5,3.5,31.0,974.5,876.13,633.78
2016,6,13,12,0,865.0,135.0,3.5,31.0,986.0,857.22,621.15
2016,6,13,12,15,578.0,312.0,3.5,31.0,882.0,762.72,553.35
2016,6,13,12,30,291.0,489.0,3.5,31.0,778.0,657.98,475.34
2016,6,13,12,45,575.0,313.5,3.5,31.5,882.0,712.29,518.13
2016,6,13,13,0,859.0,138.0,3.5,32.0,986.0,742.67,542.29
2016,6,13,13,15,856.5,137.5,3.5,32.0,974.0,706.43,516.01
2016,6,13,13,30,854.0,137.0,3.5,32.0,962.0,667.91,488.01
2016,6,13,13,45,847.5,137.0,3.5,32.0,942.5,625.13,456.41
2016,6,13,14,0,841.0,137.0,3.5,32.0,923.0,580.65,422.83
2016,6,13,14,15,834.5,135.5,3.5,32.0,897.0,533.61,386.57
2016,6,13,14,30,828.0,134.0,3.5,32.0,871.0,485.29,348.36
2016,6,13,14,45,607.5,243.5,3.5,32.0,773.0,421.4,300.21
2016,6,13,15,0,387.0,353.0,3.5,32.0,675.0,387.26,275.68
2016,6,13,15,15,437.5,314.0,3.4,31.5,662.0,341.51,239.11
2016,6,13,15,30,488.0,275.0,3.3,31.0,649.0,296.83,202.28
2016,6,13,15,45,447.5,272.5,3.25,31.0,599.5,253.14,169.66
2016,6,13,16,0,407.0,270.0,3.2,31.0,550.0,213.88,143.09
2016,6,13,16,15,374.0,256.0,3.05,30.5,498.5,181.76,126.72
2016,6,13,16,30,341.0,242.0,2.9,30.0,447.0,156.11,122.01
2016,6,13,16,45,287.5,226.5,2.8,30.0,389.0,148.01,115.94
2016,6,13,17,0,234.0,211.0,2.7,30.0,331.0,139.56,109.51
2016,6,13,17,15,225.0,187.5,2.5,29.5,292.0,126.75,99.67
2016,6,13,17,30,216.0,164.0,2.3,29.0,253.0,113.27,89.12
2016,6,13,17,45,198.5,141.5,2.15,29.0,214.0,99.66,78.12
2016,6,13,18,0,181.0,119.0,2.0,29.0,175.0,88.09,68.62
2016,6,13,18,15,153.5,97.5,1.95,28.5,138.5,73.17,56.22
2016,6,13,18,30,126.0,76.0,1.9,28.0,102.0,57.91,43.23
2016,6,13,18,45,86.0,55.5,1.9,27.5,71.0,42.92,30.19
2016,6,13,19,0,46.0,35.0,1.9,27.0,40.0,27.67,16.53
2016,6,13,19,15,23.0,17.5,2.05,26.5,20.0,14.26,0.0
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,48.0,17.5,2.9,23.5,22.0,34.82,0.0
2016,6,14,6,0,96.0,35.0,3.2,24.0,44.0,78.84,51.52
2016,6,14,6,15,182.5,53.0,3.3,24.0,83.5,135.21,100.36
2016,6,14,6,30,269.0,71.0,3.4,24.0,123.0,209.62,162.54
2016,6,14,6,45,336.5,84.5,3.55,24.5,171.0,270.95,213.86
2016,6,14,7,0,404.0,98.0,3.7,25.0,219.0,338.56,269.03
2016,6,14,7,15,455.0,108.0,3.75,25.0,270.0,398.39,317.22
2016,6,14,7,30,506.0,118.0,3.8,25.0,321.0,461.74,366.86
2016,6,14,7,45,312.5,165.0,3.9,25.5,296.0,390.19,308.67
2016,6,14,8,0,119.0,212.0,4.0,26.0,271.0,301.24,235.6
2016,6,14,8,15,74.0,218.0,3.9,26.0,256.5,262.07,203.87
2016,6,14,8,30,29.0,224.0,3.8,26.0,242.0,233.12,179.62
2016,6,14,8,45,21.5,224.5,3.7,26.5,238.0,213.73,163.57
2016,6,14,9,0,14.0,225.0,3.6,27.0,234.0,207.24,157.54
2016,6,14,9,15,21.0,257.5,3.45,27.5,272.5,242.69,184.0
2016,6,14,9,30,28.0,290.0,3.3,28.0,311.0,293.33,221.28
2016,6,14,9,45,56.0,338.0,3.15,28.5,383.5,364.17,273.25
2016,6,14,10,0,84.0,386.0,3.0,29.0,456.0,435.05,323.78
2016,6,14,10,15,74.5,396.5,2.95,29.0,461.0,434.33,321.97
2016,6,14,10,30,65.0,407.0,2.9,29.0,466.0,433.09,320.15
2016,6,14,10,45,54.0,405.5,2.85,29.5,455.0,418.58,308.3
2016,6,14,11,0,43.0,404.0,2.8,30.0,444.0,404.02,296.57
2016,6,14,11,15,38.5,402.0,2.9,30.0,438.5,394.85,289.78
2016,6,14,11,30,34.0,400.0,3.0,30.0,433.0,385.62,282.96
2016,6,14,11,45,159.5,443.0,3.1,30.5,599.5,540.07,394.7
2016,6,14,12,0,285.0,486.0,3.2,31.0,766.0,682.55,492.92
2016,6,14,12,15,220.5,498.0,3.35,31.0,716.0,619.33,447.85
2016,6,14,12,30,156.0,510.0,3.5,31.0,666.0,564.76,409.25
2016,6,14,12,45,509.0,324.5,3.7,31.0,828.0,676.01,494.57
2016,6,14,13,0,862.0,139.0,3.9,31.0,990.0,745.8,548.32
2016,6,14,13,15,602.5,295.0,4.0,31.0,886.0,662.23,484.7
2016,6,14,13,30,343.0,451.0,4.1,31.0,782.0,586.18,427.1
2016,6,14,13,45,597.0,292.0,4.25,31.5,855.5,593.34,434.36
2016,6,14,14,0,851.0,133.0,4.4,32.0,929.0,583.82,427.2
2016,6,14,14,15,844.5,131.5,4.4,31.5,902.5,536.37,390.96
2016,6,14,14,30,838.0,130.0,4.4,31.0,876.0,487.61,352.76
2016,6,14,14,45,829.5,128.0,4.45,31.0,843.0,436.58,311.14
2016,6,14,15,0,821.0,126.0,4.5,31.0,810.0,384.89,268.03
2016,6,14,15,15,810.0,124.0,4.45,31.0,771.5,326.46,219.29
2016,6,14,15,30,799.0,122.0,4.4,31.0,733.0,272.71,174.11
2016,6,14,15,45,564.0,207.5,4.4,31.0,626.0,231.8,149.4
2016,6,14,16,0,329.0,293.0,4.4,31.0,519.0,226.93,156.32
2016,6,14,16,15,528.5,202.0,4.25,30.5,534.0,150.06,98.78
2016,6,14,16,30,728.0,111.0,4.1,30.0,549.0,80.55,60.87
2016,6,14,16,45,700.5,107.5,4.0,30.0,498.0,72.64,54.63
2016,6,14,17,0,673.0,104.0,3.9,30.0,447.0,71.92,54.25
2016,6,14,17,15,640.0,98.5,3.6,29.5,395.0,69.69,52.73
2016,6,14,17,30,607.0,93.0,3.3,29.0,343.0,67.34,51.07
2016,6,14,17,45,560.0,86.5,3.05,29.0,291.0,63.98,48.42
2016,6,14,18,0,513.0,80.0,2.8,29.0,239.0,60.52,45.6
2016,6,14,18,15,448.5,71.0,2.65,28.5,190.0,54.83,40.85
2016,6,14,18,30,384.0,62.0,2.5,28.0,141.0,46.99,34.08
2016,6,14,18,45,290.5,49.0,2.4,27.5,98.5,37.41,25.63
2016,6,14,19,0,197.0,36.0,2.3,27.0,56.0,27.69,16.59
2016,6,14,19,15,98.5,18.0,2.4,26.5,28.0,13.98,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,29.5,17.5,2.85,23.5,20.5,26.95,0.0
2016,6,15,6,0,59.0,35.0,3.0,24.0,41.0,60.88,38.78
2016,6,15,6,15,133.0,56.5,3.15,24.5,80.0,121.07,89.55
2016,6,15,6,30,207.0,78.0,3.3,25.0,119.0,182.57,140.75
2016,6,15,6,45,281.5,92.5,3.5,25.5,166.0,243.27,191.17
2016,6,15,7,0,356.0,107.0,3.7,26.0,213.0,322.32,255.05
2016,6,15,7,15,406.5,118.5,3.8,26.0,263.0,381.2,302.28
2016,6,15,7,30,457.0,130.0,3.9,26.0,313.0,443.64,351.15
2016,6,15,7,45,510.5,134.0,4.05,26.5,366.0,503.04,396.08
2016,6,15,8,0,564.0,138.0,4.2,27.0,419.0,572.38,447.1
2016,6,15,8,15,593.5,145.0,4.3,27.0,469.5,622.74,483.6
2016,6,15,8,30,623.0,152.0,4.4,27.0,520.0,672.8,519.31
2016,6,15,8,45,664.0,148.0,4.5,27.5,571.0,719.99,551.72
2016,6,15,9,0,705.0,144.0,4.6,28.0,622.0,766.47,582.39
2016,6,15,9,15,721.5,148.0,4.6,28.5,666.0,799.62,602.59
2016,6,15,9,30,738.0,152.0,4.6,29.0,710.0,825.15,617.39
2016,6,15,9,45,764.5,147.0,4.7,29.5,752.5,853.13,634.42
2016,6,15,10,0,791.0,142.0,4.8,30.0,795.0,878.43,649.56
2016,6,15,10,15,800.5,144.0,4.8,30.0,828.5,892.46,657.79
2016,6,15,10,30,810.0,146.0,4.8,30.0,862.0,903.1,663.89
2016,6,15,10,45,823.5,143.5,4.85,30.5,891.0,897.51,658.19
2016,6,15,11,0,837.0,141.0,4.9,31.0,920.0,900.57,658.51
2016,6,15,11,15,841.5,142.5,4.85,31.0,940.0,895.46,654.15
2016,6,15,11,30,846.0,144.0,4.8,31.0,960.0,886.73,647.54
2016,6,15,11,45,856.5,139.0,4.8,31.5,974.0,874.23,637.52
2016,6,15,12,0,867.0,134.0,4.8,32.0,988.0,858.2,625.29
2016,6,15,12,15,868.0,134.5,4.7,32.0,992.5,835.31,609.28
2016,6,15,12,30,869.0,135.0,4.6,32.0,997.0,809.54,591.55
2016,6,15,12,45,869.5,134.0,4.55,32.0,994.0,779.7,571.33
2016,6,15,13,0,870.0,133.0,4.5,32.0,991.0,747.43,548.77
2016,6,15,13,15,867.5,132.0,4.4,32.0,980.0,710.56,521.85
2016,6,15,13,30,865.0,131.0,4.3,32.0,969.0,671.37,492.86
2016,6,15,13,45,861.0,130.0,4.2,32.5,950.0,629.05,460.15
2016,6,15,14,0,857.0,129.0,4.1,33.0,931.0,584.78,425.48
2016,6,15,14,15,851.5,127.5,4.0,33.0,905.0,537.62,388.85
2016,6,15,14,30,846.0,126.0,3.9,33.0,879.0,489.03,350.24
2016,6,15,14,45,837.5,124.5,3.8,33.0,846.5,437.99,308.88
2016,6,15,15,0,829.0,123.0,3.7,33.0,814.0,386.25,266.08
2016,6,15,15,15,819.0,120.5,3.6,32.5,776.0,332.94,222.0
2016,6,15,15,30,809.0,118.0,3.5,32.0,738.0,272.91,172.88
2016,6,15,15,45,795.0,115.5,3.45,32.0,694.5,218.15,129.0
2016,6,15,16,0,781.0,113.0,3.4,32.0,651.0,164.39,90.48
2016,6,15,16,15,763.0,109.5,3.25,31.5,603.5,110.95,62.39
2016,6,15,16,30,745.0,106.0,3.1,31.0,556.0,77.4,58.04
2016,6,15,16,45,722.0,102.0,3.0,31.0,505.0,76.18,57.28
2016,6,15,17,0,699.0,98.0,2.9,31.0,454.0,68.31,51.02
2016,6,15,17,15,667.0,93.0,2.7,30.5,402.0,66.24,49.62
2016,6,15,17,30,635.0,88.0,2.5,30.0,350.0,64.05,48.1
2016,6,15,17,45,593.5,81.0,2.3,29.5,298.0,60.19,45.13
2016,6,15,18,0,552.0,74.0,2.1,29.0,246.0,56.17,41.93
2016,6,15,18,15,489.0,66.0,2.05,28.5,196.0,51.05,37.67
2016,6,15,18,30,426.0,58.0,2.0,28.0,146.0,45.82,33.11
2016,6,15,18,45,333.0,46.5,1.95,27.5,103.0,37.33,25.58
2016,6,15,19,0,240.0,35.0,1.9,27.0,60.0,27.07,16.14
2016,6,15,19,15,120.0,17.5,2.05,26.5,30.0,13.62,0.0
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,63.0,17.0,3.45,23.5,23.0,37.96,0.0
2016,6,16,6,0,126.0,34.0,3.7,24.0,46.0,86.85,56.63
2016,6,16,6,15,220.5,50.0,3.8,24.0,87.0,153.38,114.15
2016,6,16,6,30,315.0,66.0,3.9,24.0,128.0,223.21,173.07
2016,6,16,6,45,402.0,74.5,4.05,24.5,178.0,290.61,229.56
2016,6,16,7,0,489.0,83.0,4.2,25.0,228.0,371.55,295.46
2016,6,16,7,15,538.0,90.5,4.2,25.5,280.5,432.72,344.08
2016,6,16,7,30,587.0,98.0,4.2,26.0,333.0,496.71,393.31
2016,6,16,7,45,636.5,99.5,4.25,26.5,387.5,556.85,438.33
2016,6,16,8,0,686.0,101.0,4.3,27.0,442.0,618.72,483.36
2016,6,16,8,15,711.5,105.5,4.3,27.5,493.5,667.47,517.23
2016,6,16,8,30,737.0,110.0,4.3,28.0,545.0,712.43,546.66
2016,6,16,8,45,763.0,110.5,4.35,28.5,595.0,755.32,574.19
2016,6,16,9,0,789.0,111.0,4.4,29.0,645.0,796.64,600.23
2016,6,16,9,15,803.0,113.5,4.4,29.0,689.5,827.98,620.09
2016,6,16,9,30,817.0,116.0,4.4,29.0,734.0,856.64,638.07
2016,6,16,9,45,830.5,116.5,4.45,29.5,774.0,870.25,644.71
2016,6,16,10,0,844.0,117.0,4.5,30.0,814.0,890.18,655.76
2016,6,16,10,15,852.0,119.0,4.5,30.0,847.5,903.35,663.37
2016,6,16,10,30,860.0,121.0,4.5,30.0,881.0,913.01,668.76
2016,6,16,10,45,866.5,121.5,4.55,30.5,907.5,916.28,668.9
2016,6,16,11,0,873.0,122.0,4.6,31.0,934.0,915.91,666.78
2016,6,16,11,15,877.0,123.0,4.6,31.0,954.0,910.05,662.27
2016,6,16,11,30,881.0,124.0,4.6,31.0,974.0,900.49,655.46
2016,6,16,11,45,882.5,125.0,4.6,31.5,985.5,885.08,643.57
2016,6,16,12,0,884.0,126.0,4.6,32.0,997.0,866.16,629.5
2016,6,16,12,15,884.5,126.5,4.6,32.0,1001.5,842.69,613.74
2016,6,16,12,30,885.0,127.0,4.6,32.0,1006.0,816.27,596.05
2016,6,16,12,45,883.5,127.0,4.6,32.5,1002.0,785.32,574.11
2016,6,16,13,0,882.0,127.0,4.6,33.0,998.0,751.99,550.12
2016,6,16,13,15,879.5,126.5,4.55,33.0,986.5,715.14,523.44
2016,6,16,13,30,877.0,126.0,4.5,33.0,975.0,675.92,494.63
2016,6,16,13,45,871.5,126.0,4.45,33.0,955.5,632.97,462.59
2016,6,16,14,0,866.0,126.0,4.4,33.0,936.0,588.17,428.49
2016,6,16,14,15,860.0,124.5,4.35,33.0,910.0,540.37,391.41
2016,6,16,14,30,854.0,123.0,4.3,33.0,884.0,491.17,352.34
2016,6,16,14,45,841.5,124.0,4.25,33.0,850.0,439.85,310.74
2016,6,16,15,0,829.0,125.0,4.2,33.0,816.0,388.2,268.0
2016,6,16,15,15,818.5,122.5,4.1,33.0,777.5,334.74,223.26
2016,6,16,15,30,808.0,120.0,4.0,33.0,739.0,274.72,173.82
2016,6,16,15,45,793.0,117.5,3.95,33.0,695.5,219.83,129.95
2016,6,16,16,0,778.0,115.0,3.9,33.0,652.0,166.06,91.47
2016,6,16,16,15,760.0,111.5,3.75,32.5,604.0,112.79,63.37
2016,6,16,16,30,742.0,108.0,3.6,32.0,556.0,78.68,58.83
2016,6,16,16,45,717.0,104.0,3.5,31.5,505.0,70.63,52.62
2016,6,16,17,0,692.0,100.0,3.4,31.0,454.0,69.49,52.0
2016,6,16,17,15,660.0,95.0,3.15,30.5,402.0,67.48,50.66
2016,6,16,17,30,628.0,90.0,2.9,30.0,350.0,65.36,49.2
2016,6,16,17,45,583.5,83.5,2.7,30.0,297.5,61.91,46.47
2016,6,16,18,0,539.0,77.0,2.5,30.0,245.0,58.35,43.57
2016,6,16,18,15,475.0,68.5,2.35,29.0,195.5,52.93,39.16
2016,6,16,18,30,411.0,60.0,2.2,28.0,146.0,47.38,34.43
2016,6,16,18,45,317.5,48.0,2.1,27.5,103.0,36.79,25.14
2016,6,16,19,0,224.0,36.0,2.0,27.0,60.0,27.77,16.73
2016,6,16,19,15,112.0,18.0,2.1,26.5,30.0,13.99,0.0
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,88.0,16.5,2.9,22.5,24.5,37.01,0.0
2016,6,17,6,0,176.0,33.0,3.2,23.0,49.0,108.6,71.79
2016,6,17,6,15,276.0,47.0,3.35,23.5,91.5,170.37,126.9
2016,6,17,6,30,376.0,61.0,3.5,24.0,134.0,243.3,188.38
2016,6,17,6,45,466.0,67.0,3.65,24.5,186.0,317.3,250.18
2016,6,17,7,0,556.0,73.0,3.8,25.0,238.0,396.25,314.47
2016,6,17,7,15,602.0,79.0,3.8,25.5,291.0,456.87,362.53
2016,6,17,7,30,648.0,85.0,3.8,26.0,344.0,519.98,410.82
2016,6,17,7,45,691.5,87.0,3.85,26.5,399.0,578.85,454.53
2016,6,17,8,0,735.0,89.0,3.9,27.0,454.0,636.88,496.38
2016,6,17,8,15,758.5,92.5,3.9,27.5,506.0,684.82,528.67
2016,6,17,8,30,782.0,96.0,3.9,28.0,558.0,731.68,559.03
2016,6,17,8,45,804.5,97.0,3.9,28.5,608.0,773.5,585.28
2016,6,17,9,0,827.0,98.0,3.9,29.0,658.0,805.65,604.46
2016,6,17,9,15,840.5,100.0,3.85,29.0,702.5,836.65,623.7
2016,6,17,9,30,854.0,102.0,3.8,29.0,747.0,864.9,640.95
2016,6,17,9,45,866.0,103.0,3.8,29.5,787.0,887.8,653.5
2016,6,17,10,0,878.0,104.0,3.8,30.0,827.0,907.51,663.91
2016,6,17,10,15,885.5,105.5,3.75,30.5,861.0,920.25,669.46
2016,6,17,10,30,893.0,107.0,3.7,31.0,895.0,929.39,672.74
2016,6,17,10,45,899.0,107.0,3.7,31.5,922.0,932.01,672.16
2016,6,17,11,0,905.0,107.0,3.7,32.0,949.0,930.9,669.31
2016,6,17,11,15,908.5,108.0,3.65,32.0,968.5,924.69,664.38
2016,6,17,11,30,912.0,109.0,3.6,32.0,988.0,914.68,657.13
2016,6,17,11,45,916.0,108.0,3.55,32.5,1000.5,899.59,645.39
2016,6,17,12,0,920.0,107.0,3.5,33.0,1013.0,880.87,631.45
2016,6,17,12,15,920.5,107.0,3.4,33.0,1017.0,856.6,615.01
2016,6,17,12,30,921.0,107.0,3.3,33.0,1021.0,829.23,596.62
2016,6,17,12,45,920.0,107.0,3.25,33.0,1017.0,797.92,575.9
2016,6,17,13,0,919.0,107.0,3.2,33.0,1013.0,763.99,553.41
2016,6,17,13,15,916.5,106.5,3.15,33.0,1001.5,725.98,526.51
2016,6,17,13,30,914.0,106.0,3.1,33.0,990.0,685.47,497.25
2016,6,17,13,45,909.5,105.0,3.05,33.5,971.0,641.0,463.68
2016,6,17,14,0,905.0,104.0,3.0,34.0,952.0,594.49,428.03
2016,6,17,14,15,899.5,103.0,2.95,34.0,925.5,545.62,390.73
2016,6,17,14,30,894.0,102.0,2.9,34.0,899.0,495.22,351.28
2016,6,17,14,45,886.0,101.0,2.85,34.0,866.0,442.48,309.05
2016,6,17,15,0,878.0,100.0,2.8,34.0,833.0,388.9,265.14
2016,6,17,15,15,868.5,98.0,2.75,33.5,794.0,333.59,219.71
2016,6,17,15,30,859.0,96.0,2.7,33.0,755.0,278.1,173.97
2016,6,17,15,45,846.0,94.0,2.7,33.0,711.0,222.04,129.14
2016,6,17,16,0,833.0,92.0,2.7,33.0,667.0,166.68,89.55
2016,6,17,16,15,817.0,89.0,2.6,32.5,619.0,111.41,60.57
2016,6,17,16,30,801.0,86.0,2.5,32.0,571.0,65.05,47.72
2016,6,17,16,45,779.5,83.0,2.45,32.0,519.5,63.91,47.01
2016,6,17,17,0,758.0,80.0,2.4,32.0,468.0,62.7,46.19
2016,6,17,17,15,729.5,76.0,2.25,31.5,415.0,60.58,44.73
2016,6,17,17,30,701.0,72.0,2.1,31.0,362.0,58.38,43.18
2016,6,17,17,45,661.0,67.0,2.0,30.5,309.0,55.19,40.75
2016,6,17,18,0,621.0,62.0,1.9,30.0,256.0,47.66,34.61
2016,6,17,18,15,562.0,55.5,1.75,29.0,205.5,43.28,31.05
2016,6,17,18,30,503.0,49.0,1.6,28.0,155.0,38.84,27.25
2016,6,17,18,45,409.5,40.0,1.5,27.5,110.0,32.1,21.24
2016,6,17,19,0,316.0,31.0,1.4,27.0,65.0,25.27,14.76
2016,6,17,19,15,158.0,15.5,1.45,26.5,32.5,12.45,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,81.5,16.5,2.15,23.5,23.5,35.24,0.0
2016,6,18,6,0,163.0,33.0,2.4,24.0,47.0,104.36,68.38
2016,6,18,6,15,261.5,47.0,2.45,24.0,88.5,164.74,122.19
2016,6,18,6,30,360.0,61.0,2.5,24.0,130.0,236.15,182.37
2016,6,18,6,45,434.0,70.0,2.65,24.5,179.5,304.54,239.42
2016,6,18,7,0,508.0,79.0,2.8,25.0,229.0,376.69,298.0
2016,6,18,7,15,555.5,86.0,2.7,25.5,281.0,437.18,345.44
2016,6,18,7,30,603.0,93.0,2.6,26.0,333.0,500.37,393.11
2016,6,18,7,45,638.0,99.0,2.55,26.5,386.0,556.37,433.82
2016,6,18,8,0,673.0,105.0,2.5,27.0,439.0,613.12,473.69
2016,6,18,8,15,699.0,109.5,2.4,27.0,490.0,661.83,507.28
2016,6,18,8,30,725.0,114.0,2.3,27.0,541.0,709.81,538.83
2016,6,18,8,45,746.5,117.0,2.2,27.5,590.0,748.15,561.61
2016,6,18,9,0,768.0,120.0,2.1,28.0,639.0,788.07,585.0
2016,6,18,9,15,783.0,123.0,1.9,28.0,683.5,820.39,603.08
2016,6,18,9,30,798.0,126.0,1.7,28.0,728.0,850.11,618.99
2016,6,18,9,45,813.0,126.5,1.55,28.5,768.5,874.38,630.21
2016,6,18,10,0,828.0,127.0,1.4,29.0,809.0,885.22,632.6
2016,6,18,10,15,836.5,129.0,1.25,29.0,843.0,898.65,637.89
2016,6,18,10,30,845.0,131.0,1.1,29.0,877.0,908.63,640.83
2016,6,18,10,45,854.0,130.5,0.95,29.5,904.5,913.2,639.04
2016,6,18,11,0,863.0,130.0,0.8,30.0,932.0,914.18,635.02
2016,6,18,11,15,868.0,131.0,0.85,30.0,952.5,909.24,632.28
2016,6,18,11,30,873.0,132.0,0.9,30.0,973.0,900.6,627.42
2016,6,18,11,45,869.0,137.5,1.0,30.5,984.0,884.24,617.43
2016,6,18,12,0,865.0,143.0,1.1,31.0,995.0,864.37,605.27
2016,6,18,12,15,866.0,143.5,1.2,31.0,999.5,841.46,592.33
2016,6,18,12,30,867.0,144.0,1.3,31.0,1004.0,815.68,577.41
2016,6,18,12,45,868.0,142.5,1.4,31.5,1001.5,785.9,558.6
2016,6,18,13,0,869.0,141.0,1.5,32.0,999.0,753.71,537.28
2016,6,18,13,15,866.5,140.5,1.55,32.0,988.0,717.29,512.79
2016,6,18,13,30,864.0,140.0,1.6,32.0,977.0,678.55,486.15
2016,6,18,13,45,860.5,138.5,1.65,32.0,958.0,636.26,456.37
2016,6,18,14,0,857.0,137.0,1.7,32.0,939.0,591.99,424.32
2016,6,18,14,15,851.0,135.5,1.7,32.0,913.0,544.6,388.88
2016,6,18,14,30,845.0,134.0,1.7,32.0,887.0,495.82,351.37
2016,6,18,14,45,833.5,133.5,1.75,32.0,853.5,444.28,310.96
2016,6,18,15,0,822.0,133.0,1.8,32.0,820.0,388.26,266.26
2016,6,18,15,15,810.5,130.5,1.8,32.0,780.5,333.76,221.66
2016,6,18,15,30,799.0,128.0,1.8,32.0,741.0,279.51,177.13
2016,6,18,15,45,781.5,126.0,1.8,32.0,696.5,224.99,134.04
2016,6,18,16,0,764.0,124.0,1.8,32.0,652.0,171.9,96.27
2016,6,18,16,15,744.5,120.5,1.75,31.5,603.5,119.34,68.35
2016,6,18,16,30,725.0,117.0,1.7,31.0,555.0,76.77,57.45
2016,6,18,16,45,693.5,114.0,1.65,31.0,503.0,76.54,57.52
2016,6,18,17,0,662.0,111.0,1.6,31.0,451.0,76.29,57.53
2016,6,18,17,15,628.5,105.0,1.5,30.5,398.5,73.92,55.93
2016,6,18,17,30,595.0,99.0,1.4,30.0,346.0,71.41,54.17
2016,6,18,17,45,541.0,93.5,1.35,29.5,293.5,68.94,52.41
2016,6,18,18,0,487.0,88.0,1.3,29.0,241.0,66.48,50.56
2016,6,18,18,15,424.0,77.0,1.25,28.5,192.0,57.36,42.97
2016,6,18,18,30,361.0,66.0,1.2,28.0,143.0,49.69,36.38
2016,6,18,18,45,268.0,52.0,1.15,27.5,100.0,39.49,27.42
2016,6,18,19,0,175.0,38.0,1.1,27.0,57.0,29.11,17.89
2016,6,18,19,15,87.5,19.0,1.15,26.5,28.5,14.71,0.0
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,53.5,16.5,1.5,23.5,21.5,27.93,0.0
2016,6,19,6,0,107.0,33.0,1.7,24.0,43.0,79.29,50.89
2016,6,19,6,15,192.5,50.5,1.8,24.0,82.0,135.05,99.65
2016,6,19,6,30,278.0,68.0,1.9,24.0,121.0,208.88,161.1
2016,6,19,6,45,362.5,74.5,2.05,24.5,167.0,270.71,212.55
2016,6,19,7,0,447.0,81.0,2.2,25.0,213.0,340.52,269.26
2016,6,19,7,15,447.0,100.5,2.2,25.0,255.5,383.59,303.64
2016,6,19,7,30,447.0,120.0,2.2,25.0,298.0,425.18,335.67
2016,6,19,7,45,379.0,156.0,2.25,25.5,322.0,437.41,342.92
2016,6,19,8,0,311.0,192.0,2.3,26.0,346.0,428.18,333.73
2016,6,19,8,15,375.5,201.0,2.2,26.5,407.5,495.49,382.99
2016,6,19,8,30,440.0,210.0,2.1,27.0,469.0,581.91,443.69
2016,6,19,8,45,429.0,234.5,2.05,27.5,505.5,610.54,460.68
2016,6,19,9,0,418.0,259.0,2.0,28.0,542.0,636.4,475.74
2016,6,19,9,15,469.5,258.5,1.95,28.0,596.5,688.47,511.04
2016,6,19,9,30,521.0,258.0,1.9,28.0,651.0,740.47,545.41
2016,6,19,9,45,645.0,205.5,1.9,28.5,719.0,811.08,592.8
2016,6,19,10,0,769.0,153.0,1.9,29.0,787.0,868.92,628.31
2016,6,19,10,15,571.0,269.5,1.95,29.0,751.0,811.58,586.79
2016,6,19,10,30,373.0,386.0,2.0,29.0,715.0,723.8,523.44
2016,6,19,10,45,252.0,425.0,2.1,29.0,650.5,646.38,468.87
2016,6,19,11,0,131.0,464.0,2.2,29.0,586.0,554.16,402.9
2016,6,19,11,15,247.0,450.0,2.3,29.0,685.5,651.4,472.96
2016,6,19,11,30,363.0,436.0,2.4,29.0,785.0,732.26,529.36
2016,6,19,11,45,317.0,462.0,2.5,29.0,770.0,703.13,508.02
2016,6,19,12,0,271.0,488.0,2.6,29.0,755.0,672.98,486.69
2016,6,19,12,15,550.0,324.0,2.65,29.0,869.0,754.78,549.03
2016,6,19,12,30,829.0,160.0,2.7,29.0,983.0,808.89,590.11
2016,6,19,12,45,608.0,299.0,2.75,29.0,902.0,727.82,530.38
2016,6,19,13,0,387.0,438.0,2.8,29.0,821.0,651.97,474.05
2016,6,19,13,15,225.5,446.0,2.8,29.0,668.5,523.74,383.05
2016,6,19,13,30,64.0,454.0,2.8,29.0,516.0,410.83,301.07
2016,6,19,13,45,443.5,302.0,2.85,29.0,718.0,513.38,379.25
2016,6,19,14,0,823.0,150.0,2.9,29.0,920.0,582.43,428.24
2016,6,19,14,15,816.5,148.0,2.9,29.0,894.5,536.37,392.01
2016,6,19,14,30,810.0,146.0,2.9,29.0,869.0,487.31,353.28
2016,6,19,14,45,804.5,142.0,2.9,29.0,837.5,436.24,312.0
2016,6,19,15,0,799.0,138.0,2.9,29.0,806.0,384.36,269.04
2016,6,19,15,15,560.0,239.0,2.8,29.0,696.5,329.45,229.18
2016,6,19,15,30,321.0,340.0,2.7,29.0,587.0,307.44,217.41
2016,6,19,15,45,538.0,231.5,2.65,29.0,616.0,246.62,162.23
2016,6,19,16,0,755.0,123.0,2.6,29.0,645.0,170.82,97.13
2016,6,19,16,15,560.5,180.0,2.5,29.0,552.0,139.7,89.43
2016,6,19,16,30,366.0,237.0,2.4,29.0,459.0,153.69,120.5
2016,6,19,16,45,521.0,170.5,2.35,29.0,455.0,111.0,86.21
2016,6,19,17,0,676.0,104.0,2.3,29.0,451.0,71.8,54.31
2016,6,19,17,15,644.0,98.5,2.1,28.5,399.5,69.58,52.82
2016,6,19,17,30,612.0,93.0,1.9,28.0,348.0,67.24,51.17
2016,6,19,17,45,571.5,85.5,1.7,27.5,296.5,63.19,48.04
2016,6,19,18,0,531.0,78.0,1.5,27.0,245.0,58.96,44.66
2016,6,19,18,15,469.5,69.0,1.4,26.5,195.5,53.2,39.83
2016,6,19,18,30,408.0,60.0,1.3,26.0,146.0,47.27,34.66
2016,6,19,18,45,320.5,48.0,1.25,25.5,103.5,36.79,25.42
2016,6,19,19,0,233.0,36.0,1.2,25.0,61.0,27.78,17.03
2016,6,19,19,15,116.5,18.0,1.2,24.5,30.5,13.99,0.0
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,82.0,15.5,1.3,21.5,22.5,34.39,0.0
2016,6,20,6,0,164.0,31.0,1.5,22.0,45.0,101.92,66.58
2016,6,20,6,15,260.0,44.5,1.6,22.5,85.5,160.79,119.48
2016,6,20,6,30,356.0,58.0,1.7,23.0,126.0,230.4,178.01
2016,6,20,6,45,428.0,67.0,1.85,24.0,174.5,297.96,233.89
2016,6,20,7,0,500.0,76.0,2.0,25.0,223.0,368.55,290.51
2016,6,20,7,15,547.0,83.0,2.05,25.5,274.5,428.24,337.3
2016,6,20,7,30,594.0,90.0,2.1,26.0,326.0,490.66,384.52
2016,6,20,7,45,633.0,94.0,2.15,26.5,378.5,546.65,425.46
2016,6,20,8,0,672.0,98.0,2.2,27.0,431.0,603.72,465.94
2016,6,20,8,15,469.0,173.5,2.15,27.5,418.5,551.13,422.21
2016,6,20,8,30,266.0,249.0,2.1,28.0,406.0,472.44,359.49
2016,6,20,8,45,236.5,278.0,2.1,28.5,426.5,469.79,355.7
2016,6,20,9,0,207.0,307.0,2.1,29.0,447.0,479.13,359.85
2016,6,20,9,15,119.5,302.0,2.05,29.0,384.0,401.28,300.72
2016,6,20,9,30,32.0,297.0,2.0,29.0,321.0,303.81,226.63
2016,6,20,9,45,425.5,210.0,1.95,29.5,559.0,612.79,457.36
2016,6,20,10,0,819.0,123.0,1.9,30.0,797.0,873.0,630.42
2016,6,20,10,15,827.5,125.0,1.85,30.0,830.5,886.53,634.97
2016,6,20,10,30,836.0,127.0,1.8,30.0,864.0,896.65,639.84
2016,6,20,10,45,580.0,283.0,1.75,30.5,802.5,826.71,589.3
2016,6,20,11,0,324.0,439.0,1.7,31.0,741.0,718.82,510.59
2016,6,20,11,15,593.0,284.0,1.7,31.0,850.0,822.37,585.43
2016,6,20,11,30,862.0,129.0,1.7,31.0,959.0,888.68,629.21
2016,6,20,11,45,866.0,128.5,1.7,31.5,972.0,874.57,617.99
2016,6,20,12,0,870.0,128.0,1.7,32.0,985.0,856.98,605.49
2016,6,20,12,15,871.0,128.5,1.7,32.0,990.0,834.39,591.12
2016,6,20,12,30,872.0,129.0,1.7,32.0,995.0,808.86,574.92
2016,6,20,12,45,873.5,127.5,1.75,32.5,992.5,779.59,555.59
2016,6,20,13,0,875.0,126.0,1.8,33.0,990.0,747.81,534.21
2016,6,20,13,15,873.0,125.5,1.8,33.0,979.0,711.73,509.37
2016,6,20,13,30,871.0,125.0,1.8,33.0,968.0,673.27,482.42
2016,6,20,13,45,868.5,123.0,1.85,33.0,950.0,631.1,452.6
2016,6,20,14,0,866.0,121.0,1.9,33.0,932.0,586.84,420.46
2016,6,20,14,15,860.5,120.0,1.95,33.0,906.5,539.82,385.36
2016,6,20,14,30,855.0,119.0,2.0,33.0,881.0,491.33,348.08
2016,6,20,14,45,494.0,262.5,2.05,33.0,699.5,394.22,279.07
2016,6,20,15,0,133.0,406.0,2.1,33.0,518.0,341.57,245.19
2016,6,20,15,15,458.0,268.5,2.15,32.5,625.5,321.01,222.07
2016,6,20,15,30,783.0,131.0,2.2,32.0,733.0,279.17,177.98
2016,6,20,15,45,767.5,128.5,2.25,32.0,689.5,225.59,135.35
2016,6,20,16,0,752.0,126.0,2.3,32.0,646.0,173.21,97.74
2016,6,20,16,15,733.0,122.0,2.3,32.0,598.5,121.03,69.34
2016,6,20,16,30,714.0,118.0,2.3,32.0,551.0,77.13,57.51
2016,6,20,16,45,687.5,114.0,2.3,32.0,500.5,76.38,57.16
2016,6,20,17,0,661.0,110.0,2.3,32.0,450.0,75.54,56.69
2016,6,20,17,15,628.0,104.5,2.15,31.5,398.0,73.5,55.36
2016,6,20,17,30,595.0,99.0,2.0,31.0,346.0,71.34,53.9
2016,6,20,17,45,548.5,91.5,1.95,30.5,294.5,67.43,50.94
2016,6,20,18,0,502.0,84.0,1.9,30.0,243.0,63.37,47.76
2016,6,20,18,15,438.0,74.5,1.75,29.0,194.0,55.69,41.49
2016,6,20,18,30,374.0,65.0,1.6,28.0,145.0,49.04,35.84
2016,6,20,18,45,281.5,52.0,1.45,27.5,102.0,39.54,27.48
2016,6,20,19,0,189.0,39.0,1.3,27.0,59.0,29.89,18.57
2016,6,20,19,15,94.5,19.5,1.35,26.5,29.5,15.1,0.59
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,67.0,16.0,2.4,22.5,22.0,30.89,0.0
2016,6,21,6,0,134.0,32.0,2.7,23.0,44.0,93.73,60.66
2016,6,21,6,15,229.5,47.0,2.75,23.5,84.0,152.34,112.95
2016,6,21,6,30,325.0,62.0,2.8,24.0,124.0,221.66,171.14
2016,6,21,6,45,398.0,72.0,2.85,24.5,172.5,284.3,223.68
2016,6,21,7,0,471.0,82.0,2.9,25.0,221.0,359.06,284.33
2016,6,21,7,15,520.0,90.0,2.85,25.5,272.0,419.8,332.21
2016,6,21,7,30,569.0,98.0,2.8,26.0,323.0,483.46,380.65
2016,6,21,7,45,608.5,103.0,2.8,27.0,375.5,540.04,421.47
2016,6,21,8,0,648.0,108.0,2.8,28.0,428.0,597.76,461.66
2016,6,21,8,15,674.5,113.0,2.65,28.5,479.0,646.57,494.4
2016,6,21,8,30,701.0,118.0,2.5,29.0,530.0,694.77,525.35
2016,6,21,8,45,722.0,122.0,2.35,29.5,578.5,736.46,550.29
2016,6,21,9,0,743.0,126.0,2.2,30.0,627.0,772.84,570.99
2016,6,21,9,15,758.5,129.0,2.1,30.5,671.0,805.14,588.85
2016,6,21,9,30,774.0,132.0,2.0,31.0,715.0,834.94,604.75
2016,6,21,9,45,785.5,135.0,1.9,31.5,754.5,858.45,616.29
2016,6,21,10,0,797.0,138.0,1.8,32.0,794.0,878.91,625.75
2016,6,21,10,15,806.0,140.0,1.75,32.0,827.5,892.85,632.81
2016,6,21,10,30,815.0,142.0,1.7,32.0,861.0,903.4,637.82
2016,6,21,10,45,823.5,143.0,1.7,32.5,888.5,897.11,631.64
2016,6,21,11,0,832.0,144.0,1.7,33.0,916.0,899.06,630.94
2016,6,21,11,15,836.5,145.0,1.75,33.0,936.0,893.8,627.58
2016,6,21,11,30,841.0,146.0,1.8,33.0,956.0,884.96,622.13
2016,6,21,11,45,854.0,139.5,1.9,33.0,971.0,873.74,615.76
2016,6,21,12,0,867.0,133.0,2.0,33.0,986.0,858.95,607.14
2016,6,21,12,15,616.5,291.5,2.05,33.0,900.0,779.76,552.9
2016,6,21,12,30,366.0,450.0,2.1,33.0,814.0,686.85,486.55
2016,6,21,12,45,616.5,291.5,2.15,33.5,901.5,729.35,519.72
2016,6,21,13,0,867.0,133.0,2.2,34.0,989.0,747.76,535.01
2016,6,21,13,15,864.5,132.5,2.25,34.0,978.0,711.6,509.89
2016,6,21,13,30,862.0,132.0,2.3,34.0,967.0,673.12,483.04
2016,6,21,13,45,857.5,131.5,2.35,34.0,948.5,631.18,453.13
2016,6,21,14,0,853.0,131.0,2.4,34.0,930.0,587.34,421.06
2016,6,21,14,15,847.0,129.5,2.4,34.0,904.0,540.27,385.65
2016,6,21,14,30,841.0,128.0,2.4,34.0,878.0,491.82,348.22
2016,6,21,14,45,838.5,122.5,2.45,34.0,847.5,440.88,308.01
2016,6,21,15,0,836.0,117.0,2.5,34.0,817.0,388.64,265.66
2016,6,21,15,15,825.5,115.0,2.5,33.5,778.5,335.27,222.17
2016,6,21,15,30,815.0,113.0,2.5,33.0,740.0,281.86,178.4
2016,6,21,15,45,801.5,110.5,2.5,33.0,697.0,220.12,129.5
2016,6,21,16,0,788.0,108.0,2.5,33.0,654.0,166.07,90.5
2016,6,21,16,15,770.5,105.0,2.45,32.5,606.5,112.57,61.48
2016,6,21,16,30,753.0,102.0,2.4,32.0,559.0,74.67,55.53
2016,6,21,16,45,731.0,97.5,2.4,32.0,508.5,73.0,54.4
2016,6,21,17,0,709.0,93.0,2.4,32.0,458.0,71.18,53.13
2016,6,21,17,15,678.0,88.5,2.3,31.5,406.0,63.18,46.86
2016,6,21,17,30,647.0,84.0,2.2,31.0,354.0,61.21,45.52
2016,6,21,17,45,607.5,77.5,2.1,31.0,302.0,57.62,42.68
2016,6,21,18,0,568.0,71.0,2.0,31.0,250.0,53.87,39.64
2016,6,21,18,15,507.0,63.5,1.8,30.0,200.5,49.05,35.74
2016,6,21,18,30,446.0,56.0,1.6,29.0,151.0,44.12,31.57
