Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,18,45,357.0,45.0,1.45,28.0,107.5,36.0,24.47
2016,6,21,19,0,268.0,34.0,1.3,27.0,64.0,27.67,16.8
2016,6,21,19,15,134.0,17.0,1.35,26.5,32.0,13.26,0.06
2016,6,21,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,83.5,15.5,2.6,22.5,22.5,34.65,0.0
2016,6,22,6,0,167.0,31.0,2.9,23.0,45.0,102.78,66.26
2016,6,22,6,15,265.5,44.0,3.05,23.5,85.5,161.91,119.94
2016,6,22,6,30,364.0,57.0,3.2,24.0,126.0,232.17,179.26
2016,6,22,6,45,437.0,66.0,3.35,24.5,175.0,300.61,236.7
2016,6,22,7,0,510.0,75.0,3.5,25.0,224.0,372.1,295.17
2016,6,22,7,15,557.5,81.5,3.5,25.5,276.0,431.98,342.78
2016,6,22,7,30,605.0,88.0,3.5,26.0,328.0,494.6,390.85
2016,6,22,7,45,642.0,93.0,3.5,27.0,380.5,550.86,431.69
2016,6,22,8,0,679.0,98.0,3.5,28.0,433.0,608.05,471.76
2016,6,22,8,15,704.5,102.0,3.45,28.5,484.0,656.08,504.67
2016,6,22,8,30,730.0,106.0,3.4,29.0,535.0,700.67,533.35
2016,6,22,8,45,750.5,109.5,3.4,29.5,583.5,742.3,559.51
2016,6,22,9,0,771.0,113.0,3.4,30.0,632.0,782.17,584.03
2016,6,22,9,15,785.5,116.0,3.4,30.0,676.5,814.31,604.14
2016,6,22,9,30,800.0,119.0,3.4,30.0,721.0,843.86,622.44
2016,6,22,9,45,812.5,120.5,3.4,30.5,760.5,867.2,635.24
2016,6,22,10,0,825.0,122.0,3.4,31.0,800.0,877.43,639.35
2016,6,22,10,15,833.5,124.0,3.45,31.5,834.0,891.12,646.2
2016,6,22,10,30,842.0,126.0,3.5,32.0,868.0,901.39,650.85
2016,6,22,10,45,849.0,127.0,3.55,32.5,895.5,905.82,651.78
2016,6,22,11,0,856.0,128.0,3.6,33.0,923.0,906.65,650.52
2016,6,22,11,15,860.5,129.0,3.65,33.0,943.0,901.57,646.87
2016,6,22,11,30,865.0,130.0,3.7,33.0,963.0,892.84,640.99
2016,6,22,11,45,873.0,126.5,3.75,33.0,977.0,879.69,632.32
2016,6,22,12,0,881.0,123.0,3.8,33.0,991.0,863.0,621.42
2016,6,22,12,15,882.0,123.5,3.85,33.0,995.5,840.34,606.65
2016,6,22,12,30,883.0,124.0,3.9,33.0,1000.0,814.7,589.9
2016,6,22,12,45,883.5,123.0,3.95,33.5,997.5,784.84,569.15
2016,6,22,13,0,884.0,122.0,4.0,34.0,995.0,752.48,546.51
2016,6,22,13,15,881.5,121.5,4.0,34.0,984.0,715.82,520.41
2016,6,22,13,30,879.0,121.0,4.0,34.0,973.0,676.78,492.16
2016,6,22,13,45,875.5,120.0,4.05,34.0,954.5,634.48,461.14
2016,6,22,14,0,872.0,119.0,4.1,34.0,936.0,590.13,427.88
2016,6,22,14,15,538.0,280.5,4.1,34.0,780.5,493.51,356.1
2016,6,22,14,30,204.0,442.0,4.1,34.0,625.0,427.48,307.95
2016,6,22,14,45,512.0,285.0,4.1,34.0,719.5,418.15,297.73
2016,6,22,15,0,820.0,128.0,4.1,34.0,814.0,391.11,269.66
2016,6,22,15,15,809.5,125.5,4.05,33.5,776.0,332.82,222.16
2016,6,22,15,30,799.0,123.0,4.0,33.0,738.0,278.93,177.68
2016,6,22,15,45,569.0,207.5,4.0,33.0,632.5,236.92,151.82
2016,6,22,16,0,339.0,292.0,4.0,33.0,527.0,230.59,156.99
2016,6,22,16,15,534.5,202.0,3.9,32.5,541.5,154.65,99.74
2016,6,22,16,30,730.0,112.0,3.8,32.0,556.0,81.01,60.69
2016,6,22,16,45,703.5,108.5,3.75,32.0,505.0,73.09,54.5
2016,6,22,17,0,677.0,105.0,3.7,32.0,454.0,72.4,54.15
2016,6,22,17,15,645.0,99.5,3.5,31.5,402.0,70.21,52.67
2016,6,22,17,30,613.0,94.0,3.3,31.0,350.0,67.89,51.07
2016,6,22,17,45,567.5,87.5,3.15,30.5,298.0,64.57,48.58
2016,6,22,18,0,522.0,81.0,3.0,30.0,246.0,61.14,45.91
2016,6,22,18,15,460.5,71.5,2.8,29.5,197.0,55.08,40.89
2016,6,22,18,30,399.0,62.0,2.6,29.0,148.0,47.02,34.0
2016,6,22,18,45,308.5,49.5,2.45,28.5,105.0,37.82,25.93
2016,6,22,19,0,218.0,37.0,2.3,28.0,62.0,28.48,17.37
2016,6,22,19,15,109.0,18.5,2.4,27.5,31.0,14.36,0.71
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,5,45,81.0,15.5,2.95,22.5,22.5,33.95,0.0
2016,6,23,6,0,162.0,31.0,3.1,23.0,45.0,101.19,64.83
2016,6,23,6,15,261.0,45.0,3.25,23.5,86.0,161.34,119.48
2016,6,23,6,30,360.0,59.0,3.4,24.0,127.0,232.63,179.63
2016,6,23,6,45,442.0,66.5,3.55,24.5,177.0,303.21,238.8
2016,6,23,7,0,524.0,74.0,3.7,25.0,227.0,378.12,300.04
2016,6,23,7,15,571.5,80.5,3.7,25.5,279.0,438.64,348.2
2016,6,23,7,30,619.0,87.0,3.7,26.0,331.0,501.89,396.78
2016,6,23,7,45,663.0,89.0,3.7,26.5,385.5,559.95,439.98
2016,6,23,8,0,707.0,91.0,3.7,27.0,440.0,619.41,482.88
2016,6,23,8,15,731.5,95.0,3.65,27.5,491.0,665.5,514.18
2016,6,23,8,30,756.0,99.0,3.6,28.0,542.0,712.97,544.94
2016,6,23,8,45,780.0,99.5,3.6,28.5,592.0,754.9,571.34
2016,6,23,9,0,804.0,100.0,3.6,29.0,642.0,795.19,596.2
2016,6,23,9,15,504.5,227.0,3.55,29.5,575.0,686.45,514.25
2016,6,23,9,30,205.0,354.0,3.5,30.0,508.0,528.8,393.96
2016,6,23,9,45,531.5,230.0,3.5,30.5,659.5,727.65,540.59
2016,6,23,10,0,858.0,106.0,3.5,31.0,811.0,891.21,650.09
2016,6,23,10,15,866.0,107.5,3.5,31.0,845.0,904.54,656.56
2016,6,23,10,30,874.0,109.0,3.5,31.0,879.0,914.34,661.91
2016,6,23,10,45,881.0,109.5,3.55,31.5,906.5,918.64,662.74
2016,6,23,11,0,888.0,110.0,3.6,32.0,934.0,919.27,661.32
2016,6,23,11,15,892.0,111.0,3.65,32.0,954.0,913.91,657.49
2016,6,23,11,30,896.0,112.0,3.7,32.0,974.0,904.8,651.35
2016,6,23,11,45,891.0,117.5,3.75,32.5,984.5,888.05,639.02
2016,6,23,12,0,886.0,123.0,3.8,33.0,995.0,867.74,624.49
2016,6,23,12,15,887.0,123.5,3.8,33.0,1000.0,845.01,609.48
2016,6,23,12,30,888.0,124.0,3.8,33.0,1005.0,819.26,592.49
2016,6,23,12,45,886.0,124.5,3.85,33.5,1002.0,788.53,571.2
2016,6,23,13,0,884.0,125.0,3.9,34.0,999.0,755.4,548.05
2016,6,23,13,15,882.0,124.5,3.9,34.0,988.0,719.08,522.25
2016,6,23,13,30,880.0,124.0,3.9,34.0,977.0,680.35,494.27
2016,6,23,13,45,875.5,123.5,3.95,34.0,958.5,637.76,463.11
2016,6,23,14,0,871.0,123.0,4.0,34.0,940.0,593.2,429.78
2016,6,23,14,15,865.0,122.0,3.95,34.0,914.0,545.71,393.27
2016,6,23,14,30,859.0,121.0,3.9,34.0,888.0,496.79,354.74
2016,6,23,14,45,570.0,256.5,3.9,34.0,758.0,420.12,298.23
2016,6,23,15,0,281.0,392.0,3.9,34.0,628.0,378.35,269.68
2016,6,23,15,15,553.5,251.5,3.85,33.5,687.5,340.22,234.08
2016,6,23,15,30,826.0,111.0,3.8,33.0,747.0,284.74,181.04
2016,6,23,15,45,603.0,196.0,3.8,33.0,646.0,236.04,149.76
2016,6,23,16,0,380.0,281.0,3.8,33.0,545.0,229.8,154.7
2016,6,23,16,15,335.0,268.5,3.75,32.5,489.0,190.28,131.92
2016,6,23,16,30,290.0,256.0,3.7,32.0,433.0,162.5,126.17
2016,6,23,16,45,283.0,232.5,3.7,32.0,392.5,151.07,117.49
2016,6,23,17,0,276.0,209.0,3.7,32.0,352.0,138.93,108.16
2016,6,23,17,15,458.0,148.0,3.5,31.5,353.5,100.16,77.21
2016,6,23,17,30,640.0,87.0,3.3,31.0,355.0,63.21,47.16
2016,6,23,17,45,591.5,82.0,3.15,30.5,302.0,60.71,45.36
2016,6,23,18,0,543.0,77.0,3.0,30.0,249.0,58.21,43.45
2016,6,23,18,15,481.5,68.5,2.75,29.5,199.5,52.8,38.98
2016,6,23,18,30,420.0,60.0,2.5,29.0,150.0,47.25,34.19
2016,6,23,18,45,326.0,48.5,2.3,28.5,106.5,37.17,25.39
2016,6,23,19,0,232.0,37.0,2.1,28.0,63.0,28.52,17.42
2016,6,23,19,15,116.0,18.5,2.2,27.5,31.5,14.37,0.9
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,86.5,15.5,1.8,22.5,22.5,35.3,0.0
2016,6,24,6,0,173.0,31.0,2.0,23.0,45.0,104.55,66.55
2016,6,24,6,15,276.5,44.0,2.15,23.5,86.5,165.73,122.41
2016,6,24,6,30,380.0,57.0,2.3,24.0,128.0,238.56,183.6
2016,6,24,6,45,467.5,62.5,2.5,24.5,179.0,310.94,243.96
2016,6,24,7,0,555.0,68.0,2.7,25.0,230.0,387.61,306.29
2016,6,24,7,15,364.5,112.5,2.75,25.5,228.0,348.18,275.62
2016,6,24,7,30,174.0,157.0,2.8,26.0,226.0,270.47,213.17
2016,6,24,7,45,182.0,182.0,2.85,26.5,263.0,308.0,241.88
2016,6,24,8,0,190.0,207.0,2.9,27.0,300.0,345.43,269.47
2016,6,24,8,15,236.0,224.5,2.95,27.5,354.0,416.95,322.69
2016,6,24,8,30,282.0,242.0,3.0,28.0,408.0,477.28,366.38
2016,6,24,8,45,280.5,268.0,3.05,28.5,445.0,510.1,388.13
2016,6,24,9,0,279.0,294.0,3.1,29.0,482.0,541.36,408.51
2016,6,24,9,15,316.5,307.5,3.15,29.5,534.5,591.46,442.97
2016,6,24,9,30,354.0,321.0,3.2,30.0,587.0,641.67,476.77
2016,6,24,9,45,353.0,343.0,3.3,30.5,620.5,665.79,491.26
2016,6,24,10,0,352.0,365.0,3.4,31.0,654.0,687.9,504.4
2016,6,24,10,15,417.5,356.0,3.5,31.0,713.0,751.48,548.31
2016,6,24,10,30,483.0,347.0,3.6,31.0,772.0,801.06,582.22
2016,6,24,10,45,466.0,367.0,3.7,31.5,788.0,799.75,578.86
2016,6,24,11,0,449.0,387.0,3.8,32.0,804.0,795.6,574.0
2016,6,24,11,15,389.5,420.5,3.9,32.0,788.0,753.26,543.97
2016,6,24,11,30,330.0,454.0,4.0,32.0,772.0,720.55,520.28
2016,6,24,11,45,341.5,453.5,4.1,32.0,786.0,718.2,518.97
2016,6,24,12,0,353.0,453.0,4.2,32.0,800.0,713.65,516.0
2016,6,24,12,15,427.0,439.5,4.25,32.0,861.5,750.87,542.29
2016,6,24,12,30,501.0,426.0,4.3,32.0,923.0,778.59,561.68
2016,6,24,12,45,680.5,282.0,4.4,32.0,955.0,772.74,562.06
2016,6,24,13,0,860.0,138.0,4.5,32.0,987.0,748.21,549.37
2016,6,24,13,15,648.0,280.5,4.5,31.5,916.5,687.25,503.02
2016,6,24,13,30,436.0,423.0,4.5,31.0,846.0,626.7,457.34
2016,6,24,13,45,321.0,447.0,4.55,31.0,755.0,550.12,402.0
2016,6,24,14,0,206.0,471.0,4.6,31.0,664.0,484.21,354.05
2016,6,24,14,15,319.5,418.5,4.55,31.0,708.5,483.28,353.27
2016,6,24,14,30,433.0,366.0,4.5,31.0,753.0,471.38,342.96
2016,6,24,14,45,510.5,323.0,4.5,31.0,763.0,444.5,320.52
2016,6,24,15,0,588.0,280.0,4.5,31.0,773.0,409.19,290.38
2016,6,24,15,15,520.0,285.0,4.4,30.5,706.0,352.61,247.21
2016,6,24,15,30,452.0,290.0,4.3,30.0,639.0,302.86,209.78
2016,6,24,15,45,294.0,305.5,4.25,30.0,527.5,257.9,180.62
2016,6,24,16,0,136.0,321.0,4.2,30.0,416.0,232.2,168.26
2016,6,24,16,15,240.0,283.0,4.05,29.5,435.0,192.45,137.75
2016,6,24,16,30,344.0,245.0,3.9,29.0,454.0,157.55,123.76
2016,6,24,16,45,193.5,224.0,3.8,29.0,339.5,153.85,121.22
2016,6,24,17,0,43.0,203.0,3.7,29.0,225.0,146.18,115.41
2016,6,24,17,15,181.5,178.0,3.45,28.5,256.0,126.66,100.04
2016,6,24,17,30,320.0,153.0,3.2,28.0,287.0,107.86,85.03
2016,6,24,17,45,297.5,133.5,2.95,28.0,244.5,95.76,75.22
2016,6,24,18,0,275.0,114.0,2.7,28.0,202.0,83.19,64.83
2016,6,24,18,15,241.0,95.5,2.45,27.5,161.5,70.7,54.43
2016,6,24,18,30,207.0,77.0,2.2,27.0,121.0,57.83,43.42
2016,6,24,18,45,153.5,58.0,2.0,26.5,85.5,44.15,31.48
2016,6,24,19,0,100.0,39.0,1.8,26.0,50.0,30.16,18.95
2016,6,24,19,15,50.0,19.5,1.85,26.0,25.0,15.48,1.62
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,6.0,13.5,2.4,23.5,14.5,13.05,0.0
2016,6,25,6,0,12.0,27.0,2.5,24.0,29.0,30.02,15.75
2016,6,25,6,15,47.5,48.0,2.55,24.0,57.0,71.41,50.98
2016,6,25,6,30,83.0,69.0,2.6,24.0,85.0,110.4,83.81
2016,6,25,6,45,117.0,89.0,2.65,24.5,119.0,150.68,117.52
2016,6,25,7,0,151.0,109.0,2.7,25.0,153.0,194.1,153.24
2016,6,25,7,15,165.5,132.5,2.85,25.0,190.0,233.24,185.0
2016,6,25,7,30,180.0,156.0,3.0,25.0,227.0,273.09,216.64
2016,6,25,7,45,113.5,174.5,3.2,25.5,221.5,254.35,200.13
2016,6,25,8,0,47.0,193.0,3.4,26.0,216.0,216.82,168.58
2016,6,25,8,15,24.0,177.5,3.55,26.0,189.5,182.89,141.07
2016,6,25,8,30,1.0,162.0,3.7,26.0,163.0,139.96,106.26
2016,6,25,8,45,4.5,181.0,3.85,26.5,184.5,159.52,121.18
2016,6,25,9,0,8.0,200.0,4.0,27.0,206.0,179.22,135.97
2016,6,25,9,15,67.5,277.0,4.05,27.0,328.0,315.9,241.8
2016,6,25,9,30,127.0,354.0,4.1,27.0,450.0,460.85,349.74
2016,6,25,9,45,212.0,366.0,4.15,27.0,535.5,547.54,413.76
2016,6,25,10,0,297.0,378.0,4.2,27.0,621.0,651.42,488.52
2016,6,25,10,15,308.5,392.5,4.2,27.0,655.0,674.87,503.75
2016,6,25,10,30,320.0,407.0,4.2,27.0,689.0,696.65,518.15
2016,6,25,10,45,181.5,404.0,4.25,27.5,565.0,548.85,409.29
2016,6,25,11,0,43.0,401.0,4.3,28.0,441.0,401.73,298.7
2016,6,25,11,15,24.5,284.0,4.25,28.0,307.5,274.47,204.96
2016,6,25,11,30,6.0,167.0,4.2,28.0,174.0,146.41,107.96
2016,6,25,11,45,5.5,162.0,4.2,28.5,168.5,141.51,104.06
2016,6,25,12,0,5.0,157.0,4.2,29.0,163.0,136.61,100.05
2016,6,25,12,15,78.0,332.5,4.15,29.0,410.5,360.28,268.79
2016,6,25,12,30,151.0,508.0,4.1,29.0,658.0,561.05,412.28
2016,6,25,12,45,174.0,506.0,4.05,29.0,679.0,565.0,414.37
2016,6,25,13,0,197.0,504.0,4.0,29.0,700.0,566.82,415.72
2016,6,25,13,15,98.5,312.0,3.95,29.0,410.0,330.96,245.94
2016,6,25,13,30,0.0,120.0,3.9,29.0,120.0,100.25,71.95
2016,6,25,13,45,5.0,165.5,3.85,29.0,170.5,140.63,103.16
2016,6,25,14,0,10.0,211.0,3.8,29.0,221.0,179.81,132.95
2016,6,25,14,15,23.0,290.5,3.75,28.5,311.5,244.51,181.91
2016,6,25,14,30,36.0,370.0,3.7,28.0,402.0,305.04,227.11
2016,6,25,14,45,24.5,313.0,3.7,28.0,334.5,253.68,188.96
2016,6,25,15,0,13.0,256.0,3.7,28.0,267.0,210.44,156.89
2016,6,25,15,15,6.5,199.0,3.7,28.0,204.5,163.27,121.41
2016,6,25,15,30,0.0,142.0,3.7,28.0,142.0,116.59,85.91
2016,6,25,15,45,4.5,175.5,3.7,28.0,179.0,142.61,106.16
2016,6,25,16,0,9.0,209.0,3.7,28.0,216.0,166.18,124.43
2016,6,25,16,15,4.5,146.0,3.65,27.5,149.5,118.39,88.06
2016,6,25,16,30,0.0,83.0,3.6,27.0,83.0,69.02,52.06
2016,6,25,16,45,0.0,70.5,3.6,27.0,70.5,58.53,43.54
2016,6,25,17,0,0.0,58.0,3.6,27.0,58.0,48.07,34.94
2016,6,25,17,15,0.0,55.5,3.4,26.5,55.5,45.97,33.39
2016,6,25,17,30,0.0,53.0,3.2,26.0,53.0,43.87,31.82
2016,6,25,17,45,0.0,45.0,3.05,26.0,45.0,37.2,26.24
2016,6,25,18,0,0.0,37.0,2.9,26.0,37.0,30.55,20.61
2016,6,25,18,15,0.0,29.5,2.65,25.5,29.5,24.32,15.3
2016,6,25,18,30,0.0,22.0,2.4,25.0,22.0,18.11,9.92
2016,6,25,18,45,0.0,15.5,2.15,25.0,15.5,12.74,5.17
2016,6,25,19,0,0.0,9.0,1.9,25.0,9.0,7.39,0.41
2016,6,25,19,15,0.0,4.5,1.95,25.0,4.5,3.69,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,54.0,15.5,1.2,22.5,20.0,26.94,0.0
2016,6,26,6,0,108.0,31.0,1.3,23.0,40.0,76.69,47.07
2016,6,26,6,15,203.0,47.0,1.45,23.0,79.0,142.18,104.91
2016,6,26,6,30,298.0,63.0,1.6,23.0,118.0,210.64,162.4
2016,6,26,6,45,378.0,72.5,1.8,23.5,166.5,274.43,215.74
2016,6,26,7,0,458.0,82.0,2.0,24.0,215.0,345.84,273.92
2016,6,26,7,15,508.5,90.0,2.05,24.0,266.0,411.94,326.58
2016,6,26,7,30,559.0,98.0,2.1,24.0,317.0,476.06,376.26
2016,6,26,7,45,360.0,152.5,2.2,24.5,301.5,420.16,330.75
2016,6,26,8,0,161.0,207.0,2.3,25.0,286.0,325.14,254.37
2016,6,26,8,15,165.0,231.5,2.35,25.5,320.5,357.8,278.42
2016,6,26,8,30,169.0,256.0,2.4,26.0,355.0,389.96,301.12
2016,6,26,8,45,221.5,275.0,2.45,26.5,416.5,454.73,348.64
2016,6,26,9,0,274.0,294.0,2.5,27.0,478.0,537.38,407.52
2016,6,26,9,15,537.5,204.5,2.55,27.5,597.0,691.64,520.74
2016,6,26,9,30,801.0,115.0,2.6,28.0,716.0,840.66,621.57
2016,6,26,9,45,471.5,256.0,2.7,28.5,615.0,700.91,519.51
2016,6,26,10,0,142.0,397.0,2.8,29.0,514.0,514.9,380.34
2016,6,26,10,15,159.0,416.0,2.85,29.5,552.0,546.74,402.67
2016,6,26,10,30,176.0,435.0,2.9,30.0,590.0,577.63,422.99
2016,6,26,10,45,519.0,277.5,3.0,30.5,754.5,764.89,559.05
2016,6,26,11,0,862.0,120.0,3.1,31.0,919.0,906.19,653.64
2016,6,26,11,15,866.0,121.0,3.15,31.0,939.0,900.98,648.84
2016,6,26,11,30,870.0,122.0,3.2,31.0,959.0,892.12,642.91
2016,6,26,11,45,543.5,310.5,3.25,31.0,836.0,777.1,562.33
2016,6,26,12,0,217.0,499.0,3.3,31.0,713.0,631.39,455.72
2016,6,26,12,15,293.0,473.5,3.3,31.0,764.0,666.38,481.81
2016,6,26,12,30,369.0,448.0,3.3,31.0,815.0,689.64,498.69
2016,6,26,12,45,372.0,445.5,3.35,31.5,814.5,670.5,484.39
2016,6,26,13,0,375.0,443.0,3.4,32.0,814.0,650.05,469.35
2016,6,26,13,15,418.0,396.0,3.4,32.0,805.0,621.25,450.31
2016,6,26,13,30,461.0,349.0,3.4,32.0,796.0,589.58,428.81
2016,6,26,13,45,490.0,362.5,3.4,32.0,830.0,590.17,428.16
2016,6,26,14,0,519.0,376.0,3.4,32.0,864.0,586.37,423.87
2016,6,26,14,15,668.5,258.0,3.35,32.0,867.5,544.08,393.36
2016,6,26,14,30,818.0,140.0,3.3,32.0,871.0,493.12,354.41
2016,6,26,14,45,809.5,138.0,3.3,32.0,839.0,440.67,312.59
2016,6,26,15,0,801.0,136.0,3.3,32.0,807.0,388.94,270.21
2016,6,26,15,15,790.0,133.5,3.25,31.5,769.5,335.76,226.47
2016,6,26,15,30,779.0,131.0,3.2,31.0,732.0,282.76,182.62
2016,6,26,15,45,649.5,179.0,3.15,31.0,660.5,235.32,148.47
2016,6,26,16,0,520.0,227.0,3.1,31.0,589.0,207.91,133.55
2016,6,26,16,15,547.0,199.0,2.95,30.5,555.0,156.01,100.42
2016,6,26,16,30,574.0,171.0,2.8,30.0,521.0,108.47,83.52
2016,6,26,16,45,563.0,156.0,2.7,30.0,474.0,102.09,78.66
2016,6,26,17,0,552.0,141.0,2.6,30.0,427.0,95.09,73.22
2016,6,26,17,15,577.5,118.0,2.3,29.5,388.0,82.2,63.01
2016,6,26,17,30,603.0,95.0,2.0,29.0,349.0,68.41,51.91
2016,6,26,17,45,560.0,88.0,1.7,29.0,297.5,64.79,49.05
2016,6,26,18,0,517.0,81.0,1.4,29.0,246.0,61.02,45.99
2016,6,26,18,15,455.0,72.0,1.3,28.5,197.0,55.37,41.31
2016,6,26,18,30,393.0,63.0,1.2,28.0,148.0,47.69,34.73
2016,6,26,18,45,304.0,50.5,1.15,27.5,105.0,38.52,26.67
2016,6,26,19,0,215.0,38.0,1.1,27.0,62.0,29.21,18.12
2016,6,26,19,15,107.5,19.0,1.1,26.5,31.0,14.74,1.48
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,80.0,14.0,1.4,22.5,20.5,32.22,0.0
2016,6,27,6,0,160.0,28.0,1.6,23.0,41.0,95.7,58.93
2016,6,27,6,15,250.0,42.0,1.65,23.5,80.0,153.34,112.68
2016,6,27,6,30,340.0,56.0,1.7,24.0,119.0,220.11,168.89
2016,6,27,6,45,414.5,64.5,1.75,24.5,166.5,287.22,224.71
2016,6,27,7,0,489.0,73.0,1.8,25.0,214.0,357.75,281.72
2016,6,27,7,15,500.5,89.0,1.75,25.5,259.5,406.16,319.49
2016,6,27,7,30,512.0,105.0,1.7,26.0,305.0,454.12,355.31
2016,6,27,7,45,476.5,133.0,1.7,27.0,341.0,476.49,369.72
2016,6,27,8,0,441.0,161.0,1.7,28.0,377.0,500.46,384.42
2016,6,27,8,15,419.0,189.0,1.7,28.5,413.0,529.59,403.07
2016,6,27,8,30,397.0,217.0,1.7,29.0,449.0,555.12,418.58
2016,6,27,8,45,601.5,156.5,1.75,29.5,542.5,676.37,505.43
2016,6,27,9,0,806.0,96.0,1.8,30.0,636.0,784.61,576.58
2016,6,27,9,15,819.5,98.5,1.8,30.0,680.5,816.13,594.86
2016,6,27,9,30,833.0,101.0,1.8,30.0,725.0,845.0,611.99
2016,6,27,9,45,843.5,103.0,1.8,30.5,765.0,867.79,623.89
2016,6,27,10,0,854.0,105.0,1.8,31.0,805.0,887.42,633.76
2016,6,27,10,15,626.5,237.5,1.8,31.5,763.0,833.81,595.43
2016,6,27,10,30,399.0,370.0,1.8,32.0,721.0,746.39,531.02
2016,6,27,10,45,639.5,240.5,1.8,32.5,823.5,844.2,599.51
2016,6,27,11,0,880.0,111.0,1.8,33.0,926.0,914.62,642.38
2016,6,27,11,15,691.0,256.0,1.8,33.0,905.0,888.26,623.34
2016,6,27,11,30,502.0,401.0,1.8,33.0,884.0,835.52,584.1
2016,6,27,11,45,691.0,262.0,1.8,33.5,936.0,863.23,605.75
2016,6,27,12,0,880.0,123.0,1.8,34.0,988.0,865.07,606.8
2016,6,27,12,15,880.5,123.0,1.8,34.0,993.0,841.82,591.93
2016,6,27,12,30,881.0,123.0,1.8,34.0,998.0,815.6,575.41
2016,6,27,12,45,880.0,123.5,1.8,34.0,995.0,785.96,556.67
2016,6,27,13,0,879.0,124.0,1.8,34.0,992.0,753.88,536.17
2016,6,27,13,15,876.5,123.5,1.85,34.0,981.0,717.49,511.66
2016,6,27,13,30,874.0,123.0,1.9,34.0,970.0,678.74,484.97
2016,6,27,13,45,869.0,122.5,1.95,34.5,951.5,636.18,454.06
2016,6,27,14,0,864.0,122.0,2.0,35.0,933.0,591.7,421.11
2016,6,27,14,15,858.0,121.0,2.0,35.0,907.5,544.6,386.12
2016,6,27,14,30,852.0,120.0,2.0,35.0,882.0,496.08,349.06
2016,6,27,14,45,830.0,127.0,2.0,35.0,846.5,445.17,309.34
2016,6,27,15,0,808.0,134.0,2.0,35.0,811.0,390.88,266.36
2016,6,27,15,15,797.0,131.5,2.0,34.5,773.0,337.3,223.41
2016,6,27,15,30,786.0,129.0,2.0,34.0,735.0,283.9,180.2
2016,6,27,15,45,702.5,161.0,2.05,34.0,679.5,234.07,143.15
2016,6,27,16,0,619.0,193.0,2.1,34.0,624.0,198.43,120.52
2016,6,27,16,15,669.0,154.5,2.1,33.5,589.0,134.96,79.46
2016,6,27,16,30,719.0,116.0,2.1,33.0,554.0,75.83,56.18
2016,6,27,16,45,583.5,144.5,2.15,33.0,479.5,94.54,71.58
2016,6,27,17,0,448.0,173.0,2.2,33.0,405.0,113.49,87.14
2016,6,27,17,15,526.5,134.5,2.1,32.5,377.5,92.46,70.54
2016,6,27,17,30,605.0,96.0,2.0,32.0,350.0,69.14,51.82
2016,6,27,17,45,560.5,89.0,1.9,31.5,298.5,65.53,49.13
2016,6,27,18,0,516.0,82.0,1.8,31.0,247.0,61.78,46.22
2016,6,27,18,15,456.0,72.5,1.65,30.0,198.0,55.77,41.38
2016,6,27,18,30,396.0,63.0,1.5,29.0,149.0,47.71,34.59
2016,6,27,18,45,309.0,50.5,1.35,28.5,106.0,38.55,26.56
2016,6,27,19,0,222.0,38.0,1.2,28.0,63.0,29.23,18.05
2016,6,27,19,15,111.0,19.0,1.2,27.5,31.5,14.74,1.52
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,49.0,14.5,2.05,24.5,18.5,24.77,0.0
2016,6,28,6,0,98.0,29.0,2.4,25.0,37.0,70.45,41.58
2016,6,28,6,15,175.5,48.0,2.45,25.5,75.5,125.47,91.2
2016,6,28,6,30,253.0,67.0,2.5,26.0,114.0,196.07,149.68
2016,6,28,6,45,318.5,81.5,2.6,26.5,160.5,256.17,199.57
2016,6,28,7,0,384.0,96.0,2.7,27.0,207.0,322.47,253.21
2016,6,28,7,15,432.5,107.5,2.5,27.5,256.5,381.35,299.23
2016,6,28,7,30,481.0,119.0,2.3,28.0,306.0,443.64,346.08
2016,6,28,7,45,519.5,127.5,2.1,29.0,357.5,498.94,385.14
2016,6,28,8,0,558.0,136.0,1.9,30.0,409.0,562.92,428.52
2016,6,28,8,15,586.5,143.0,1.7,30.5,459.0,612.62,460.84
2016,6,28,8,30,615.0,150.0,1.5,31.0,509.0,662.01,491.65
2016,6,28,8,45,638.0,156.0,1.35,31.5,556.5,705.29,517.4
2016,6,28,9,0,661.0,162.0,1.2,32.0,604.0,747.25,541.32
2016,6,28,9,15,678.0,166.5,1.2,32.0,648.0,780.87,561.52
2016,6,28,9,30,695.0,171.0,1.2,32.0,692.0,812.29,580.01
2016,6,28,9,45,707.5,175.5,1.25,32.5,731.0,837.25,593.71
2016,6,28,10,0,720.0,180.0,1.3,33.0,770.0,859.4,605.65
2016,6,28,10,15,730.0,183.5,1.4,33.0,803.5,875.26,615.53
2016,6,28,10,30,740.0,187.0,1.5,33.0,837.0,880.47,618.88
2016,6,28,10,45,744.5,191.5,1.65,33.5,863.0,885.56,621.62
2016,6,28,11,0,749.0,196.0,1.8,34.0,889.0,887.18,622.2
2016,6,28,11,15,412.0,328.0,1.9,34.0,710.5,701.67,497.25
2016,6,28,11,30,75.0,460.0,2.0,34.0,532.0,478.06,340.12
2016,6,28,11,45,441.0,315.5,2.1,34.0,748.5,693.11,495.74
2016,6,28,12,0,807.0,171.0,2.2,34.0,965.0,855.85,606.01
2016,6,28,12,15,808.0,171.5,2.25,34.0,970.0,833.62,590.58
2016,6,28,12,30,809.0,172.0,2.3,34.0,975.0,808.44,574.83
2016,6,28,12,45,612.5,303.5,2.4,34.0,910.5,739.95,526.02
2016,6,28,13,0,416.0,435.0,2.5,34.0,846.0,674.63,478.84
2016,6,28,13,15,379.0,443.0,2.55,34.0,814.5,632.12,449.97
2016,6,28,13,30,342.0,451.0,2.6,34.0,783.0,590.68,421.35
2016,6,28,13,45,266.5,462.0,2.7,34.0,717.5,529.48,378.74
2016,6,28,14,0,191.0,473.0,2.8,34.0,652.0,478.51,342.9
2016,6,28,14,15,101.5,360.5,2.9,33.5,456.0,335.25,242.78
2016,6,28,14,30,12.0,248.0,3.0,33.0,260.0,207.7,151.05
2016,6,28,14,45,6.0,162.5,3.1,33.0,168.5,136.35,98.37
2016,6,28,15,0,0.0,77.0,3.2,33.0,77.0,64.31,43.96
2016,6,28,15,15,0.0,50.0,3.25,32.5,50.0,41.66,26.72
2016,6,28,15,30,0.0,23.0,3.3,32.0,23.0,19.11,9.29
2016,6,28,15,45,0.0,39.5,3.35,31.5,39.5,32.83,20.11
2016,6,28,16,0,0.0,56.0,3.4,31.0,56.0,46.55,30.98
2016,6,28,16,15,0.0,71.0,3.35,30.5,71.0,59.03,40.96
2016,6,28,16,30,0.0,86.0,3.3,30.0,86.0,71.53,53.49
2016,6,28,16,45,0.0,70.5,3.25,30.0,70.5,58.53,42.97
2016,6,28,17,0,0.0,55.0,3.2,30.0,55.0,45.58,32.4
2016,6,28,17,15,0.0,84.0,3.0,29.5,84.0,69.69,52.7
2016,6,28,17,30,0.0,113.0,2.8,29.0,113.0,90.66,70.46
2016,6,28,17,45,0.0,96.5,2.6,28.5,96.5,77.89,60.14
2016,6,28,18,0,0.0,80.0,2.4,28.0,80.0,65.02,49.57
2016,6,28,18,15,0.0,64.0,2.15,27.5,64.0,52.41,39.0
2016,6,28,18,30,0.0,48.0,1.9,27.0,48.0,39.7,28.13
2016,6,28,18,45,0.0,34.0,1.7,26.5,34.0,28.09,18.04
2016,6,28,19,0,0.0,20.0,1.5,26.0,20.0,16.48,7.84
2016,6,28,19,15,0.0,10.0,1.35,26.0,10.0,8.22,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,82.0,13.5,2.05,23.5,20.0,32.22,0.0
2016,6,29,6,0,164.0,27.0,2.3,24.0,40.0,95.09,56.85
2016,6,29,6,15,260.0,41.0,2.3,24.0,80.0,155.73,114.1
2016,6,29,6,30,356.0,55.0,2.3,24.0,120.0,225.52,173.2
2016,6,29,6,45,429.0,64.0,2.35,24.5,168.5,293.28,229.9
2016,6,29,7,0,502.0,73.0,2.4,25.0,217.0,364.29,287.67
2016,6,29,7,15,549.5,80.5,2.4,25.5,268.5,424.92,335.53
2016,6,29,7,30,597.0,88.0,2.4,26.0,320.0,488.4,383.81
2016,6,29,7,45,634.5,92.5,2.4,26.5,372.5,544.26,424.76
2016,6,29,8,0,672.0,97.0,2.4,27.0,425.0,601.13,465.13
2016,6,29,8,15,697.5,102.0,2.4,27.5,476.0,650.31,498.65
2016,6,29,8,30,723.0,107.0,2.4,28.0,527.0,695.93,527.96
2016,6,29,8,45,741.5,111.0,2.4,28.5,575.5,736.6,553.11
2016,6,29,9,0,760.0,115.0,2.4,29.0,624.0,775.43,576.6
2016,6,29,9,15,570.5,213.5,2.45,29.0,610.5,729.74,541.83
2016,6,29,9,30,381.0,312.0,2.5,29.0,597.0,657.0,486.56
2016,6,29,9,45,336.0,345.0,2.55,29.5,606.5,653.73,481.66
2016,6,29,10,0,291.0,378.0,2.6,30.0,616.0,647.0,473.96
2016,6,29,10,15,560.0,255.5,2.65,30.0,738.5,790.86,577.88
2016,6,29,10,30,829.0,133.0,2.7,30.0,861.0,898.52,649.98
2016,6,29,10,45,435.5,265.5,2.75,30.5,649.5,678.13,496.07
2016,6,29,11,0,42.0,398.0,2.8,31.0,438.0,398.5,290.5
2016,6,29,11,15,46.0,403.0,2.85,31.0,447.5,403.59,295.11
2016,6,29,11,30,50.0,408.0,2.9,31.0,457.0,408.24,298.32
2016,6,29,11,45,456.0,272.0,2.95,31.5,720.0,667.25,488.7
2016,6,29,12,0,862.0,136.0,3.0,32.0,983.0,861.98,620.6
2016,6,29,12,15,863.0,136.0,3.0,32.0,988.5,839.35,604.12
2016,6,29,12,30,864.0,136.0,3.0,32.0,994.0,813.8,587.39
2016,6,29,12,45,859.5,139.0,3.05,32.0,990.0,783.69,567.88
2016,6,29,13,0,855.0,142.0,3.1,32.0,986.0,751.39,546.26
2016,6,29,13,15,504.0,318.0,3.1,32.0,814.0,623.41,452.41
2016,6,29,13,30,153.0,494.0,3.1,32.0,642.0,501.09,361.9
2016,6,29,13,45,494.0,318.5,3.1,32.5,784.0,562.06,408.26
2016,6,29,14,0,835.0,143.0,3.1,33.0,926.0,591.83,428.85
2016,6,29,14,15,828.5,141.5,3.1,32.5,900.5,545.35,393.96
2016,6,29,14,30,822.0,140.0,3.1,32.0,875.0,497.54,357.38
2016,6,29,14,45,799.5,146.5,3.1,32.0,840.0,445.28,315.9
2016,6,29,15,0,777.0,153.0,3.1,32.0,805.0,395.0,275.0
2016,6,29,15,15,765.5,150.0,3.15,32.0,767.0,342.47,231.71
2016,6,29,15,30,754.0,147.0,3.2,32.0,729.0,290.24,188.46
2016,6,29,15,45,738.0,144.0,3.25,32.0,686.0,237.68,146.27
2016,6,29,16,0,722.0,141.0,3.3,32.0,643.0,179.04,102.99
2016,6,29,16,15,702.5,136.5,3.3,31.5,596.0,127.21,72.95
2016,6,29,16,30,683.0,132.0,3.3,31.0,549.0,85.04,64.22
2016,6,29,16,45,659.0,126.0,3.35,31.0,499.5,83.47,63.21
2016,6,29,17,0,635.0,120.0,3.4,31.0,450.0,81.7,62.0
2016,6,29,17,15,602.5,113.5,3.2,30.5,398.5,79.29,60.38
2016,6,29,17,30,570.0,107.0,3.0,30.0,347.0,76.72,58.6
2016,6,29,17,45,530.5,97.5,2.85,29.5,296.0,71.63,54.67
2016,6,29,18,0,491.0,88.0,2.7,29.0,245.0,66.26,50.4
2016,6,29,18,15,431.0,77.5,2.4,28.5,196.5,57.7,43.28
2016,6,29,18,30,371.0,67.0,2.1,28.0,148.0,50.42,37.03
2016,6,29,18,45,294.5,52.5,1.85,27.5,105.5,39.94,27.85
2016,6,29,19,0,218.0,38.0,1.6,27.0,63.0,29.22,18.13
2016,6,29,19,15,109.0,19.0,1.55,26.5,31.5,14.74,1.62
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,70.0,14.0,1.2,23.5,19.5,29.58,0.0
2016,6,30,6,0,140.0,28.0,1.4,24.0,39.0,88.75,52.2
2016,6,30,6,15,232.5,43.5,1.45,24.5,78.5,148.79,108.56
2016,6,30,6,30,325.0,59.0,1.5,25.0,118.0,217.18,165.68
2016,6,30,6,45,397.0,69.5,1.6,25.5,166.0,279.67,217.68
2016,6,30,7,0,469.0,80.0,1.7,26.0,214.0,354.12,277.49
2016,6,30,7,15,517.5,88.5,1.8,26.5,265.0,415.07,325.19
2016,6,30,7,30,566.0,97.0,1.9,27.0,316.0,478.98,373.52
2016,6,30,7,45,604.0,103.0,2.0,28.0,368.5,535.74,414.21
2016,6,30,8,0,642.0,109.0,2.1,29.0,421.0,593.6,454.32
2016,6,30,8,15,669.0,114.0,2.15,29.0,472.0,642.9,488.73
2016,6,30,8,30,696.0,119.0,2.2,29.0,523.0,691.66,521.9
2016,6,30,8,45,715.0,124.0,2.25,29.5,571.5,733.1,547.68
2016,6,30,9,0,734.0,129.0,2.3,30.0,620.0,768.81,569.23
2016,6,30,9,15,750.5,132.5,2.3,30.5,664.5,802.72,589.0
2016,6,30,9,30,767.0,136.0,2.3,31.0,709.0,834.2,606.92
2016,6,30,9,45,537.5,254.5,2.35,31.5,667.0,759.27,551.75
2016,6,30,10,0,308.0,373.0,2.4,32.0,625.0,657.69,476.3
2016,6,30,10,15,559.0,260.5,2.45,32.0,741.5,794.97,574.57
2016,6,30,10,30,810.0,148.0,2.5,32.0,858.0,907.95,649.31
2016,6,30,10,45,490.0,306.5,2.55,32.5,740.0,767.82,550.69
2016,6,30,11,0,170.0,465.0,2.6,33.0,622.0,592.69,424.45
2016,6,30,11,15,502.5,309.0,2.6,33.0,788.5,766.82,550.44
2016,6,30,11,30,835.0,153.0,2.6,33.0,955.0,890.35,633.69
2016,6,30,11,45,838.0,154.0,2.65,33.0,968.0,876.99,624.05
2016,6,30,12,0,841.0,155.0,2.7,33.0,981.0,860.2,613.4
2016,6,30,12,15,589.0,310.5,2.75,33.0,891.0,777.8,555.55
2016,6,30,12,30,337.0,466.0,2.8,33.0,801.0,681.19,485.67
2016,6,30,12,45,301.0,479.0,2.85,33.5,777.5,645.2,460.27
2016,6,30,13,0,265.0,492.0,2.9,34.0,754.0,609.97,434.93
2016,6,30,13,15,553.0,321.5,2.95,34.0,860.5,661.31,475.04
2016,6,30,13,30,841.0,151.0,3.0,34.0,967.0,679.89,490.97
2016,6,30,13,45,594.5,290.5,3.05,34.0,862.0,599.7,431.44
2016,6,30,14,0,348.0,430.0,3.1,34.0,757.0,533.74,382.56
2016,6,30,14,15,584.5,287.5,3.15,34.0,818.5,524.39,376.46
2016,6,30,14,30,821.0,145.0,3.2,34.0,880.0,500.49,356.89
2016,6,30,14,45,824.5,135.5,3.3,34.0,850.5,451.26,317.72
2016,6,30,15,0,828.0,126.0,3.4,34.0,821.0,399.23,275.4
2016,6,30,15,15,817.5,124.0,3.45,33.5,783.0,346.14,232.01
2016,6,30,15,30,807.0,122.0,3.5,33.0,745.0,286.74,183.62
2016,6,30,15,45,793.5,119.0,3.55,33.0,702.0,231.66,139.15
2016,6,30,16,0,780.0,116.0,3.6,33.0,659.0,177.48,99.08
2016,6,30,16,15,762.5,112.5,3.6,32.5,611.5,123.82,68.12
2016,6,30,16,30,745.0,109.0,3.6,32.0,564.0,79.1,59.14
2016,6,30,16,45,721.5,104.5,3.65,32.0,513.5,77.61,58.17
2016,6,30,17,0,698.0,100.0,3.7,32.0,463.0,69.31,51.6
2016,6,30,17,15,667.5,95.0,3.6,31.5,410.5,67.32,50.28
2016,6,30,17,30,637.0,90.0,3.5,31.0,358.0,65.22,48.84
2016,6,30,17,45,595.0,83.5,3.4,30.5,306.0,61.78,46.25
2016,6,30,18,0,553.0,77.0,3.3,30.0,254.0,58.22,43.47
2016,6,30,18,15,493.5,68.5,3.0,29.5,204.0,52.82,39.0
2016,6,30,18,30,434.0,60.0,2.7,29.0,154.0,47.27,34.22
2016,6,30,18,45,346.5,48.0,2.4,28.5,110.0,38.43,26.46
2016,6,30,19,0,259.0,36.0,2.1,28.0,66.0,27.85,16.93
2016,6,30,19,15,129.5,18.0,2.05,27.5,33.0,14.01,1.22
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,83.5,13.5,1.4,23.5,20.0,32.52,0.0
2016,7,1,6,0,167.0,27.0,1.6,24.0,40.0,95.52,55.36
2016,7,1,6,15,266.5,41.0,1.6,24.5,80.5,158.16,115.25
2016,7,1,6,30,366.0,55.0,1.6,25.0,121.0,229.67,175.09
2016,7,1,6,45,439.5,64.5,1.65,26.0,170.5,298.54,231.7
2016,7,1,7,0,513.0,74.0,1.7,27.0,220.0,370.93,289.21
2016,7,1,7,15,561.5,81.5,1.75,27.5,272.0,432.77,337.25
2016,7,1,7,30,610.0,89.0,1.8,28.0,324.0,497.51,385.7
2016,7,1,7,45,646.5,94.0,1.9,28.5,377.5,553.94,426.62
2016,7,1,8,0,683.0,99.0,2.0,29.0,431.0,611.27,466.96
2016,7,1,8,15,709.0,104.0,2.05,29.5,483.0,661.33,500.7
2016,7,1,8,30,735.0,109.0,2.1,30.0,535.0,707.64,530.18
2016,7,1,8,45,755.5,112.5,2.15,30.5,584.5,749.87,556.19
2016,7,1,9,0,776.0,116.0,2.2,31.0,634.0,790.32,580.61
2016,7,1,9,15,791.0,119.0,2.2,31.0,679.0,823.46,600.7
2016,7,1,9,30,806.0,122.0,2.2,31.0,724.0,854.0,619.0
2016,7,1,9,45,818.5,124.0,2.25,31.5,764.5,878.44,632.4
2016,7,1,10,0,831.0,126.0,2.3,32.0,805.0,889.35,637.1
2016,7,1,10,15,839.5,128.0,2.35,32.0,839.0,903.5,645.39
2016,7,1,10,30,848.0,130.0,2.4,32.0,873.0,914.19,651.54
2016,7,1,10,45,855.5,130.5,2.45,32.5,901.0,919.0,652.74
2016,7,1,11,0,863.0,131.0,2.5,33.0,929.0,920.19,651.8
2016,7,1,11,15,867.0,132.0,2.55,33.0,949.5,914.98,648.25
2016,7,1,11,30,871.0,133.0,2.6,33.0,970.0,906.09,642.52
2016,7,1,11,45,869.5,136.5,2.65,33.5,982.0,890.83,631.53
2016,7,1,12,0,868.0,140.0,2.7,34.0,994.0,872.06,618.42
2016,7,1,12,15,869.0,140.5,2.75,34.0,999.0,849.67,604.31
2016,7,1,12,30,870.0,141.0,2.8,34.0,1004.0,824.3,588.26
2016,7,1,12,45,869.5,140.5,2.9,34.5,1001.0,794.39,568.31
2016,7,1,13,0,869.0,140.0,3.0,35.0,998.0,762.1,546.34
2016,7,1,13,15,866.5,139.5,3.05,35.0,987.0,725.95,521.42
2016,7,1,13,30,864.0,139.0,3.1,35.0,976.0,687.48,494.39
2016,7,1,13,45,859.5,138.0,3.2,35.0,957.5,645.17,464.24
2016,7,1,14,0,855.0,137.0,3.3,35.0,939.0,600.92,431.91
2016,7,1,14,15,848.5,135.5,3.35,35.0,913.0,553.5,396.3
2016,7,1,14,30,842.0,134.0,3.4,35.0,887.0,504.71,358.67
2016,7,1,14,45,833.5,132.0,3.5,35.0,855.0,453.58,318.35
2016,7,1,15,0,825.0,130.0,3.6,35.0,823.0,401.71,276.39
2016,7,1,15,15,814.0,128.0,3.65,34.5,784.5,343.5,229.51
2016,7,1,15,30,803.0,126.0,3.7,34.0,746.0,289.4,185.15
2016,7,1,15,45,788.0,123.0,3.75,34.0,702.0,234.2,140.78
2016,7,1,16,0,773.0,120.0,3.8,34.0,658.0,180.09,100.89
