Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,16,15,564.0,181.5,3.8,33.5,559.0,148.0,91.87
2016,7,1,16,30,355.0,243.0,3.8,33.0,460.0,156.6,121.01
2016,7,1,16,45,343.5,221.5,3.85,33.0,416.0,145.92,112.9
2016,7,1,17,0,332.0,200.0,3.9,33.0,372.0,134.6,104.24
2016,7,1,17,15,422.0,158.5,3.75,32.5,352.5,106.24,81.84
2016,7,1,17,30,512.0,117.0,3.6,32.0,333.0,82.4,62.77
2016,7,1,17,45,522.0,99.0,3.5,31.5,292.0,72.67,55.07
2016,7,1,18,0,532.0,81.0,3.4,31.0,251.0,61.12,45.69
2016,7,1,18,15,471.0,72.0,3.15,30.0,201.0,55.46,41.13
2016,7,1,18,30,410.0,63.0,2.9,29.0,151.0,49.63,36.2
2016,7,1,18,45,322.5,50.5,2.65,28.5,107.5,38.61,26.6
2016,7,1,19,0,235.0,38.0,2.4,28.0,64.0,29.27,18.08
2016,7,1,19,15,117.5,19.0,2.45,27.5,32.0,14.75,1.56
2016,7,1,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,39.0,14.5,2.65,23.5,17.5,22.17,0.0
2016,7,2,6,0,78.0,29.0,2.9,24.0,35.0,64.02,35.33
2016,7,2,6,15,168.5,47.0,3.1,24.5,73.0,122.11,88.7
2016,7,2,6,30,259.0,65.0,3.3,25.0,111.0,196.39,150.46
2016,7,2,6,45,339.0,76.5,3.5,25.5,159.0,260.26,203.9
2016,7,2,7,0,419.0,88.0,3.7,26.0,207.0,331.89,262.51
2016,7,2,7,15,471.5,97.5,3.75,26.5,258.0,392.58,310.98
2016,7,2,7,30,524.0,107.0,3.8,27.0,309.0,463.38,365.52
2016,7,2,7,45,572.0,111.0,3.9,27.5,362.5,523.23,410.43
2016,7,2,8,0,620.0,115.0,4.0,28.0,416.0,584.9,455.46
2016,7,2,8,15,648.5,120.5,4.05,28.5,467.0,635.2,490.71
2016,7,2,8,30,677.0,126.0,4.1,29.0,518.0,685.12,524.85
2016,7,2,8,45,704.0,128.0,4.15,29.5,567.5,729.21,553.49
2016,7,2,9,0,731.0,130.0,4.2,30.0,617.0,772.07,580.65
2016,7,2,9,15,747.5,133.5,4.25,30.5,662.0,801.88,598.44
2016,7,2,9,30,764.0,137.0,4.3,31.0,707.0,833.42,617.34
2016,7,2,9,45,780.0,138.0,4.35,31.5,748.0,859.27,632.23
2016,7,2,10,0,796.0,139.0,4.4,32.0,789.0,882.23,645.15
2016,7,2,10,15,805.5,141.0,4.4,32.5,823.0,897.19,652.52
2016,7,2,10,30,815.0,143.0,4.4,33.0,857.0,908.76,657.74
2016,7,2,10,45,824.5,143.0,4.45,33.5,885.5,902.82,651.76
2016,7,2,11,0,834.0,143.0,4.5,34.0,914.0,905.33,651.59
2016,7,2,11,15,838.5,144.5,4.5,34.0,934.5,901.04,648.13
2016,7,2,11,30,843.0,146.0,4.5,34.0,955.0,893.14,642.45
2016,7,2,11,45,845.0,147.5,4.55,34.5,967.5,879.43,631.98
2016,7,2,12,0,847.0,149.0,4.6,35.0,980.0,862.27,619.38
2016,7,2,12,15,848.0,149.0,4.6,35.0,985.5,839.81,604.45
2016,7,2,12,30,849.0,149.0,4.6,35.0,991.0,814.47,587.65
2016,7,2,12,45,848.0,149.5,4.65,35.5,988.5,785.43,567.38
2016,7,2,13,0,847.0,150.0,4.7,36.0,986.0,754.13,544.94
2016,7,2,13,15,844.5,149.5,4.7,36.0,975.5,718.69,519.8
2016,7,2,13,30,842.0,149.0,4.7,36.0,965.0,681.02,492.64
2016,7,2,13,45,836.5,148.5,4.75,36.0,946.5,639.3,462.32
2016,7,2,14,0,831.0,148.0,4.8,36.0,928.0,595.78,430.0
2016,7,2,14,15,824.5,146.5,4.8,36.0,902.5,549.42,394.71
2016,7,2,14,30,818.0,145.0,4.8,36.0,877.0,500.94,356.98
2016,7,2,14,45,810.0,143.0,4.85,36.0,845.5,449.87,316.49
2016,7,2,15,0,802.0,141.0,4.9,36.0,814.0,398.15,274.51
2016,7,2,15,15,790.5,138.0,4.9,35.5,775.5,344.23,230.66
2016,7,2,15,30,779.0,135.0,4.9,35.0,737.0,290.54,186.68
2016,7,2,15,45,761.0,133.5,4.9,35.0,693.0,237.12,143.8
2016,7,2,16,0,743.0,132.0,4.9,35.0,649.0,185.17,105.62
2016,7,2,16,15,723.0,128.0,4.85,34.5,601.5,125.51,69.59
2016,7,2,16,30,703.0,124.0,4.8,34.0,554.0,80.4,59.71
2016,7,2,16,45,671.0,121.5,4.75,34.0,502.5,80.72,60.21
2016,7,2,17,0,639.0,119.0,4.7,34.0,451.0,81.06,60.72
2016,7,2,17,15,604.5,113.0,4.5,33.5,399.0,78.95,59.35
2016,7,2,17,30,570.0,107.0,4.3,33.0,347.0,76.7,57.86
2016,7,2,17,45,519.0,100.0,4.15,32.5,295.0,73.41,55.46
2016,7,2,18,0,468.0,93.0,4.0,32.0,243.0,68.01,51.21
2016,7,2,18,15,403.5,82.0,3.75,31.0,194.0,60.64,45.27
2016,7,2,18,30,339.0,71.0,3.5,30.0,145.0,53.09,38.93
2016,7,2,18,45,250.0,56.5,3.3,29.5,102.5,42.67,29.84
2016,7,2,19,0,161.0,42.0,3.1,29.0,60.0,32.47,20.54
2016,7,2,19,15,80.5,21.0,3.15,28.5,30.0,16.65,2.38
2016,7,2,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,10.5,4.75,24.0,10.5,8.96,0.0
2016,7,3,6,0,0.0,21.0,4.9,24.0,21.0,17.52,5.75
2016,7,3,6,15,16.0,42.0,5.1,24.5,44.5,47.24,31.74
2016,7,3,6,30,32.0,63.0,5.3,25.0,68.0,75.54,55.55
2016,7,3,6,45,54.5,84.5,5.5,25.5,98.0,108.59,83.17
2016,7,3,7,0,77.0,106.0,5.7,26.0,128.0,143.55,112.1
2016,7,3,7,15,38.5,89.0,5.75,26.5,100.0,103.62,79.5
2016,7,3,7,30,0.0,72.0,5.8,27.0,72.0,59.71,43.05
2016,7,3,7,45,0.0,84.5,5.9,28.0,84.5,70.47,51.39
2016,7,3,8,0,0.0,97.0,6.0,29.0,97.0,81.3,59.61
2016,7,3,8,15,64.0,175.0,6.0,29.5,212.0,210.5,162.51
2016,7,3,8,30,128.0,253.0,6.0,30.0,327.0,356.12,274.3
2016,7,3,8,45,127.5,278.5,6.05,30.5,358.0,383.99,293.54
2016,7,3,9,0,127.0,304.0,6.1,31.0,389.0,411.07,312.13
2016,7,3,9,15,137.0,328.0,6.05,31.0,425.5,444.72,336.21
2016,7,3,9,30,147.0,352.0,6.0,31.0,462.0,477.91,359.7
2016,7,3,9,45,229.5,361.5,5.95,31.5,543.5,560.46,419.94
2016,7,3,10,0,312.0,371.0,5.9,32.0,625.0,660.47,490.64
2016,7,3,10,15,265.5,400.0,5.8,32.5,623.0,645.71,476.33
2016,7,3,10,30,219.0,429.0,5.7,33.0,621.0,613.21,450.34
2016,7,3,10,45,205.5,446.0,5.65,33.5,630.5,613.27,448.28
2016,7,3,11,0,192.0,463.0,5.6,34.0,640.0,611.96,445.23
2016,7,3,11,15,216.5,471.0,5.5,34.0,675.5,635.39,461.27
2016,7,3,11,30,241.0,479.0,5.4,34.0,711.0,657.0,475.83
2016,7,3,11,45,535.5,317.0,5.35,34.5,840.5,780.37,566.19
2016,7,3,12,0,830.0,155.0,5.3,35.0,970.0,853.42,617.68
2016,7,3,12,15,831.0,155.5,5.2,35.0,975.5,831.64,602.05
2016,7,3,12,30,832.0,156.0,5.1,35.0,981.0,807.03,585.07
2016,7,3,12,45,559.5,320.5,5.05,35.5,875.0,721.35,520.04
2016,7,3,13,0,287.0,485.0,5.0,36.0,769.0,622.51,445.41
2016,7,3,13,15,555.5,320.0,4.9,36.0,861.5,664.33,478.87
2016,7,3,13,30,824.0,155.0,4.8,36.0,954.0,674.27,488.55
2016,7,3,13,45,820.5,153.0,4.75,36.0,936.0,633.46,458.31
2016,7,3,14,0,817.0,151.0,4.7,36.0,918.0,593.03,427.83
2016,7,3,14,15,810.5,149.5,4.6,36.0,892.5,545.85,391.89
2016,7,3,14,30,804.0,148.0,4.5,36.0,867.0,497.46,354.23
2016,7,3,14,45,795.5,145.5,4.45,36.0,835.5,446.49,313.85
2016,7,3,15,0,787.0,143.0,4.4,36.0,804.0,394.98,272.12
2016,7,3,15,15,776.0,140.5,4.4,36.0,766.5,342.37,228.95
2016,7,3,15,30,765.0,138.0,4.4,36.0,729.0,289.95,185.77
2016,7,3,15,45,752.0,133.5,4.4,36.0,686.5,236.17,142.74
2016,7,3,16,0,739.0,129.0,4.4,36.0,644.0,183.31,103.81
2016,7,3,16,15,720.0,125.0,4.4,35.5,597.0,124.14,68.11
2016,7,3,16,30,701.0,121.0,4.4,35.0,550.0,78.51,57.92
2016,7,3,16,45,679.0,115.5,4.45,35.0,500.5,76.99,56.93
2016,7,3,17,0,657.0,110.0,4.5,35.0,451.0,75.28,55.77
2016,7,3,17,15,624.5,104.0,4.4,34.5,399.5,72.91,54.18
2016,7,3,17,30,592.0,98.0,4.3,34.0,348.0,70.39,52.45
2016,7,3,17,45,550.5,90.0,4.25,33.5,296.5,66.14,49.24
2016,7,3,18,0,509.0,82.0,4.2,33.0,245.0,61.69,45.77
2016,7,3,18,15,446.0,73.0,4.1,32.0,196.0,56.08,41.28
2016,7,3,18,30,383.0,64.0,4.0,31.0,147.0,48.34,34.8
2016,7,3,18,45,292.5,51.5,3.95,30.5,104.5,39.2,26.84
2016,7,3,19,0,202.0,39.0,3.9,30.0,62.0,29.92,18.39
2016,7,3,19,15,101.0,19.5,4.0,29.5,31.0,15.11,1.52
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.5,4.2,25.0,8.5,7.26,0.0
2016,7,4,6,0,0.0,17.0,4.3,25.0,17.0,14.02,3.24
2016,7,4,6,15,4.0,38.5,4.45,25.0,39.0,35.46,22.46
2016,7,4,6,30,8.0,60.0,4.6,25.0,61.0,57.41,40.99
2016,7,4,6,45,30.0,81.5,4.75,25.5,89.5,93.6,70.94
2016,7,4,7,0,52.0,103.0,4.9,26.0,118.0,127.14,98.59
2016,7,4,7,15,196.0,118.0,5.0,26.5,190.5,245.75,195.17
2016,7,4,7,30,340.0,133.0,5.1,27.0,263.0,358.81,285.38
2016,7,4,7,45,280.0,165.5,5.2,27.5,284.0,368.32,290.91
2016,7,4,8,0,220.0,198.0,5.3,28.0,305.0,357.84,280.76
2016,7,4,8,15,273.5,214.5,5.35,28.0,362.5,435.23,339.98
2016,7,4,8,30,327.0,231.0,5.4,28.0,420.0,501.87,390.0
2016,7,4,8,45,433.0,219.0,5.5,28.5,492.5,599.28,462.23
2016,7,4,9,0,539.0,207.0,5.6,29.0,565.0,686.21,525.28
2016,7,4,9,15,639.5,176.5,5.6,29.5,631.0,760.35,577.71
2016,7,4,9,30,740.0,146.0,5.6,30.0,697.0,822.56,618.94
2016,7,4,9,45,760.5,145.0,5.65,30.5,739.0,850.15,635.37
2016,7,4,10,0,781.0,144.0,5.7,31.0,781.0,875.0,650.02
2016,7,4,10,15,601.5,251.0,5.65,31.5,754.5,827.18,612.26
2016,7,4,10,30,422.0,358.0,5.6,32.0,728.0,759.68,558.5
2016,7,4,10,45,407.5,378.0,5.55,32.5,744.5,760.78,556.83
2016,7,4,11,0,393.0,398.0,5.5,33.0,761.0,748.11,545.72
2016,7,4,11,15,432.0,405.0,5.45,33.5,812.5,792.24,574.24
2016,7,4,11,30,471.0,412.0,5.4,34.0,864.0,821.96,592.57
2016,7,4,11,45,649.5,287.0,5.35,34.5,919.0,853.98,617.02
2016,7,4,12,0,828.0,162.0,5.3,35.0,974.0,871.14,629.12
2016,7,4,12,15,829.5,162.0,5.2,35.5,980.0,848.78,612.13
2016,7,4,12,30,831.0,162.0,5.1,36.0,986.0,823.34,593.43
2016,7,4,12,45,621.0,298.5,5.1,36.5,913.0,747.85,536.98
2016,7,4,13,0,411.0,435.0,5.1,37.0,840.0,675.37,481.97
2016,7,4,13,15,420.0,429.0,5.05,37.0,839.5,652.92,466.46
2016,7,4,13,30,429.0,423.0,5.0,37.0,839.0,628.87,449.41
2016,7,4,13,45,404.5,418.0,5.0,37.0,804.5,585.97,419.03
2016,7,4,14,0,380.0,413.0,5.0,37.0,770.0,542.28,387.86
2016,7,4,14,15,418.5,388.0,5.0,37.0,771.0,514.82,367.84
2016,7,4,14,30,457.0,363.0,5.0,37.0,772.0,487.14,346.73
2016,7,4,14,45,476.0,340.5,5.0,37.0,752.5,448.54,317.15
2016,7,4,15,0,495.0,318.0,5.0,37.0,733.0,407.56,285.01
2016,7,4,15,15,537.0,283.5,4.95,37.0,714.5,363.55,249.27
2016,7,4,15,30,579.0,249.0,4.9,37.0,696.0,314.77,209.2
2016,7,4,15,45,660.5,192.0,4.9,37.0,674.0,252.03,157.46
2016,7,4,16,0,742.0,135.0,4.9,37.0,652.0,188.65,107.26
2016,7,4,16,15,574.0,182.5,4.8,36.5,565.0,151.24,92.46
2016,7,4,16,30,406.0,230.0,4.7,36.0,478.0,141.14,107.43
2016,7,4,16,45,375.5,213.5,4.65,35.5,427.5,141.97,108.7
2016,7,4,17,0,345.0,197.0,4.6,35.0,377.0,133.08,102.22
2016,7,4,17,15,375.0,168.0,4.4,34.5,343.5,111.63,85.53
2016,7,4,17,30,405.0,139.0,4.2,34.0,310.0,95.43,72.87
2016,7,4,17,45,369.0,125.0,4.05,33.5,263.5,87.46,66.74
2016,7,4,18,0,333.0,111.0,3.9,33.0,217.0,79.1,60.13
2016,7,4,18,15,345.0,90.5,3.7,32.0,182.0,66.16,49.64
2016,7,4,18,30,357.0,70.0,3.5,31.0,147.0,52.49,38.25
2016,7,4,18,45,262.5,56.0,3.35,30.5,104.0,42.37,29.45
2016,7,4,19,0,168.0,42.0,3.2,30.0,61.0,32.48,20.44
2016,7,4,19,15,84.0,21.0,3.3,29.5,30.5,16.65,2.12
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,34.0,13.5,4.15,24.5,16.0,20.03,0.0
2016,7,5,6,0,68.0,27.0,4.2,25.0,32.0,57.91,28.89
2016,7,5,6,15,150.5,45.0,4.35,25.0,68.0,113.45,81.74
2016,7,5,6,30,233.0,63.0,4.5,25.0,104.0,183.49,140.5
2016,7,5,6,45,325.5,71.0,4.65,25.5,150.0,247.87,194.57
2016,7,5,7,0,418.0,79.0,4.8,26.0,196.0,321.37,255.21
2016,7,5,7,15,463.5,91.0,4.9,26.5,246.5,380.96,303.35
2016,7,5,7,30,509.0,103.0,5.0,27.0,297.0,450.34,357.47
2016,7,5,7,45,591.5,100.5,5.1,27.5,359.5,525.34,415.01
2016,7,5,8,0,674.0,98.0,5.2,28.0,422.0,604.59,474.2
2016,7,5,8,15,700.0,102.5,5.25,28.0,473.5,653.94,510.11
2016,7,5,8,30,726.0,107.0,5.3,28.0,525.0,699.66,541.91
2016,7,5,8,45,529.0,192.0,5.35,28.5,511.5,649.06,499.52
2016,7,5,9,0,332.0,277.0,5.4,29.0,498.0,570.08,435.57
2016,7,5,9,15,376.0,284.0,5.4,29.5,550.5,620.77,471.53
2016,7,5,9,30,420.0,291.0,5.4,30.0,603.0,687.68,517.6
2016,7,5,9,45,428.5,305.0,5.4,30.5,639.0,713.87,533.64
2016,7,5,10,0,437.0,319.0,5.4,31.0,675.0,738.02,548.25
2016,7,5,10,15,649.5,216.5,5.4,31.5,771.0,838.84,621.32
2016,7,5,10,30,862.0,114.0,5.4,32.0,867.0,914.43,670.36
2016,7,5,10,45,870.0,113.5,5.4,32.5,895.5,919.2,670.86
2016,7,5,11,0,878.0,113.0,5.4,33.0,924.0,920.36,669.43
2016,7,5,11,15,882.0,114.0,5.35,33.5,944.5,915.57,663.9
2016,7,5,11,30,886.0,115.0,5.3,34.0,965.0,907.07,656.08
2016,7,5,11,45,882.5,120.0,5.3,34.5,976.5,891.76,644.19
2016,7,5,12,0,879.0,125.0,5.3,35.0,988.0,872.87,630.09
2016,7,5,12,15,880.0,125.5,5.25,35.0,993.0,850.68,614.95
2016,7,5,12,30,881.0,126.0,5.2,35.0,998.0,825.43,597.83
2016,7,5,12,45,880.5,125.5,5.2,35.5,995.5,795.46,576.59
2016,7,5,13,0,880.0,125.0,5.2,36.0,993.0,762.99,553.72
2016,7,5,13,15,877.5,124.5,5.2,36.0,982.5,726.58,527.9
2016,7,5,13,30,875.0,124.0,5.2,36.0,972.0,687.8,499.81
2016,7,5,13,45,871.5,122.5,5.2,36.0,954.0,645.36,468.61
2016,7,5,14,0,868.0,121.0,5.2,36.0,936.0,600.86,435.22
2016,7,5,14,15,862.5,120.0,5.15,36.0,910.5,553.78,399.03
2016,7,5,14,30,857.0,119.0,5.1,36.0,885.0,505.18,360.82
2016,7,5,14,45,844.5,120.0,5.1,36.0,852.0,453.7,319.66
2016,7,5,15,0,832.0,121.0,5.1,36.0,819.0,401.83,277.26
2016,7,5,15,15,821.5,119.0,5.1,36.0,781.5,348.41,232.98
2016,7,5,15,30,811.0,117.0,5.1,36.0,744.0,288.57,183.83
2016,7,5,15,45,798.5,113.5,5.1,36.0,701.0,232.96,138.89
2016,7,5,16,0,786.0,110.0,5.1,36.0,658.0,178.12,98.09
2016,7,5,16,15,768.5,107.0,5.1,35.5,610.5,124.25,66.4
2016,7,5,16,30,751.0,104.0,5.1,35.0,563.0,75.83,55.78
2016,7,5,16,45,728.0,100.0,5.1,34.5,512.5,74.55,55.1
2016,7,5,17,0,705.0,96.0,5.1,34.0,462.0,66.81,49.13
2016,7,5,17,15,674.0,91.5,5.0,33.5,410.0,65.03,47.99
2016,7,5,17,30,643.0,87.0,4.9,33.0,358.0,63.17,46.74
2016,7,5,17,45,599.0,81.0,4.8,33.0,305.5,59.99,44.27
2016,7,5,18,0,555.0,75.0,4.7,33.0,253.0,56.71,41.65
2016,7,5,18,15,493.5,67.0,4.55,32.0,203.0,51.64,37.58
2016,7,5,18,30,432.0,59.0,4.4,31.0,153.0,46.44,33.22
2016,7,5,18,45,336.5,48.0,4.3,30.5,108.5,38.41,26.17
2016,7,5,19,0,241.0,37.0,4.2,30.0,64.0,28.55,17.27
2016,7,5,19,15,120.5,18.5,4.25,29.5,32.0,14.38,0.92
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,39.5,13.5,4.7,24.5,16.0,21.4,0.0
2016,7,6,6,0,79.0,27.0,4.8,25.0,32.0,61.27,29.65
2016,7,6,6,15,175.0,44.0,4.9,25.0,70.0,129.11,93.5
2016,7,6,6,30,271.0,61.0,5.0,25.0,108.0,197.24,151.16
2016,7,6,6,45,365.5,69.5,5.15,25.5,157.0,265.13,208.36
2016,7,6,7,0,460.0,78.0,5.3,26.0,206.0,347.4,276.06
2016,7,6,7,15,512.0,86.5,5.4,26.5,257.5,410.11,326.79
2016,7,6,7,30,564.0,95.0,5.5,27.0,309.0,476.15,378.58
2016,7,6,7,45,614.0,97.0,5.6,27.5,363.5,536.61,424.78
2016,7,6,8,0,664.0,99.0,5.7,28.0,418.0,599.01,471.22
2016,7,6,8,15,691.0,103.5,5.75,28.5,469.5,648.79,506.75
2016,7,6,8,30,718.0,108.0,5.8,29.0,521.0,698.02,540.29
2016,7,6,8,45,743.0,110.0,5.9,30.0,570.5,738.92,566.03
2016,7,6,9,0,768.0,112.0,6.0,31.0,620.0,781.45,592.51
2016,7,6,9,15,783.0,115.0,6.0,31.0,665.5,814.69,614.13
2016,7,6,9,30,798.0,118.0,6.0,31.0,711.0,845.38,633.9
2016,7,6,9,45,811.5,119.5,6.05,31.5,751.5,870.35,648.54
2016,7,6,10,0,825.0,121.0,6.1,32.0,792.0,882.12,654.11
2016,7,6,10,15,833.5,123.0,6.05,32.5,826.5,896.55,661.16
2016,7,6,10,30,842.0,125.0,6.0,33.0,861.0,907.56,665.91
2016,7,6,10,45,849.5,126.0,6.0,33.5,889.0,913.16,667.35
2016,7,6,11,0,857.0,127.0,6.0,34.0,917.0,915.14,666.49
2016,7,6,11,15,861.5,128.0,5.95,34.0,938.0,910.72,662.61
2016,7,6,11,30,866.0,129.0,5.9,34.0,959.0,902.63,656.43
2016,7,6,11,45,869.5,129.0,5.9,34.5,972.5,889.14,645.64
2016,7,6,12,0,873.0,129.0,5.9,35.0,986.0,872.11,632.65
2016,7,6,12,15,874.5,129.0,5.85,35.0,991.5,850.02,617.44
2016,7,6,12,30,876.0,129.0,5.8,35.0,997.0,824.86,600.25
2016,7,6,12,45,875.0,129.5,5.8,35.5,994.5,795.38,579.15
2016,7,6,13,0,874.0,130.0,5.8,36.0,992.0,763.43,556.42
2016,7,6,13,15,872.0,129.5,5.75,36.0,982.0,727.54,530.48
2016,7,6,13,30,870.0,129.0,5.7,36.0,972.0,689.25,502.4
2016,7,6,13,45,865.0,128.5,5.7,36.5,953.5,646.76,469.99
2016,7,6,14,0,860.0,128.0,5.7,37.0,935.0,602.35,435.66
2016,7,6,14,15,854.5,126.5,5.7,37.0,910.0,555.22,399.56
2016,7,6,14,30,849.0,125.0,5.7,37.0,885.0,506.59,361.44
2016,7,6,14,45,834.5,127.5,5.7,37.0,851.5,455.6,320.68
2016,7,6,15,0,820.0,130.0,5.7,37.0,818.0,404.4,278.86
2016,7,6,15,15,809.0,127.5,5.7,36.5,780.0,346.08,231.67
2016,7,6,15,30,798.0,125.0,5.7,36.0,742.0,291.74,186.97
2016,7,6,15,45,780.0,124.0,5.7,36.0,698.0,237.43,143.15
2016,7,6,16,0,762.0,123.0,5.7,36.0,654.0,184.54,103.93
2016,7,6,16,15,743.5,119.5,5.7,35.5,606.5,131.58,72.58
2016,7,6,16,30,725.0,116.0,5.7,35.0,559.0,75.9,55.85
2016,7,6,16,45,696.0,113.0,5.75,35.0,507.5,75.68,55.91
2016,7,6,17,0,667.0,110.0,5.8,35.0,456.0,75.44,55.93
2016,7,6,17,15,634.0,104.5,5.7,34.0,404.0,73.41,54.73
2016,7,6,17,30,601.0,99.0,5.6,33.0,352.0,71.25,53.41
2016,7,6,17,45,550.5,93.0,5.55,32.5,299.5,68.43,51.37
2016,7,6,18,0,500.0,87.0,5.5,32.0,247.0,65.57,49.21
2016,7,6,18,15,434.5,77.5,5.3,31.5,197.5,57.74,42.76
2016,7,6,18,30,369.0,68.0,5.1,31.0,148.0,51.14,37.13
2016,7,6,18,45,273.5,54.5,4.95,30.5,104.5,41.32,28.57
2016,7,6,19,0,178.0,41.0,4.8,30.0,61.0,31.35,19.5
2016,7,6,19,15,89.0,20.5,4.7,29.5,30.5,15.86,1.4
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,26.5,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,25.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,10.5,4.9,24.5,10.5,8.96,0.0
2016,7,7,6,0,0.0,21.0,5.0,25.0,21.0,17.89,4.67
2016,7,7,6,15,31.0,42.0,5.1,25.5,47.0,53.59,36.19
2016,7,7,6,30,62.0,63.0,5.2,26.0,73.0,95.96,71.42
2016,7,7,6,45,98.5,83.5,5.35,26.5,107.0,136.95,105.65
2016,7,7,7,0,135.0,104.0,5.5,27.0,141.0,181.35,142.34
2016,7,7,7,15,356.0,98.0,5.55,27.5,226.0,327.77,260.76
2016,7,7,7,30,577.0,92.0,5.6,28.0,311.0,481.18,381.51
2016,7,7,7,45,632.5,92.0,5.65,28.5,366.5,543.52,428.71
2016,7,7,8,0,688.0,92.0,5.7,29.0,422.0,608.15,476.57
2016,7,7,8,15,714.0,96.5,5.75,29.5,473.5,655.53,509.92
2016,7,7,8,30,740.0,101.0,5.8,30.0,525.0,704.84,543.08
2016,7,7,8,45,767.0,101.0,5.85,31.0,575.5,748.9,570.72
2016,7,7,9,0,794.0,101.0,5.9,32.0,626.0,791.55,596.82
2016,7,7,9,15,808.0,103.5,5.9,32.5,671.0,824.09,616.48
2016,7,7,9,30,822.0,106.0,5.9,33.0,716.0,845.1,628.04
2016,7,7,9,45,835.0,107.5,5.9,33.5,757.0,869.9,642.22
2016,7,7,10,0,848.0,109.0,5.9,34.0,798.0,891.64,654.24
2016,7,7,10,15,856.0,110.5,5.85,34.0,832.0,905.56,662.12
2016,7,7,10,30,864.0,112.0,5.8,34.0,866.0,916.0,667.76
2016,7,7,10,45,870.0,113.5,5.8,34.5,894.0,920.99,668.74
2016,7,7,11,0,876.0,115.0,5.8,35.0,922.0,922.28,667.4
2016,7,7,11,15,880.5,115.5,5.75,35.0,943.0,917.54,663.32
2016,7,7,11,30,885.0,116.0,5.7,35.0,964.0,909.09,656.93
2016,7,7,11,45,880.0,122.0,5.7,35.5,975.0,893.38,644.74
2016,7,7,12,0,875.0,128.0,5.7,36.0,986.0,874.08,630.33
2016,7,7,12,15,875.5,128.5,5.65,36.0,991.5,851.55,614.95
2016,7,7,12,30,876.0,129.0,5.6,36.0,997.0,825.98,597.6
2016,7,7,12,45,873.5,130.0,5.55,36.5,993.5,795.72,575.91
2016,7,7,13,0,871.0,131.0,5.5,37.0,990.0,763.07,552.69
2016,7,7,13,15,868.5,130.5,5.45,37.0,980.0,726.9,526.79
2016,7,7,13,30,866.0,130.0,5.4,37.0,970.0,688.4,498.79
2016,7,7,13,45,858.5,131.5,5.4,37.5,950.5,645.95,466.63
2016,7,7,14,0,851.0,133.0,5.4,38.0,931.0,601.78,432.71
2016,7,7,14,15,845.0,131.5,5.4,37.5,906.0,554.74,397.84
2016,7,7,14,30,839.0,130.0,5.4,37.0,881.0,506.28,360.85
2016,7,7,14,45,830.0,129.0,5.4,37.0,849.0,455.66,320.47
2016,7,7,15,0,821.0,128.0,5.4,37.0,817.0,404.34,278.62
2016,7,7,15,15,810.5,125.5,5.4,37.0,779.0,346.02,231.02
2016,7,7,15,30,800.0,123.0,5.4,37.0,741.0,291.7,186.05
2016,7,7,15,45,783.0,121.5,5.4,37.0,697.5,237.09,142.15
2016,7,7,16,0,766.0,120.0,5.4,37.0,654.0,183.77,102.67
2016,7,7,16,15,748.0,116.5,5.45,36.5,606.5,130.56,71.16
2016,7,7,16,30,730.0,113.0,5.5,36.0,559.0,81.55,60.13
2016,7,7,16,45,703.5,109.5,5.55,35.5,508.5,73.6,54.1
2016,7,7,17,0,677.0,106.0,5.6,35.0,458.0,72.95,53.91
2016,7,7,17,15,645.0,100.5,5.55,34.5,405.5,70.8,52.48
2016,7,7,17,30,613.0,95.0,5.5,34.0,353.0,68.52,50.93
2016,7,7,17,45,570.5,88.0,5.45,33.5,301.5,64.89,48.22
2016,7,7,18,0,528.0,81.0,5.4,33.0,250.0,61.13,45.31
2016,7,7,18,15,464.5,72.0,5.25,32.0,200.0,55.46,40.77
2016,7,7,18,30,401.0,63.0,5.1,31.0,150.0,47.75,34.3
2016,7,7,18,45,312.5,50.5,5.0,30.5,106.5,38.57,26.3
2016,7,7,19,0,224.0,38.0,4.9,30.0,63.0,29.25,17.8
2016,7,7,19,15,112.0,19.0,4.75,29.5,31.5,14.75,0.69
2016,7,7,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,39.0,13.0,3.85,24.5,15.5,20.84,0.0
2016,7,8,6,0,78.0,26.0,4.0,25.0,31.0,59.49,25.97
2016,7,8,6,15,177.5,43.0,4.15,25.5,69.5,129.19,92.98
2016,7,8,6,30,277.0,60.0,4.3,26.0,108.0,198.92,151.51
2016,7,8,6,45,138.5,72.5,4.5,26.5,96.5,151.36,117.04
2016,7,8,7,0,0.0,85.0,4.7,27.0,85.0,74.45,55.1
2016,7,8,7,15,0.0,99.0,4.75,27.5,99.0,86.25,64.57
2016,7,8,7,30,0.0,113.0,4.8,28.0,113.0,98.13,73.82
2016,7,8,7,45,71.5,157.0,4.85,28.5,191.0,197.06,153.42
2016,7,8,8,0,143.0,201.0,4.9,29.0,269.0,308.02,240.02
2016,7,8,8,15,430.0,155.5,4.9,29.5,394.5,504.69,393.06
2016,7,8,8,30,717.0,110.0,4.9,30.0,520.0,700.51,537.51
2016,7,8,8,45,744.5,110.5,4.95,30.5,570.5,741.72,563.25
2016,7,8,9,0,772.0,111.0,5.0,31.0,621.0,784.87,590.72
2016,7,8,9,15,787.5,114.0,5.0,31.5,666.5,818.75,611.14
2016,7,8,9,30,803.0,117.0,5.0,32.0,712.0,850.1,629.63
2016,7,8,9,45,819.5,116.5,5.0,32.5,753.5,866.03,637.54
2016,7,8,10,0,836.0,116.0,5.0,33.0,795.0,888.67,650.07
2016,7,8,10,15,845.0,118.0,4.95,33.5,829.5,903.83,657.23
2016,7,8,10,30,854.0,120.0,4.9,34.0,864.0,915.53,662.16
2016,7,8,10,45,863.0,119.5,4.9,34.5,893.0,921.26,663.57
2016,7,8,11,0,872.0,119.0,4.9,35.0,922.0,923.38,662.75
2016,7,8,11,15,876.5,120.0,4.85,35.0,943.0,919.09,658.95
2016,7,8,11,30,881.0,121.0,4.8,35.0,964.0,911.07,652.87
2016,7,8,11,45,883.0,122.0,4.8,35.5,977.0,897.12,642.01
2016,7,8,12,0,885.0,123.0,4.8,36.0,990.0,879.6,628.98
2016,7,8,12,15,886.0,123.5,4.8,36.0,996.0,857.39,614.3
2016,7,8,12,30,887.0,124.0,4.8,36.0,1002.0,832.07,597.62
2016,7,8,12,45,886.5,123.5,4.8,36.5,999.5,801.95,576.53
2016,7,8,13,0,886.0,123.0,4.8,37.0,997.0,769.29,553.79
2016,7,8,13,15,884.0,122.5,4.8,37.0,987.0,732.99,528.57
2016,7,8,13,30,882.0,122.0,4.8,37.0,977.0,694.25,500.85
2016,7,8,13,45,877.5,121.5,4.8,37.0,958.5,651.59,469.83
2016,7,8,14,0,873.0,121.0,4.8,37.0,940.0,606.91,436.68
2016,7,8,14,15,867.5,120.0,4.8,37.0,915.0,559.51,400.76
2016,7,8,14,30,862.0,119.0,4.8,37.0,890.0,510.58,362.76
2016,7,8,14,45,848.5,121.0,4.8,37.0,857.0,458.99,321.87
2016,7,8,15,0,835.0,123.0,4.8,37.0,824.0,407.08,279.76
2016,7,8,15,15,825.0,120.5,4.8,37.0,786.0,353.17,235.42
2016,7,8,15,30,815.0,118.0,4.8,37.0,748.0,292.9,186.2
2016,7,8,15,45,798.0,117.0,4.8,37.0,704.0,237.73,141.9
2016,7,8,16,0,781.0,116.0,4.8,37.0,660.0,183.84,101.98
2016,7,8,16,15,763.0,112.5,4.8,36.5,612.5,129.68,69.79
2016,7,8,16,30,745.0,109.0,4.8,36.0,565.0,79.11,58.15
2016,7,8,16,45,717.0,106.5,4.8,35.5,513.5,71.94,52.75
2016,7,8,17,0,689.0,104.0,4.8,35.0,462.0,71.82,52.98
2016,7,8,17,15,657.0,99.0,4.7,34.5,409.5,69.94,51.77
2016,7,8,17,30,625.0,94.0,4.6,34.0,357.0,67.96,50.46
2016,7,8,17,45,578.0,88.0,4.5,33.5,304.0,64.99,48.29
2016,7,8,18,0,531.0,82.0,4.4,33.0,251.0,61.95,45.99
2016,7,8,18,15,467.0,73.0,4.15,32.0,201.0,56.31,41.47
2016,7,8,18,30,403.0,64.0,3.9,31.0,151.0,48.48,34.91
2016,7,8,18,45,308.0,51.5,3.7,30.5,107.0,39.29,26.89
2016,7,8,19,0,213.0,39.0,3.5,30.0,63.0,29.97,18.36
2016,7,8,19,15,106.5,19.5,3.55,29.5,31.5,15.13,0.59
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,10.5,3.45,24.5,10.5,8.96,0.0
2016,7,9,6,0,0.0,21.0,3.6,25.0,21.0,18.11,3.84
2016,7,9,6,15,36.5,41.5,3.75,25.0,47.5,55.45,37.52
2016,7,9,6,30,73.0,62.0,3.9,25.0,74.0,99.78,74.61
2016,7,9,6,45,109.5,82.0,4.05,25.5,108.0,140.77,108.99
2016,7,9,7,0,146.0,102.0,4.2,26.0,142.0,185.2,145.79
2016,7,9,7,15,359.5,95.0,4.2,26.5,223.0,326.85,260.19
2016,7,9,7,30,573.0,88.0,4.2,27.0,304.0,474.89,376.07
2016,7,9,7,45,442.5,135.0,4.2,28.0,317.0,458.01,359.69
2016,7,9,8,0,312.0,182.0,4.2,29.0,330.0,419.94,327.1
2016,7,9,8,15,515.5,146.5,4.2,29.5,426.0,558.73,432.6
2016,7,9,8,30,719.0,111.0,4.2,30.0,522.0,703.77,537.26
2016,7,9,8,45,523.0,193.5,4.2,30.5,507.0,647.67,490.96
2016,7,9,9,0,327.0,276.0,4.2,31.0,492.0,566.59,426.73
2016,7,9,9,15,563.5,198.0,4.15,31.5,602.0,719.46,538.25
2016,7,9,9,30,800.0,120.0,4.1,32.0,712.0,851.48,627.01
2016,7,9,9,45,507.5,254.5,4.1,32.5,638.0,737.28,542.51
2016,7,9,10,0,215.0,389.0,4.1,33.0,564.0,577.06,422.67
2016,7,9,10,15,221.5,407.0,4.05,33.5,594.0,599.32,437.08
2016,7,9,10,30,228.0,425.0,4.0,34.0,624.0,620.3,449.67
2016,7,9,10,45,137.5,415.0,4.0,34.5,536.5,523.39,379.0
2016,7,9,11,0,47.0,405.0,4.0,35.0,449.0,411.65,297.39
2016,7,9,11,15,453.0,269.0,3.95,35.0,702.0,690.38,501.67
2016,7,9,11,30,859.0,133.0,3.9,35.0,955.0,903.04,645.02
2016,7,9,11,45,851.5,141.0,3.85,35.5,965.5,886.75,631.05
2016,7,9,12,0,844.0,149.0,3.8,36.0,976.0,866.93,616.47
2016,7,9,12,15,844.5,149.0,3.75,36.0,981.0,844.3,601.44
2016,7,9,12,30,845.0,149.0,3.7,36.0,986.0,818.77,584.57
2016,7,9,12,45,840.5,151.5,3.65,36.0,982.0,788.64,564.69
2016,7,9,13,0,836.0,154.0,3.6,36.0,978.0,756.35,542.86
2016,7,9,13,15,833.0,153.5,3.55,36.0,967.5,720.84,517.89
2016,7,9,13,30,830.0,153.0,3.5,36.0,957.0,683.15,491.03
2016,7,9,13,45,820.0,155.5,3.5,36.5,937.5,645.33,462.55
2016,7,9,14,0,810.0,158.0,3.5,37.0,918.0,600.57,428.93
2016,7,9,14,15,803.5,156.0,3.45,36.5,893.0,553.11,394.39
2016,7,9,14,30,797.0,154.0,3.4,36.0,868.0,504.46,357.94
2016,7,9,14,45,792.5,149.5,3.35,36.0,837.0,453.86,318.27
2016,7,9,15,0,788.0,145.0,3.3,36.0,806.0,402.3,276.87
2016,7,9,15,15,776.5,142.5,3.2,35.5,768.0,349.21,234.1
2016,7,9,15,30,765.0,140.0,3.1,35.0,730.0,296.37,191.1
2016,7,9,15,45,744.0,139.5,3.05,35.0,686.0,243.51,148.93
2016,7,9,16,0,723.0,139.0,3.0,35.0,642.0,185.38,105.98
2016,7,9,16,15,703.0,134.5,3.0,35.0,595.0,132.97,74.28
2016,7,9,16,30,683.0,130.0,3.0,35.0,548.0,83.81,62.12
2016,7,9,16,45,650.5,127.5,3.0,35.0,497.0,84.33,62.81
2016,7,9,17,0,618.0,125.0,3.0,35.0,446.0,84.9,63.5
2016,7,9,17,15,583.0,118.5,2.85,34.5,394.0,82.63,62.05
2016,7,9,17,30,548.0,112.0,2.7,34.0,342.0,80.22,60.45
2016,7,9,17,45,498.5,104.0,2.55,33.5,290.5,74.84,56.36
2016,7,9,18,0,449.0,96.0,2.4,33.0,239.0,69.92,52.54
2016,7,9,18,15,383.5,84.5,2.35,32.0,190.5,62.28,46.41
2016,7,9,18,30,318.0,73.0,2.3,31.0,142.0,54.43,39.84
2016,7,9,18,45,229.0,57.5,2.25,30.5,99.5,43.34,30.21
2016,7,9,19,0,140.0,42.0,2.2,30.0,57.0,32.35,20.24
2016,7,9,19,15,70.0,21.0,2.5,29.5,28.5,16.59,0.85
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,10.0,2.35,24.0,10.0,8.54,0.0
2016,7,10,6,0,0.0,20.0,2.5,24.0,20.0,17.05,2.78
2016,7,10,6,15,43.5,42.5,2.75,24.5,50.0,65.79,45.53
2016,7,10,6,30,87.0,65.0,3.0,25.0,80.0,109.9,82.53
2016,7,10,6,45,147.0,81.5,3.3,25.5,117.0,166.86,129.79
2016,7,10,7,0,207.0,98.0,3.6,26.0,154.0,222.43,175.63
2016,7,10,7,15,192.5,123.0,3.7,26.5,184.5,250.85,198.46
2016,7,10,7,30,178.0,148.0,3.8,27.0,215.0,265.2,209.41
2016,7,10,7,45,185.5,172.5,3.9,27.5,252.0,302.36,237.78
2016,7,10,8,0,193.0,197.0,4.0,28.0,289.0,339.39,265.31
2016,7,10,8,15,139.5,221.0,4.0,28.5,291.5,330.36,255.87
2016,7,10,8,30,86.0,245.0,4.0,29.0,294.0,302.07,231.84
2016,7,10,8,45,119.0,273.0,4.0,29.5,347.5,373.27,284.85
2016,7,10,9,0,152.0,301.0,4.0,30.0,401.0,430.93,326.51
2016,7,10,9,15,127.5,321.5,3.95,30.0,410.0,432.02,325.4
2016,7,10,9,30,103.0,342.0,3.9,30.0,419.0,414.72,311.22
2016,7,10,9,45,256.5,335.5,3.9,30.5,540.0,577.73,430.9
2016,7,10,10,0,410.0,329.0,3.9,31.0,661.0,726.21,534.84
2016,7,10,10,15,327.0,375.5,3.9,31.5,648.0,681.58,499.22
2016,7,10,10,30,244.0,422.0,3.9,32.0,635.0,648.24,472.19
2016,7,10,10,45,148.5,417.5,3.9,32.5,548.5,536.39,391.19
2016,7,10,11,0,53.0,413.0,3.9,33.0,462.0,425.03,309.35
2016,7,10,11,15,59.0,417.5,3.9,33.0,473.0,431.24,313.97
2016,7,10,11,30,65.0,422.0,3.9,33.0,484.0,436.93,317.85
2016,7,10,11,45,201.5,440.5,3.9,33.5,637.5,581.77,421.41
2016,7,10,12,0,338.0,459.0,3.9,34.0,791.0,715.76,512.94
2016,7,10,12,15,200.5,462.5,3.9,34.0,660.0,580.81,417.7
2016,7,10,12,30,63.0,466.0,3.9,34.0,529.0,453.37,326.47
2016,7,10,12,45,123.5,485.5,3.95,34.5,608.0,515.1,370.43
2016,7,10,13,0,184.0,505.0,4.0,35.0,687.0,564.91,404.61
2016,7,10,13,15,492.5,338.0,4.05,35.0,817.0,640.04,461.74
2016,7,10,13,30,801.0,171.0,4.1,35.0,947.0,684.54,495.72
2016,7,10,13,45,794.0,172.0,4.15,35.5,929.0,642.86,464.25
2016,7,10,14,0,787.0,173.0,4.2,36.0,911.0,599.65,431.57
2016,7,10,14,15,780.5,171.0,4.2,36.0,886.0,553.12,396.66
2016,7,10,14,30,774.0,169.0,4.2,36.0,861.0,505.46,360.04
2016,7,10,14,45,758.5,170.5,4.2,36.0,828.5,455.56,320.91
2016,7,10,15,0,743.0,172.0,4.2,36.0,796.0,405.88,281.08
2016,7,10,15,15,730.5,169.0,4.2,35.5,758.5,349.34,236.12
2016,7,10,15,30,718.0,166.0,4.2,35.0,721.0,297.33,193.97
2016,7,10,15,45,690.0,168.0,4.25,35.0,676.0,246.25,153.47
2016,7,10,16,0,662.0,170.0,4.3,35.0,631.0,197.88,118.02
2016,7,10,16,15,640.0,164.5,4.3,34.5,584.0,148.06,87.84
2016,7,10,16,30,618.0,159.0,4.3,34.0,537.0,101.26,76.45
2016,7,10,16,45,572.5,159.0,4.3,34.0,484.5,104.31,79.22
2016,7,10,17,0,527.0,159.0,4.3,34.0,432.0,106.05,80.92
2016,7,10,17,15,488.5,150.0,4.1,33.5,381.0,101.82,77.96
2016,7,10,17,30,450.0,141.0,3.9,33.0,330.0,97.35,74.76
2016,7,10,17,45,382.5,133.0,3.75,32.5,277.5,93.03,71.61
2016,7,10,18,0,315.0,125.0,3.6,32.0,225.0,90.5,69.81
2016,7,10,18,15,251.5,107.5,3.4,31.0,178.0,78.49,60.1
2016,7,10,18,30,188.0,90.0,3.2,30.0,131.0,66.19,49.8
2016,7,10,18,45,112.5,67.0,3.0,29.5,89.5,50.53,36.28
2016,7,10,19,0,37.0,44.0,2.8,29.0,48.0,34.1,21.71
2016,7,10,19,15,18.5,22.0,2.9,28.5,24.0,17.72,0.88
2016,7,10,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,10.0,4.5,24.5,10.5,9.66,0.0
2016,7,11,6,0,9.0,20.0,4.6,25.0,21.0,21.5,4.0
2016,7,11,6,15,64.0,46.0,4.75,25.0,56.0,78.78,55.16
2016,7,11,6,30,119.0,72.0,4.9,25.0,91.0,133.19,100.95
2016,7,11,6,45,199.0,90.0,5.1,25.5,137.0,202.22,158.26
2016,7,11,7,0,279.0,108.0,5.3,26.0,183.0,272.34,216.09
2016,7,11,7,15,336.5,122.0,5.45,26.5,233.0,332.49,264.95
2016,7,11,7,30,394.0,136.0,5.6,27.0,283.0,410.25,326.14
2016,7,11,7,45,457.5,140.0,5.75,28.0,337.0,474.12,374.8
2016,7,11,8,0,521.0,144.0,5.9,29.0,391.0,541.77,425.0
2016,7,11,8,15,554.0,151.5,6.0,29.5,442.0,593.76,462.61
2016,7,11,8,30,587.0,159.0,6.1,30.0,493.0,653.77,505.14
2016,7,11,8,45,623.0,160.0,6.2,30.5,544.0,702.46,538.95
2016,7,11,9,0,659.0,161.0,6.3,31.0,595.0,750.47,571.74
2016,7,11,9,15,679.0,166.0,6.35,31.5,640.5,787.86,595.62
2016,7,11,9,30,699.0,171.0,6.4,32.0,686.0,823.19,617.76
2016,7,11,9,45,718.5,172.0,6.5,32.5,728.0,851.53,635.06
2016,7,11,10,0,738.0,173.0,6.6,33.0,770.0,877.25,650.5
2016,7,11,10,15,749.5,176.0,6.6,33.0,805.5,887.81,656.48
2016,7,11,10,30,761.0,179.0,6.6,33.0,841.0,902.07,665.15
2016,7,11,10,45,772.0,179.5,6.65,33.5,870.5,910.1,668.49
2016,7,11,11,0,783.0,180.0,6.7,34.0,900.0,914.63,669.56
2016,7,11,11,15,789.0,182.0,6.65,34.5,922.0,912.36,665.73
2016,7,11,11,30,795.0,184.0,6.6,35.0,944.0,906.46,659.62
2016,7,11,11,45,792.5,189.5,6.6,35.5,956.5,892.47,648.43
2016,7,11,12,0,790.0,195.0,6.6,36.0,969.0,875.03,635.07
2016,7,11,12,15,791.5,195.5,6.55,36.0,975.0,853.5,620.21
2016,7,11,12,30,793.0,196.0,6.5,36.0,981.0,828.97,603.32
2016,7,11,12,45,791.5,196.5,6.45,36.0,978.5,799.38,582.25
2016,7,11,13,0,790.0,197.0,6.4,36.0,976.0,767.5,559.39
2016,7,11,13,15,787.5,196.5,6.3,36.0,966.0,731.92,533.55
2016,7,11,13,30,785.0,196.0,6.2,36.0,956.0,694.27,505.9
2016,7,11,13,45,778.5,195.5,6.15,36.5,937.5,652.12,473.77
2016,7,11,14,0,772.0,195.0,6.1,37.0,919.0,608.49,440.13
2016,7,11,14,15,765.0,193.0,6.05,37.0,894.0,562.19,404.91
2016,7,11,14,30,758.0,191.0,6.0,37.0,869.0,514.86,368.14
2016,7,11,14,45,756.5,183.5,5.95,37.0,839.0,465.1,328.73
2016,7,11,15,0,755.0,176.0,5.9,37.0,809.0,414.18,287.51
2016,7,11,15,15,742.0,172.5,5.85,36.5,770.5,356.3,241.24
2016,7,11,15,30,729.0,169.0,5.8,36.0,732.0,303.05,197.93
2016,7,11,15,45,709.0,167.0,5.8,36.0,688.0,250.15,155.57
2016,7,11,16,0,689.0,165.0,5.8,36.0,644.0,199.04,117.59
2016,7,11,16,15,667.5,160.0,5.75,35.5,596.5,147.9,86.51
2016,7,11,16,30,646.0,155.0,5.7,35.0,549.0,99.26,74.61
