Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,16,45,612.5,150.5,5.7,34.5,497.5,99.15,74.98
2016,7,11,17,0,579.0,146.0,5.7,34.0,446.0,99.11,75.39
2016,7,11,17,15,541.0,138.0,5.6,33.5,393.5,94.93,72.43
2016,7,11,17,30,503.0,130.0,5.5,33.0,341.0,90.84,69.5
2016,7,11,17,45,447.5,121.0,5.45,32.5,289.0,85.71,65.64
2016,7,11,18,0,392.0,112.0,5.4,32.0,237.0,80.41,61.52
2016,7,11,18,15,323.5,98.0,5.3,31.0,188.0,71.34,54.19
2016,7,11,18,30,255.0,84.0,5.2,30.0,139.0,62.71,46.93
2016,7,11,18,45,170.0,64.5,5.1,29.5,96.5,48.56,34.65
2016,7,11,19,0,85.0,45.0,5.0,29.0,54.0,34.52,22.0
2016,7,11,19,15,42.5,22.5,5.0,28.5,27.0,17.91,0.42
2016,7,11,19,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,26.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,25.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,25.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,23.5,11.5,4.9,23.5,13.0,15.7,0.0
2016,7,12,6,0,47.0,23.0,5.0,24.0,26.0,41.23,10.83
2016,7,12,6,15,140.5,42.5,5.15,24.5,63.5,108.55,77.22
2016,7,12,6,30,234.0,62.0,5.3,25.0,101.0,184.1,140.63
2016,7,12,6,45,331.0,72.5,5.45,25.5,149.5,253.59,199.15
2016,7,12,7,0,428.0,83.0,5.6,26.0,198.0,332.82,264.72
2016,7,12,7,15,252.0,114.5,5.6,26.5,186.5,275.69,219.51
2016,7,12,7,30,76.0,146.0,5.6,27.0,175.0,189.09,148.32
2016,7,12,7,45,146.5,170.0,5.7,28.0,236.0,274.29,216.01
2016,7,12,8,0,217.0,194.0,5.8,29.0,297.0,353.69,277.33
2016,7,12,8,15,460.5,154.5,5.85,29.5,406.0,528.05,412.73
2016,7,12,8,30,704.0,115.0,5.9,30.0,515.0,698.59,539.59
2016,7,12,8,45,730.5,116.5,5.95,30.5,565.0,739.45,565.69
2016,7,12,9,0,757.0,118.0,6.0,31.0,615.0,782.79,593.71
2016,7,12,9,15,515.5,225.5,6.0,31.5,575.5,701.42,529.85
2016,7,12,9,30,274.0,333.0,6.0,32.0,536.0,590.37,442.29
2016,7,12,9,45,546.0,230.0,6.0,32.5,662.0,749.18,560.43
2016,7,12,10,0,818.0,127.0,6.0,33.0,788.0,897.73,662.34
2016,7,12,10,15,827.0,129.0,5.95,33.5,822.5,901.99,661.7
2016,7,12,10,30,836.0,131.0,5.9,34.0,857.0,913.59,666.81
2016,7,12,10,45,845.0,130.5,5.9,34.5,886.0,919.3,668.27
2016,7,12,11,0,854.0,130.0,5.9,35.0,915.0,921.44,667.48
2016,7,12,11,15,858.5,131.5,5.85,35.0,936.0,917.64,664.01
2016,7,12,11,30,863.0,133.0,5.8,35.0,957.0,910.13,658.23
2016,7,12,11,45,874.0,127.5,5.8,35.5,972.5,898.65,648.83
2016,7,12,12,0,885.0,122.0,5.8,36.0,988.0,883.54,637.16
2016,7,12,12,15,886.0,122.0,5.75,36.0,993.5,861.01,621.76
2016,7,12,12,30,887.0,122.0,5.7,36.0,999.0,835.34,604.35
2016,7,12,12,45,888.5,120.5,5.7,36.5,997.5,806.02,583.49
2016,7,12,13,0,890.0,119.0,5.7,37.0,996.0,773.98,560.86
2016,7,12,13,15,887.5,118.5,5.65,37.0,985.5,737.12,535.05
2016,7,12,13,30,885.0,118.0,5.6,37.0,975.0,697.85,506.5
2016,7,12,13,45,881.5,117.0,5.6,37.0,957.0,655.23,475.23
2016,7,12,14,0,878.0,116.0,5.6,37.0,939.0,610.5,441.75
2016,7,12,14,15,872.5,114.5,5.55,37.0,913.5,562.39,404.94
2016,7,12,14,30,867.0,113.0,5.5,37.0,888.0,512.74,366.08
2016,7,12,14,45,857.5,112.5,5.5,37.0,855.5,460.73,324.6
2016,7,12,15,0,848.0,112.0,5.5,37.0,823.0,408.02,281.58
2016,7,12,15,15,837.5,110.0,5.5,37.0,785.0,353.48,236.44
2016,7,12,15,30,827.0,108.0,5.5,37.0,747.0,298.84,190.96
2016,7,12,15,45,809.0,108.0,5.5,37.0,702.0,244.14,146.68
2016,7,12,16,0,791.0,108.0,5.5,37.0,657.0,182.65,100.72
2016,7,12,16,15,773.0,104.5,5.5,36.5,609.5,127.69,67.37
2016,7,12,16,30,755.0,101.0,5.5,36.0,562.0,74.62,54.59
2016,7,12,16,45,725.0,100.0,5.55,35.5,510.0,74.59,54.91
2016,7,12,17,0,695.0,99.0,5.6,35.0,458.0,68.7,50.47
2016,7,12,17,15,663.0,94.0,5.55,34.5,405.5,66.67,49.13
2016,7,12,17,30,631.0,89.0,5.5,34.0,353.0,64.53,47.67
2016,7,12,17,45,584.5,83.0,5.5,33.5,300.5,61.41,45.36
2016,7,12,18,0,538.0,77.0,5.5,33.0,248.0,58.21,42.9
2016,7,12,18,15,474.0,68.5,5.4,32.5,198.0,52.81,38.47
2016,7,12,18,30,410.0,60.0,5.3,32.0,148.0,47.29,33.74
2016,7,12,18,45,315.5,48.5,5.25,31.5,104.0,37.14,24.95
2016,7,12,19,0,221.0,37.0,5.2,31.0,60.0,28.51,16.98
2016,7,12,19,15,110.5,18.5,5.15,30.5,30.0,14.37,0.0
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,39.5,11.0,4.05,24.5,13.5,19.28,0.0
2016,7,13,6,0,79.0,22.0,4.2,25.0,27.0,54.06,13.05
2016,7,13,6,15,185.5,38.5,4.35,25.5,64.5,127.86,90.86
2016,7,13,6,30,292.0,55.0,4.5,26.0,102.0,200.57,152.39
2016,7,13,6,45,391.0,62.5,4.65,26.5,151.5,270.56,211.32
2016,7,13,7,0,490.0,70.0,4.8,27.0,201.0,356.3,281.63
2016,7,13,7,15,542.5,77.0,4.9,27.5,253.0,419.29,332.45
2016,7,13,7,30,595.0,84.0,5.0,28.0,305.0,485.66,384.24
2016,7,13,7,45,647.5,85.0,5.15,29.0,360.5,548.02,430.81
2016,7,13,8,0,700.0,86.0,5.3,30.0,416.0,610.22,475.86
2016,7,13,8,15,726.0,90.0,5.4,30.5,468.0,660.5,510.72
2016,7,13,8,30,752.0,94.0,5.5,31.0,520.0,710.04,543.88
2016,7,13,8,45,776.5,95.0,5.6,31.5,570.5,753.88,572.41
2016,7,13,9,0,801.0,96.0,5.7,32.0,621.0,796.18,599.5
2016,7,13,9,15,815.5,98.5,5.7,32.5,666.5,821.27,613.87
2016,7,13,9,30,830.0,101.0,5.7,33.0,712.0,851.82,631.98
2016,7,13,9,45,842.5,102.0,5.75,33.5,752.5,876.16,645.94
2016,7,13,10,0,855.0,103.0,5.8,34.0,793.0,897.42,657.8
2016,7,13,10,15,863.0,104.5,5.85,34.5,828.0,911.77,665.05
2016,7,13,10,30,871.0,106.0,5.9,35.0,863.0,922.61,670.03
2016,7,13,10,45,877.5,107.0,5.95,35.5,891.5,927.92,671.45
2016,7,13,11,0,884.0,108.0,6.0,36.0,920.0,929.53,670.54
2016,7,13,11,15,888.0,109.0,6.0,36.0,941.0,925.07,666.91
2016,7,13,11,30,892.0,110.0,6.0,36.0,962.0,916.85,660.93
2016,7,13,11,45,873.5,125.5,6.0,36.5,970.0,897.71,646.45
2016,7,13,12,0,855.0,141.0,6.0,37.0,978.0,874.75,629.61
2016,7,13,12,15,856.5,141.5,6.0,37.0,983.5,853.34,615.22
2016,7,13,12,30,858.0,142.0,6.0,37.0,989.0,828.88,598.82
2016,7,13,12,45,856.0,142.5,6.05,37.5,986.5,798.89,577.68
2016,7,13,13,0,854.0,143.0,6.1,38.0,984.0,766.53,554.94
2016,7,13,13,15,852.0,142.5,6.1,38.0,974.0,731.07,529.63
2016,7,13,13,30,850.0,142.0,6.1,38.0,964.0,693.28,502.27
2016,7,13,13,45,845.0,141.5,6.1,38.0,946.0,651.33,471.48
2016,7,13,14,0,840.0,141.0,6.1,38.0,928.0,607.49,438.68
2016,7,13,14,15,834.0,139.5,6.05,37.5,903.0,560.7,403.78
2016,7,13,14,30,828.0,138.0,6.0,37.0,878.0,512.5,366.83
2016,7,13,14,45,808.5,143.0,6.0,37.0,843.5,459.86,325.06
2016,7,13,15,0,789.0,148.0,6.0,37.0,809.0,408.54,283.39
2016,7,13,15,15,777.5,145.5,5.95,36.5,771.5,355.15,239.93
2016,7,13,15,30,766.0,143.0,5.9,36.0,734.0,301.99,196.25
2016,7,13,15,45,747.0,141.5,5.9,36.0,690.0,248.51,153.07
2016,7,13,16,0,728.0,140.0,5.9,36.0,646.0,189.52,108.87
2016,7,13,16,15,708.0,136.0,5.85,35.5,598.5,136.85,76.57
2016,7,13,16,30,688.0,132.0,5.8,35.0,551.0,86.39,64.3
2016,7,13,16,45,656.0,129.0,5.75,35.0,499.5,85.52,63.85
2016,7,13,17,0,624.0,126.0,5.7,35.0,448.0,85.8,64.32
2016,7,13,17,15,588.5,119.5,5.6,34.5,396.0,83.55,62.88
2016,7,13,17,30,553.0,113.0,5.5,34.0,344.0,81.17,61.31
2016,7,13,17,45,501.0,105.0,5.4,33.5,292.0,75.59,57.05
2016,7,13,18,0,449.0,97.0,5.3,33.0,240.0,70.66,53.21
2016,7,13,18,15,381.0,86.0,5.0,32.5,190.5,63.36,47.22
2016,7,13,18,30,313.0,75.0,4.7,32.0,141.0,55.89,40.86
2016,7,13,18,45,222.5,58.5,4.45,31.5,98.5,44.08,30.64
2016,7,13,19,0,132.0,42.0,4.2,31.0,56.0,32.26,19.92
2016,7,13,19,15,66.0,21.0,4.05,30.5,28.0,16.54,0.0
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,14,5,45,63.0,10.5,3.6,23.5,14.5,24.76,0.0
2016,7,14,6,0,126.0,21.0,3.8,24.0,29.0,72.59,15.32
2016,7,14,6,15,246.5,34.5,3.95,24.5,68.0,145.17,103.35
2016,7,14,6,30,367.0,48.0,4.1,25.0,107.0,226.88,172.91
2016,7,14,6,45,447.5,56.5,4.25,25.5,156.0,295.4,231.27
2016,7,14,7,0,528.0,65.0,4.4,26.0,205.0,371.19,294.0
2016,7,14,7,15,579.5,71.5,4.5,26.5,258.0,434.79,345.39
2016,7,14,7,30,631.0,78.0,4.6,27.0,311.0,501.66,397.53
2016,7,14,7,45,665.5,83.5,4.75,28.0,364.5,558.82,439.85
2016,7,14,8,0,700.0,89.0,4.9,29.0,418.0,616.8,481.36
2016,7,14,8,15,726.5,93.0,4.9,29.5,470.5,664.91,514.37
2016,7,14,8,30,753.0,97.0,4.9,30.0,523.0,714.95,547.38
2016,7,14,8,45,771.0,101.0,4.95,30.5,572.5,757.02,574.28
2016,7,14,9,0,789.0,105.0,5.0,31.0,622.0,797.16,599.49
2016,7,14,9,15,804.0,108.0,4.95,31.5,667.5,831.4,619.76
2016,7,14,9,30,819.0,111.0,4.9,32.0,713.0,863.03,638.01
2016,7,14,9,45,828.5,114.5,4.85,32.5,753.5,877.59,644.58
2016,7,14,10,0,838.0,118.0,4.8,33.0,794.0,898.33,655.4
2016,7,14,10,15,846.5,119.5,4.75,33.5,828.5,912.79,661.97
2016,7,14,10,30,855.0,121.0,4.7,34.0,863.0,923.78,666.45
2016,7,14,10,45,859.0,124.0,4.7,34.5,891.0,928.44,667.15
2016,7,14,11,0,863.0,127.0,4.7,35.0,919.0,929.36,665.56
2016,7,14,11,15,867.5,128.0,4.7,35.0,940.0,925.14,662.14
2016,7,14,11,30,872.0,129.0,4.7,35.0,961.0,917.21,656.45
2016,7,14,11,45,874.0,129.5,4.7,35.5,974.0,902.92,645.39
2016,7,14,12,0,876.0,130.0,4.7,36.0,987.0,885.09,632.19
2016,7,14,12,15,876.5,130.5,4.7,36.0,992.5,862.6,617.34
2016,7,14,12,30,877.0,131.0,4.7,36.0,998.0,837.01,600.5
2016,7,14,12,45,874.5,132.5,4.75,36.5,995.0,807.02,579.67
2016,7,14,13,0,872.0,134.0,4.8,37.0,992.0,774.54,557.33
2016,7,14,13,15,869.5,133.5,4.85,37.0,981.5,738.12,532.28
2016,7,14,13,30,867.0,133.0,4.9,37.0,971.0,699.34,504.81
2016,7,14,13,45,860.5,133.0,4.95,37.0,952.0,656.11,473.64
2016,7,14,14,0,854.0,133.0,5.0,37.0,933.0,611.09,440.46
2016,7,14,14,15,848.0,132.0,5.05,36.5,908.0,563.99,405.81
2016,7,14,14,30,842.0,131.0,5.1,36.0,883.0,515.44,368.95
2016,7,14,14,45,832.0,130.0,5.15,36.0,850.5,463.9,328.06
2016,7,14,15,0,822.0,129.0,5.2,36.0,818.0,411.74,285.67
2016,7,14,15,15,811.5,127.0,5.25,36.0,780.0,353.62,238.14
2016,7,14,15,30,801.0,125.0,5.3,36.0,742.0,299.19,192.91
2016,7,14,15,45,785.0,123.0,5.35,36.0,698.5,243.93,148.12
2016,7,14,16,0,769.0,121.0,5.4,36.0,655.0,189.85,107.39
2016,7,14,16,15,750.5,117.5,5.35,35.5,607.5,135.97,74.38
2016,7,14,16,30,732.0,114.0,5.3,35.0,560.0,84.08,62.43
2016,7,14,16,45,704.5,110.5,5.25,34.5,508.5,74.38,54.98
2016,7,14,17,0,677.0,107.0,5.2,34.0,457.0,73.75,54.81
2016,7,14,17,15,644.0,102.0,5.05,33.5,404.5,71.97,53.68
2016,7,14,17,30,611.0,97.0,4.9,33.0,352.0,70.09,52.46
2016,7,14,17,45,560.5,91.0,4.8,33.0,299.0,67.21,50.25
2016,7,14,18,0,510.0,85.0,4.7,33.0,246.0,64.29,47.93
2016,7,14,18,15,443.5,75.5,4.45,32.5,195.5,56.46,41.49
2016,7,14,18,30,377.0,66.0,4.2,32.0,145.0,49.81,35.82
2016,7,14,18,45,276.0,52.5,4.0,31.5,101.5,39.92,27.21
2016,7,14,19,0,175.0,39.0,3.8,31.0,58.0,29.88,17.99
2016,7,14,19,15,87.5,19.5,3.8,30.5,29.0,15.11,0.0
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.0,10.5,3.65,24.5,11.0,12.23,0.0
2016,7,15,6,0,26.0,21.0,3.8,25.0,22.0,32.26,1.76
2016,7,15,6,15,111.0,42.0,3.85,25.0,58.5,98.43,68.99
2016,7,15,6,30,196.0,63.0,3.9,25.0,95.0,162.4,123.29
2016,7,15,6,45,290.0,76.0,4.0,25.5,143.0,239.13,187.07
2016,7,15,7,0,384.0,89.0,4.1,26.0,191.0,317.65,251.52
2016,7,15,7,15,442.5,99.5,4.15,26.5,242.5,381.67,303.04
2016,7,15,7,30,501.0,110.0,4.2,27.0,294.0,450.21,356.45
2016,7,15,7,45,526.5,117.0,4.3,28.0,338.5,496.74,390.71
2016,7,15,8,0,552.0,124.0,4.4,29.0,383.0,551.63,429.88
2016,7,15,8,15,546.5,143.5,4.4,29.5,426.0,581.88,450.15
2016,7,15,8,30,541.0,163.0,4.4,30.0,469.0,617.31,473.52
2016,7,15,8,45,620.0,155.5,4.45,30.5,536.5,698.36,530.48
2016,7,15,9,0,699.0,148.0,4.5,31.0,604.0,773.58,581.1
2016,7,15,9,15,717.0,152.0,4.45,31.5,650.0,809.37,602.4
2016,7,15,9,30,735.0,156.0,4.4,32.0,696.0,842.9,622.09
2016,7,15,9,45,743.5,162.0,4.35,33.0,735.0,867.49,634.26
2016,7,15,10,0,752.0,168.0,4.3,34.0,774.0,882.35,639.89
2016,7,15,10,15,762.0,171.0,4.15,34.0,809.0,898.82,648.82
2016,7,15,10,30,772.0,174.0,4.0,34.0,844.0,911.96,655.55
2016,7,15,10,45,773.5,180.0,3.85,34.5,870.0,916.58,655.44
2016,7,15,11,0,775.0,186.0,3.7,35.0,896.0,917.57,653.11
2016,7,15,11,15,780.0,187.5,3.55,35.5,917.0,914.02,647.99
2016,7,15,11,30,785.0,189.0,3.4,36.0,938.0,906.89,640.71
2016,7,15,11,45,783.0,193.5,3.3,36.5,950.0,892.58,629.29
2016,7,15,12,0,781.0,198.0,3.2,37.0,962.0,874.87,615.89
2016,7,15,12,15,782.0,198.5,3.2,37.0,967.0,853.12,601.88
2016,7,15,12,30,783.0,199.0,3.2,37.0,972.0,828.39,585.92
2016,7,15,12,45,778.5,201.5,3.2,37.5,968.5,798.25,564.5
2016,7,15,13,0,774.0,204.0,3.2,38.0,965.0,765.95,541.52
2016,7,15,13,15,771.0,203.0,3.3,38.0,955.0,729.99,517.46
2016,7,15,13,30,768.0,202.0,3.4,38.0,945.0,692.07,491.56
2016,7,15,13,45,761.0,202.0,3.5,38.0,926.5,650.48,462.54
2016,7,15,14,0,754.0,202.0,3.6,38.0,908.0,607.49,431.84
2016,7,15,14,15,746.5,199.5,3.7,38.0,883.0,560.63,397.68
2016,7,15,14,30,739.0,197.0,3.8,38.0,858.0,512.16,361.45
2016,7,15,14,45,728.5,194.5,3.95,38.0,826.0,461.68,322.87
2016,7,15,15,0,718.0,192.0,4.1,38.0,794.0,411.03,283.13
2016,7,15,15,15,704.5,188.5,4.1,37.5,756.0,358.76,241.87
2016,7,15,15,30,691.0,185.0,4.1,37.0,718.0,307.14,200.64
2016,7,15,15,45,674.5,180.0,4.2,37.0,675.0,254.78,159.24
2016,7,15,16,0,658.0,175.0,4.3,37.0,632.0,203.91,121.58
2016,7,15,16,15,635.5,169.5,4.3,36.5,584.5,153.93,91.05
2016,7,15,16,30,613.0,164.0,4.3,36.0,537.0,106.65,80.1
2016,7,15,16,45,583.0,157.5,4.3,36.0,486.5,103.68,78.05
2016,7,15,17,0,553.0,151.0,4.3,36.0,436.0,101.61,76.69
2016,7,15,17,15,514.0,142.5,4.15,35.5,384.0,97.51,73.84
2016,7,15,17,30,475.0,134.0,4.0,35.0,332.0,93.2,70.78
2016,7,15,17,45,420.5,123.5,3.85,34.5,280.5,87.18,66.24
2016,7,15,18,0,366.0,113.0,3.7,34.0,229.0,80.94,61.39
2016,7,15,18,15,298.5,98.0,3.4,33.0,180.5,72.72,54.82
2016,7,15,18,30,231.0,83.0,3.1,32.0,132.0,61.86,45.76
2016,7,15,18,45,148.5,62.5,2.8,31.5,90.5,47.06,33.04
2016,7,15,19,0,66.0,42.0,2.5,31.0,49.0,32.38,19.91
2016,7,15,19,15,33.0,21.0,2.55,30.5,24.5,16.75,0.0
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.0,2.7,23.5,5.0,4.27,0.0
2016,7,16,6,0,0.0,10.0,2.9,24.0,10.0,8.23,0.0
2016,7,16,6,15,0.0,27.5,2.95,24.5,27.5,23.04,12.24
2016,7,16,6,30,0.0,45.0,3.0,25.0,45.0,39.08,25.97
2016,7,16,6,45,3.5,67.0,3.15,25.5,68.0,61.17,44.37
2016,7,16,7,0,7.0,89.0,3.3,26.0,91.0,83.25,62.55
2016,7,16,7,15,15.5,110.5,3.3,26.5,116.0,107.78,82.46
2016,7,16,7,30,24.0,132.0,3.3,27.0,141.0,141.92,109.67
2016,7,16,7,45,194.5,150.0,3.35,27.5,239.5,298.01,234.95
2016,7,16,8,0,365.0,168.0,3.4,28.0,338.0,445.04,348.34
2016,7,16,8,15,380.0,188.0,3.4,28.5,384.5,490.46,380.19
2016,7,16,8,30,395.0,208.0,3.4,29.0,431.0,551.37,422.61
2016,7,16,8,45,472.0,203.0,3.45,30.0,493.5,620.85,471.02
2016,7,16,9,0,549.0,198.0,3.5,31.0,556.0,692.72,519.67
2016,7,16,9,15,520.0,227.5,3.45,31.5,586.5,710.56,528.14
2016,7,16,9,30,491.0,257.0,3.4,32.0,617.0,724.16,533.88
2016,7,16,9,45,654.5,193.0,3.4,32.5,702.0,820.53,600.56
2016,7,16,10,0,818.0,129.0,3.4,33.0,787.0,904.32,652.81
2016,7,16,10,15,678.5,224.5,3.35,33.5,787.0,883.64,635.55
2016,7,16,10,30,539.0,320.0,3.3,34.0,787.0,841.94,601.82
2016,7,16,10,45,696.5,227.0,3.3,34.5,851.5,900.1,642.14
2016,7,16,11,0,854.0,134.0,3.3,35.0,916.0,930.06,658.92
2016,7,16,11,15,690.5,259.0,3.3,35.0,901.0,908.58,643.21
2016,7,16,11,30,527.0,384.0,3.3,35.0,886.0,859.51,606.17
2016,7,16,11,45,686.5,269.0,3.3,35.5,933.0,884.55,625.45
2016,7,16,12,0,846.0,154.0,3.3,36.0,980.0,881.52,623.38
2016,7,16,12,15,847.0,154.5,3.35,36.0,986.0,859.63,609.38
2016,7,16,12,30,848.0,155.0,3.4,36.0,992.0,834.75,593.57
2016,7,16,12,45,846.5,155.0,3.5,36.5,989.5,804.8,573.45
2016,7,16,13,0,845.0,155.0,3.6,37.0,987.0,772.48,551.55
2016,7,16,13,15,842.5,154.5,3.65,37.0,976.5,736.74,527.02
2016,7,16,13,30,840.0,154.0,3.7,37.0,966.0,698.75,500.49
2016,7,16,13,45,834.5,153.5,3.8,37.5,947.5,656.65,469.72
2016,7,16,14,0,829.0,153.0,3.9,38.0,929.0,615.65,438.97
2016,7,16,14,15,822.5,151.5,4.0,37.5,904.0,567.38,404.28
2016,7,16,14,30,816.0,150.0,4.1,37.0,879.0,517.85,367.52
2016,7,16,14,45,812.5,144.5,4.2,37.0,848.0,465.61,326.89
2016,7,16,15,0,809.0,139.0,4.3,37.0,817.0,412.29,284.27
2016,7,16,15,15,797.5,136.5,4.35,37.0,778.5,357.65,239.82
2016,7,16,15,30,786.0,134.0,4.4,37.0,740.0,303.2,195.14
2016,7,16,15,45,769.5,131.5,4.45,37.0,696.0,248.17,150.98
2016,7,16,16,0,753.0,129.0,4.5,37.0,652.0,194.42,110.77
2016,7,16,16,15,733.5,125.5,4.55,36.5,603.5,141.27,78.28
2016,7,16,16,30,714.0,122.0,4.6,36.0,555.0,82.21,60.64
2016,7,16,16,45,686.5,117.5,4.65,35.5,503.5,78.64,58.16
2016,7,16,17,0,659.0,113.0,4.7,35.0,452.0,77.57,57.65
2016,7,16,17,15,624.5,107.0,4.65,34.5,399.5,75.27,56.13
2016,7,16,17,30,590.0,101.0,4.6,34.0,347.0,72.83,54.48
2016,7,16,17,45,541.5,94.0,4.55,33.5,294.0,69.38,51.92
2016,7,16,18,0,493.0,87.0,4.5,33.0,241.0,65.82,49.19
2016,7,16,18,15,427.0,76.5,4.25,32.5,191.5,57.07,41.99
2016,7,16,18,30,361.0,66.0,4.0,32.0,142.0,49.73,35.74
2016,7,16,18,45,267.5,52.0,3.75,31.5,99.0,39.53,26.86
2016,7,16,19,0,174.0,38.0,3.5,31.0,56.0,29.14,17.3
2016,7,16,19,15,87.0,19.0,3.4,30.5,28.0,14.74,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,29.0,10.0,2.65,23.5,11.5,15.84,0.0
2016,7,17,6,0,58.0,20.0,2.9,24.0,23.0,44.89,0.0
2016,7,17,6,15,160.0,38.0,2.95,24.5,60.0,119.41,83.9
2016,7,17,6,30,262.0,56.0,3.0,25.0,97.0,190.56,144.68
2016,7,17,6,45,353.5,67.0,3.15,25.5,145.5,259.69,202.8
2016,7,17,7,0,445.0,78.0,3.3,26.0,194.0,338.07,267.18
2016,7,17,7,15,500.5,86.5,3.3,26.5,246.0,407.05,322.2
2016,7,17,7,30,556.0,95.0,3.3,27.0,298.0,475.58,375.02
2016,7,17,7,45,604.5,99.0,3.3,28.0,353.0,537.77,420.53
2016,7,17,8,0,653.0,103.0,3.3,29.0,408.0,601.89,465.77
2016,7,17,8,15,681.5,108.0,3.3,29.5,460.0,653.7,501.37
2016,7,17,8,30,710.0,113.0,3.3,30.0,512.0,705.09,535.0
2016,7,17,8,45,734.5,116.0,3.35,30.5,562.5,750.15,563.48
2016,7,17,9,0,759.0,119.0,3.4,31.0,613.0,790.14,588.03
2016,7,17,9,15,775.0,122.5,3.4,31.5,659.0,825.21,608.7
2016,7,17,9,30,791.0,126.0,3.4,32.0,705.0,857.77,627.46
2016,7,17,9,45,804.0,128.0,3.45,32.5,746.0,883.26,641.66
2016,7,17,10,0,817.0,130.0,3.5,33.0,787.0,905.68,653.84
2016,7,17,10,15,826.0,132.0,3.5,33.5,822.0,921.13,661.21
2016,7,17,10,30,835.0,134.0,3.5,34.0,857.0,921.44,658.89
2016,7,17,10,45,842.0,135.5,3.55,34.5,885.5,927.29,660.68
2016,7,17,11,0,849.0,137.0,3.6,35.0,914.0,929.5,660.2
2016,7,17,11,15,853.0,138.0,3.65,35.0,935.0,924.79,656.78
2016,7,17,11,30,857.0,139.0,3.7,35.0,956.0,916.41,651.16
2016,7,17,11,45,869.0,133.0,3.75,35.5,971.5,905.5,642.69
2016,7,17,12,0,881.0,127.0,3.8,36.0,987.0,890.93,632.0
2016,7,17,12,15,882.0,127.0,3.85,36.0,992.5,868.4,617.55
2016,7,17,12,30,883.0,127.0,3.9,36.0,998.0,842.74,601.09
2016,7,17,12,45,882.0,126.5,4.0,36.5,995.5,812.19,580.41
2016,7,17,13,0,881.0,126.0,4.1,37.0,993.0,779.04,557.99
2016,7,17,13,15,878.5,125.5,4.1,37.0,982.0,742.25,533.05
2016,7,17,13,30,876.0,125.0,4.1,37.0,971.0,703.07,505.36
2016,7,17,13,45,871.0,124.5,4.2,37.0,952.5,659.97,474.66
2016,7,17,14,0,866.0,124.0,4.3,37.0,934.0,614.91,441.8
2016,7,17,14,15,860.0,123.0,4.3,37.0,909.0,567.16,405.96
2016,7,17,14,30,854.0,122.0,4.3,37.0,884.0,517.93,368.08
2016,7,17,14,45,845.0,120.5,4.35,37.0,851.5,465.74,327.11
2016,7,17,15,0,836.0,119.0,4.4,37.0,819.0,412.82,284.51
2016,7,17,15,15,825.5,117.0,4.4,36.5,780.5,358.57,240.53
2016,7,17,15,30,815.0,115.0,4.4,36.0,742.0,304.23,195.92
2016,7,17,15,45,800.0,113.0,4.4,36.0,698.5,242.11,146.05
2016,7,17,16,0,785.0,111.0,4.4,36.0,655.0,187.14,104.5
2016,7,17,16,15,767.0,107.5,4.4,35.5,607.0,132.17,70.5
2016,7,17,16,30,749.0,104.0,4.4,35.0,559.0,79.1,58.41
2016,7,17,16,45,723.5,101.0,4.4,35.0,507.5,75.4,55.68
2016,7,17,17,0,698.0,98.0,4.4,35.0,456.0,68.22,50.08
2016,7,17,17,15,666.0,92.5,4.3,34.5,403.5,65.83,48.44
2016,7,17,17,30,634.0,87.0,4.2,34.0,351.0,63.29,46.65
2016,7,17,17,45,587.0,81.5,4.15,33.5,298.0,60.48,44.59
2016,7,17,18,0,540.0,76.0,4.1,33.0,245.0,57.62,42.4
2016,7,17,18,15,475.5,67.5,3.85,32.5,194.5,52.2,37.94
2016,7,17,18,30,411.0,59.0,3.6,32.0,144.0,46.65,33.18
2016,7,17,18,45,312.5,47.0,3.35,31.5,100.5,36.05,24.0
2016,7,17,19,0,214.0,35.0,3.1,31.0,57.0,27.01,15.56
2016,7,17,19,15,107.0,17.5,3.05,30.5,28.5,13.62,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,31.0,9.5,1.75,23.5,11.0,15.93,0.0
2016,7,18,6,0,62.0,19.0,2.0,24.0,22.0,44.73,0.0
2016,7,18,6,15,167.5,35.5,2.15,24.5,58.0,119.33,83.34
2016,7,18,6,30,273.0,52.0,2.3,25.0,94.0,190.82,144.55
2016,7,18,6,45,361.0,62.0,2.5,25.5,141.5,257.75,200.94
2016,7,18,7,0,449.0,72.0,2.7,26.0,189.0,338.78,267.21
2016,7,18,7,15,504.0,80.5,2.75,26.5,240.5,403.34,318.75
2016,7,18,7,30,559.0,89.0,2.8,27.0,292.0,471.63,371.32
2016,7,18,7,45,610.5,91.5,2.85,28.0,346.5,534.11,417.06
2016,7,18,8,0,662.0,94.0,2.9,29.0,401.0,598.78,462.74
2016,7,18,8,15,477.5,161.5,2.9,29.5,397.5,552.09,423.58
2016,7,18,8,30,293.0,229.0,2.9,30.0,394.0,479.77,365.7
2016,7,18,8,45,248.5,261.0,2.95,30.5,410.0,485.15,367.04
2016,7,18,9,0,204.0,293.0,3.0,31.0,426.0,469.85,353.22
2016,7,18,9,15,500.0,203.5,2.95,31.5,561.0,669.93,500.0
2016,7,18,9,30,796.0,114.0,2.9,32.0,696.0,850.37,620.9
2016,7,18,9,45,805.5,117.5,2.9,32.5,736.0,874.51,632.67
2016,7,18,10,0,815.0,121.0,2.9,33.0,776.0,884.94,636.69
2016,7,18,10,15,436.0,254.5,2.9,33.0,607.0,684.73,498.42
2016,7,18,10,30,57.0,388.0,2.9,33.0,438.0,413.15,300.18
2016,7,18,10,45,450.0,259.5,2.9,33.5,670.0,698.93,508.73
2016,7,18,11,0,843.0,131.0,2.9,34.0,902.0,919.7,654.01
2016,7,18,11,15,848.0,132.0,2.9,34.0,923.0,916.09,649.25
2016,7,18,11,30,853.0,133.0,2.9,34.0,944.0,908.82,644.09
2016,7,18,11,45,851.0,137.0,2.9,34.5,956.5,894.22,633.09
2016,7,18,12,0,849.0,141.0,2.9,35.0,969.0,876.14,620.02
2016,7,18,12,15,850.0,141.0,2.9,35.0,975.0,854.05,605.76
2016,7,18,12,30,851.0,141.0,2.9,35.0,981.0,828.96,589.6
2016,7,18,12,45,850.0,141.5,2.95,35.5,978.5,799.9,569.96
2016,7,18,13,0,849.0,142.0,3.0,36.0,976.0,768.36,548.69
2016,7,18,13,15,846.5,141.5,3.05,36.0,966.0,732.53,524.43
2016,7,18,13,30,844.0,141.0,3.1,36.0,956.0,694.42,497.94
2016,7,18,13,45,840.0,139.5,3.15,36.0,938.0,652.41,468.2
2016,7,18,14,0,836.0,138.0,3.2,36.0,920.0,608.45,436.36
2016,7,18,14,15,830.0,136.5,3.25,35.5,895.0,561.62,402.45
2016,7,18,14,30,824.0,135.0,3.3,35.0,870.0,513.37,366.37
2016,7,18,14,45,809.0,137.5,3.35,35.0,836.5,460.77,325.34
2016,7,18,15,0,794.0,140.0,3.4,35.0,803.0,409.06,283.87
2016,7,18,15,15,782.5,137.0,3.45,35.0,765.5,354.76,239.64
2016,7,18,15,30,771.0,134.0,3.5,35.0,728.0,300.7,195.15
2016,7,18,15,45,691.5,164.5,3.55,35.0,673.0,249.81,156.22
2016,7,18,16,0,612.0,195.0,3.6,35.0,618.0,212.57,130.77
2016,7,18,16,15,643.0,166.0,3.65,34.5,581.5,153.82,91.13
2016,7,18,16,30,674.0,137.0,3.7,34.0,545.0,91.72,68.79
2016,7,18,16,45,596.0,144.0,3.8,34.0,481.0,94.81,71.59
2016,7,18,17,0,518.0,151.0,3.9,34.0,417.0,101.19,77.02
2016,7,18,17,15,421.0,150.5,3.9,33.5,350.5,101.45,77.69
2016,7,18,17,30,324.0,150.0,3.9,33.0,284.0,106.11,81.95
2016,7,18,17,45,300.5,130.5,3.95,32.5,241.0,93.93,72.37
2016,7,18,18,0,277.0,111.0,4.0,32.0,198.0,81.26,62.19
2016,7,18,18,15,239.0,92.5,3.9,31.5,156.5,68.66,51.81
2016,7,18,18,30,201.0,74.0,3.8,31.0,115.0,55.69,40.82
2016,7,18,18,45,147.5,54.5,3.75,30.5,80.0,41.59,28.65
2016,7,18,19,0,94.0,35.0,3.7,30.0,45.0,27.17,15.7
2016,7,18,19,15,47.0,17.5,3.7,29.5,22.5,13.89,0.0
2016,7,18,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,55.0,8.5,1.2,24.5,11.5,21.17,0.0
2016,7,19,6,0,110.0,17.0,1.4,25.0,23.0,61.8,0.0
2016,7,19,6,15,227.0,30.5,1.35,25.5,59.5,134.71,93.18
2016,7,19,6,30,344.0,44.0,1.3,26.0,96.0,214.63,161.3
2016,7,19,6,45,433.0,51.5,1.3,26.5,145.0,284.99,219.85
2016,7,19,7,0,522.0,59.0,1.3,27.0,194.0,363.62,283.07
2016,7,19,7,15,573.0,65.0,1.3,27.5,245.5,426.24,331.91
2016,7,19,7,30,624.0,71.0,1.3,28.0,297.0,492.2,381.18
2016,7,19,7,45,664.5,74.5,1.3,28.5,351.0,550.91,423.21
2016,7,19,8,0,705.0,78.0,1.3,29.0,405.0,609.12,463.38
2016,7,19,8,15,731.0,82.0,1.35,29.5,457.0,659.94,496.11
2016,7,19,8,30,757.0,86.0,1.4,30.0,509.0,710.06,527.57
2016,7,19,8,45,777.0,88.5,1.5,30.5,558.5,752.46,553.65
2016,7,19,9,0,797.0,91.0,1.6,31.0,608.0,785.1,572.98
2016,7,19,9,15,811.5,93.5,1.75,31.5,653.5,818.53,593.2
2016,7,19,9,30,826.0,96.0,1.9,32.0,699.0,849.39,611.59
2016,7,19,9,45,837.5,98.0,2.1,32.5,740.0,874.17,626.42
2016,7,19,10,0,849.0,100.0,2.3,33.0,781.0,895.82,639.24
2016,7,19,10,15,857.0,101.5,2.45,33.5,816.0,910.39,647.13
2016,7,19,10,30,865.0,103.0,2.6,34.0,851.0,921.46,652.88
2016,7,19,10,45,870.5,105.0,2.8,34.5,879.0,927.06,655.62
2016,7,19,11,0,876.0,107.0,3.0,35.0,907.0,928.92,656.06
2016,7,19,11,15,880.5,108.0,3.15,35.0,928.5,925.11,653.98
2016,7,19,11,30,885.0,109.0,3.3,35.0,950.0,917.55,649.59
2016,7,19,11,45,886.5,110.0,3.45,35.5,963.5,903.54,639.81
2016,7,19,12,0,888.0,111.0,3.6,36.0,977.0,885.94,627.79
2016,7,19,12,15,889.0,111.5,3.75,36.0,983.0,864.02,614.29
2016,7,19,12,30,890.0,112.0,3.9,36.0,989.0,838.88,598.63
2016,7,19,12,45,888.5,113.0,4.05,36.0,986.5,809.16,579.86
2016,7,19,13,0,887.0,114.0,4.2,36.0,984.0,776.73,559.17
2016,7,19,13,15,722.5,216.0,4.25,36.0,920.0,714.87,514.45
2016,7,19,13,30,558.0,318.0,4.3,36.0,856.0,650.87,467.38
2016,7,19,13,45,510.0,355.0,4.4,36.0,840.0,616.93,442.68
2016,7,19,14,0,462.0,392.0,4.5,36.0,824.0,584.08,418.42
2016,7,19,14,15,440.0,380.5,4.55,36.0,783.0,533.24,382.03
2016,7,19,14,30,418.0,369.0,4.6,36.0,742.0,483.95,346.18
2016,7,19,14,45,481.0,333.5,4.65,36.0,747.5,457.42,325.22
2016,7,19,15,0,544.0,298.0,4.7,36.0,753.0,423.89,297.83
2016,7,19,15,15,526.5,283.5,4.7,35.5,707.0,370.89,257.25
2016,7,19,15,30,509.0,269.0,4.7,35.0,661.0,319.54,217.51
2016,7,19,15,45,448.0,273.5,4.75,35.0,603.0,273.04,182.96
2016,7,19,16,0,387.0,278.0,4.8,35.0,545.0,240.81,161.15
2016,7,19,16,15,354.5,263.0,4.8,34.5,494.0,198.95,134.79
2016,7,19,16,30,322.0,248.0,4.8,34.0,443.0,161.1,124.22
2016,7,19,16,45,447.0,191.0,4.8,34.0,435.0,122.28,93.69
2016,7,19,17,0,572.0,134.0,4.8,34.0,427.0,90.92,68.73
2016,7,19,17,15,546.5,123.0,4.7,33.5,377.5,85.83,65.02
2016,7,19,17,30,521.0,112.0,4.6,33.0,328.0,80.35,60.9
2016,7,19,17,45,522.0,94.5,4.6,32.5,284.0,69.71,52.43
2016,7,19,18,0,523.0,77.0,4.6,32.0,240.0,58.34,43.19
2016,7,19,18,15,458.5,68.0,4.35,31.5,190.0,52.57,38.42
2016,7,19,18,30,394.0,59.0,4.1,31.0,140.0,46.65,33.31
2016,7,19,18,45,295.5,46.5,3.95,30.5,97.0,35.62,23.73
2016,7,19,19,0,197.0,34.0,3.8,30.0,54.0,26.22,14.87
2016,7,19,19,15,98.5,17.0,3.7,29.5,27.0,13.23,0.0
2016,7,19,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,25.0,8.5,1.45,24.5,10.0,13.59,0.0
2016,7,20,6,0,50.0,17.0,1.7,25.0,20.0,38.28,0.0
2016,7,20,6,15,155.5,34.0,1.75,25.5,55.5,113.86,78.23
2016,7,20,6,30,261.0,51.0,1.8,26.0,91.0,185.43,139.52
2016,7,20,6,45,355.5,61.0,1.85,26.5,139.0,254.9,197.42
2016,7,20,7,0,450.0,71.0,1.9,27.0,187.0,339.23,265.54
2016,7,20,7,15,505.5,79.5,1.9,27.5,238.5,404.29,316.74
2016,7,20,7,30,561.0,88.0,1.9,28.0,290.0,473.14,368.85
2016,7,20,7,45,612.0,90.5,1.9,28.5,344.5,535.52,414.38
2016,7,20,8,0,663.0,93.0,1.9,29.0,399.0,600.05,459.85
2016,7,20,8,15,691.0,97.5,1.95,29.5,451.5,651.41,494.28
2016,7,20,8,30,719.0,102.0,2.0,30.0,504.0,699.3,524.74
2016,7,20,8,45,743.5,104.5,2.05,30.5,554.0,744.35,552.66
2016,7,20,9,0,768.0,107.0,2.1,31.0,604.0,787.92,579.12
2016,7,20,9,15,435.0,221.5,2.2,31.5,507.5,634.06,468.52
2016,7,20,9,30,102.0,336.0,2.3,32.0,411.0,411.36,303.33
2016,7,20,9,45,107.0,352.5,2.45,32.5,435.0,431.35,317.6
2016,7,20,10,0,112.0,369.0,2.6,33.0,459.0,468.21,342.41
2016,7,20,10,15,478.5,244.0,2.75,33.5,654.0,715.49,521.25
2016,7,20,10,30,845.0,119.0,2.9,34.0,849.0,920.14,655.91
2016,7,20,10,45,852.5,120.0,3.05,34.5,878.0,926.32,656.98
2016,7,20,11,0,860.0,121.0,3.2,35.0,907.0,928.85,657.41
2016,7,20,11,15,864.5,122.0,3.3,35.0,928.0,924.89,654.83
2016,7,20,11,30,869.0,123.0,3.4,35.0,949.0,917.21,650.01
2016,7,20,11,45,860.0,132.5,3.5,35.5,960.0,901.17,638.6
2016,7,20,12,0,851.0,142.0,3.6,36.0,971.0,881.51,624.97
2016,7,20,12,15,852.0,142.0,3.65,36.0,976.5,859.35,610.82
2016,7,20,12,30,853.0,142.0,3.7,36.0,982.0,834.16,594.69
2016,7,20,12,45,852.5,142.0,3.8,36.5,980.0,804.99,574.95
2016,7,20,13,0,852.0,142.0,3.9,37.0,978.0,773.27,553.51
2016,7,20,13,15,849.5,141.5,3.95,37.0,968.0,737.23,528.96
2016,7,20,13,30,847.0,141.0,4.0,37.0,958.0,698.89,502.08
2016,7,20,13,45,841.0,141.0,4.05,37.0,939.5,656.44,471.78
2016,7,20,14,0,835.0,141.0,4.1,37.0,921.0,612.19,439.51
2016,7,20,14,15,829.0,139.5,4.1,37.0,896.0,565.26,404.43
2016,7,20,14,30,823.0,138.0,4.1,37.0,871.0,516.91,367.39
2016,7,20,14,45,788.0,152.5,4.2,37.0,833.0,464.56,326.77
2016,7,20,15,0,753.0,167.0,4.3,37.0,795.0,414.78,287.22
2016,7,20,15,15,740.5,163.5,4.3,36.5,757.0,361.8,244.91
2016,7,20,15,30,728.0,160.0,4.3,36.0,719.0,303.5,198.23
2016,7,20,15,45,522.0,228.0,4.3,36.0,617.0,259.93,169.72
2016,7,20,16,0,316.0,296.0,4.3,36.0,515.0,241.37,163.59
2016,7,20,16,15,481.5,220.5,4.25,35.5,526.0,176.52,113.05
2016,7,20,16,30,647.0,145.0,4.2,35.0,537.0,97.11,72.82
2016,7,20,16,45,631.5,133.0,4.2,35.0,486.5,88.12,65.92
2016,7,20,17,0,616.0,121.0,4.2,35.0,436.0,82.58,61.71
2016,7,20,17,15,570.0,119.0,4.1,34.5,384.5,83.31,62.68
2016,7,20,17,30,524.0,117.0,4.0,34.0,333.0,82.81,62.64
2016,7,20,17,45,480.5,106.0,3.95,33.5,282.0,76.2,57.54
2016,7,20,18,0,437.0,95.0,3.9,33.0,231.0,69.32,52.08
2016,7,20,18,15,369.5,83.0,3.6,32.5,182.0,61.29,45.47
2016,7,20,18,30,302.0,71.0,3.3,32.0,133.0,53.06,38.44
2016,7,20,18,45,217.0,54.0,3.0,31.5,91.5,40.84,27.85
2016,7,20,19,0,132.0,37.0,2.7,31.0,50.0,28.64,16.59
2016,7,20,19,15,66.0,18.5,2.7,30.5,25.0,14.62,0.0
2016,7,20,19,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,55.0,8.5,2.25,23.5,10.5,7.26,0.0
2016,7,21,6,0,110.0,17.0,2.5,24.0,21.0,61.68,0.0
2016,7,21,6,15,232.5,30.0,2.6,24.5,58.5,137.05,94.36
2016,7,21,6,30,355.0,43.0,2.7,25.0,96.0,218.99,165.75
2016,7,21,6,45,444.5,51.0,2.8,26.0,145.5,290.88,226.28
2016,7,21,7,0,534.0,59.0,2.9,27.0,195.0,371.16,291.6
2016,7,21,7,15,585.5,65.5,2.8,27.5,247.5,435.44,342.66
2016,7,21,7,30,637.0,72.0,2.7,28.0,300.0,503.1,394.1
2016,7,21,7,45,675.5,76.0,2.6,29.0,354.5,561.84,435.99
2016,7,21,8,0,714.0,80.0,2.5,30.0,409.0,619.63,475.41
2016,7,21,8,15,740.0,84.0,2.3,30.5,461.5,670.96,507.79
2016,7,21,8,30,766.0,88.0,2.1,31.0,514.0,721.55,538.45
2016,7,21,8,45,784.5,91.5,1.9,32.0,564.0,764.31,561.54
2016,7,21,9,0,803.0,95.0,1.7,33.0,614.0,805.15,582.39
2016,7,21,9,15,817.5,97.5,1.7,33.5,660.0,830.52,595.59
2016,7,21,9,30,832.0,100.0,1.7,34.0,706.0,861.54,612.44
2016,7,21,9,45,842.0,103.0,1.75,34.5,746.5,886.13,625.53
2016,7,21,10,0,852.0,106.0,1.8,35.0,787.0,907.5,636.62
2016,7,21,10,15,860.5,107.5,1.95,35.0,822.5,922.52,646.17
2016,7,21,10,30,869.0,109.0,2.1,35.0,858.0,934.01,653.65
2016,7,21,10,45,873.5,111.5,2.25,35.5,886.5,939.08,655.86
2016,7,21,11,0,878.0,114.0,2.4,36.0,915.0,940.37,655.82
2016,7,21,11,15,882.5,114.5,2.45,36.0,936.5,935.96,652.82
2016,7,21,11,30,887.0,115.0,2.5,36.0,958.0,927.78,647.63
2016,7,21,11,45,889.5,116.0,2.65,36.5,972.0,914.5,638.8
2016,7,21,12,0,892.0,117.0,2.8,37.0,986.0,897.58,627.72
2016,7,21,12,15,893.0,117.0,2.9,37.0,992.0,874.99,614.0
2016,7,21,12,30,894.0,117.0,3.0,37.0,998.0,849.18,598.21
2016,7,21,12,45,895.0,116.0,3.1,37.5,996.0,819.54,578.65
2016,7,21,13,0,896.0,115.0,3.2,38.0,994.0,787.06,557.21
2016,7,21,13,15,894.0,114.5,3.25,38.0,984.0,750.02,533.3
2016,7,21,13,30,892.0,114.0,3.3,38.0,974.0,710.46,506.03
