Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,13,30,869.0,124.0,3.6,38.0,943.0,725.01,517.95
2016,8,10,13,45,865.0,123.0,3.65,38.5,924.5,680.56,485.85
2016,8,10,14,0,861.0,122.0,3.7,39.0,906.0,634.06,451.69
2016,8,10,14,15,854.5,120.5,3.7,38.5,879.5,583.9,415.85
2016,8,10,14,30,848.0,119.0,3.7,38.0,853.0,532.31,377.82
2016,8,10,14,45,840.0,117.0,3.75,38.0,820.0,478.46,336.24
2016,8,10,15,0,832.0,115.0,3.8,38.0,787.0,423.81,292.82
2016,8,10,15,15,820.5,113.0,3.8,38.0,747.5,367.38,247.06
2016,8,10,15,30,809.0,111.0,3.8,38.0,708.0,305.59,196.85
2016,8,10,15,45,793.5,108.0,3.85,38.0,662.5,247.07,149.61
2016,8,10,16,0,778.0,105.0,3.9,38.0,617.0,189.75,105.98
2016,8,10,16,15,758.0,101.5,3.9,37.5,567.5,133.1,70.18
2016,8,10,16,30,738.0,98.0,3.9,37.0,518.0,78.7,57.74
2016,8,10,16,45,626.5,118.0,3.9,37.0,450.0,80.17,59.19
2016,8,10,17,0,515.0,138.0,3.9,37.0,382.0,94.51,70.94
2016,8,10,17,15,496.5,121.5,3.8,36.5,332.0,85.19,63.83
2016,8,10,17,30,478.0,105.0,3.7,36.0,282.0,75.32,56.16
2016,8,10,17,45,437.0,92.0,3.65,35.5,232.5,67.12,49.69
2016,8,10,18,0,396.0,79.0,3.6,35.0,183.0,58.57,42.75
2016,8,10,18,15,331.5,64.5,3.35,34.5,137.5,48.47,34.29
2016,8,10,18,30,267.0,50.0,3.1,34.0,92.0,38.07,25.33
2016,8,10,18,45,133.5,35.5,2.9,33.5,56.5,27.63,15.7
2016,8,10,19,0,0.0,21.0,2.7,33.0,21.0,16.66,0.0
2016,8,10,19,15,0.0,10.5,2.75,32.5,10.5,8.96,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,93.0,19.0,2.9,26.5,29.0,71.7,7.26
2016,8,11,6,30,186.0,38.0,3.0,27.0,58.0,150.68,109.32
2016,8,11,6,45,298.5,49.5,3.2,27.5,104.5,228.79,176.33
2016,8,11,7,0,411.0,61.0,3.4,28.0,151.0,324.43,255.03
2016,8,11,7,15,474.0,70.0,3.45,28.5,202.0,394.95,312.07
2016,8,11,7,30,537.0,79.0,3.5,29.0,253.0,470.19,370.56
2016,8,11,7,45,496.0,106.5,3.55,29.5,291.0,490.09,384.25
2016,8,11,8,0,455.0,134.0,3.6,30.0,329.0,511.71,398.21
2016,8,11,8,15,442.5,159.0,3.55,30.5,370.0,547.19,421.83
2016,8,11,8,30,430.0,184.0,3.5,31.0,411.0,579.6,442.44
2016,8,11,8,45,471.5,191.0,3.45,32.0,464.0,635.72,479.7
2016,8,11,9,0,513.0,198.0,3.4,33.0,517.0,692.34,516.07
2016,8,11,9,15,517.5,216.0,3.3,33.5,559.5,727.27,536.63
2016,8,11,9,30,522.0,234.0,3.2,34.0,602.0,759.85,555.31
2016,8,11,9,45,678.5,170.5,3.1,34.5,679.5,855.8,618.25
2016,8,11,10,0,835.0,107.0,3.0,35.0,757.0,925.82,659.63
2016,8,11,10,15,641.5,220.0,2.95,35.5,733.5,881.71,627.58
2016,8,11,10,30,448.0,333.0,2.9,36.0,710.0,800.79,567.43
2016,8,11,10,45,656.0,224.5,2.85,36.5,798.0,897.19,633.35
2016,8,11,11,0,864.0,116.0,2.8,37.0,886.0,962.18,671.06
2016,8,11,11,15,653.0,254.5,2.85,37.0,845.0,907.21,634.72
2016,8,11,11,30,442.0,393.0,2.9,37.0,804.0,821.59,574.19
2016,8,11,11,45,651.5,262.0,2.95,37.5,878.5,883.63,618.83
2016,8,11,12,0,861.0,131.0,3.0,38.0,953.0,913.35,637.24
2016,8,11,12,15,862.5,131.0,3.1,38.0,958.5,890.89,623.27
2016,8,11,12,30,864.0,131.0,3.2,38.0,964.0,865.16,607.56
2016,8,11,12,45,859.0,134.0,3.3,38.5,960.0,833.46,586.72
2016,8,11,13,0,854.0,137.0,3.4,39.0,956.0,799.11,564.12
2016,8,11,13,15,851.5,136.5,3.5,39.0,945.5,761.39,540.3
2016,8,11,13,30,849.0,136.0,3.6,39.0,935.0,721.27,513.08
2016,8,11,13,45,840.0,137.5,3.7,39.0,915.0,676.09,481.74
2016,8,11,14,0,831.0,139.0,3.8,39.0,895.0,629.33,448.53
2016,8,11,14,15,824.5,137.5,3.85,38.5,868.5,580.39,413.67
2016,8,11,14,30,818.0,136.0,3.9,38.0,842.0,530.11,376.68
2016,8,11,14,45,807.0,135.0,3.95,38.0,808.5,475.75,334.85
2016,8,11,15,0,796.0,134.0,4.0,38.0,775.0,421.05,291.59
2016,8,11,15,15,783.5,131.0,4.0,38.0,735.5,364.25,245.79
2016,8,11,15,30,771.0,128.0,4.0,38.0,696.0,307.84,199.71
2016,8,11,15,45,755.5,124.5,4.0,38.0,651.0,251.05,153.97
2016,8,11,16,0,740.0,121.0,4.0,38.0,606.0,195.53,111.83
2016,8,11,16,15,718.5,117.0,3.95,37.5,557.0,133.92,72.17
2016,8,11,16,30,697.0,113.0,3.9,37.0,508.0,80.79,59.42
2016,8,11,16,45,671.5,107.0,3.85,36.5,456.5,73.6,54.05
2016,8,11,17,0,646.0,101.0,3.8,36.0,405.0,71.26,52.49
2016,8,11,17,15,607.5,94.5,3.65,35.5,351.5,68.24,50.35
2016,8,11,17,30,569.0,88.0,3.5,35.0,298.0,65.08,48.04
2016,8,11,17,45,515.0,79.5,3.4,35.0,245.0,60.09,44.04
2016,8,11,18,0,461.0,71.0,3.3,35.0,192.0,54.95,39.77
2016,8,11,18,15,380.5,60.0,2.95,34.5,143.5,45.55,31.87
2016,8,11,18,30,300.0,49.0,2.6,34.0,95.0,37.5,24.83
2016,8,11,18,45,185.0,33.0,2.3,33.5,57.5,25.44,13.84
2016,8,11,19,0,70.0,17.0,2.0,33.0,20.0,13.49,0.0
2016,8,11,19,15,35.0,8.5,2.05,32.5,10.0,7.26,0.0
2016,8,11,19,30,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,32.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,56.5,20.5,3.05,25.5,26.5,53.09,0.0
2016,8,12,6,30,113.0,41.0,3.2,26.0,53.0,113.49,81.4
2016,8,12,6,45,208.0,58.0,3.35,26.5,96.5,184.33,142.07
2016,8,12,7,0,303.0,75.0,3.5,27.0,140.0,277.85,219.14
2016,8,12,7,15,382.5,82.5,3.55,27.5,189.5,349.25,277.44
2016,8,12,7,30,462.0,90.0,3.6,28.0,239.0,427.76,339.36
2016,8,12,7,45,524.5,98.0,3.65,29.0,298.0,509.1,400.08
2016,8,12,8,0,587.0,106.0,3.7,30.0,357.0,587.59,456.46
2016,8,12,8,15,620.5,112.5,3.65,30.5,410.0,644.5,495.55
2016,8,12,8,30,654.0,119.0,3.6,31.0,463.0,701.48,532.89
2016,8,12,8,45,685.0,121.0,3.6,32.0,515.0,750.77,562.97
2016,8,12,9,0,716.0,123.0,3.6,33.0,567.0,799.08,591.63
2016,8,12,9,15,634.0,173.5,3.4,33.5,589.5,797.34,586.23
2016,8,12,9,30,552.0,224.0,3.2,34.0,612.0,778.51,568.17
2016,8,12,9,45,667.5,180.0,3.05,34.5,678.0,857.22,618.8
2016,8,12,10,0,783.0,136.0,2.9,35.0,744.0,920.55,655.58
2016,8,12,10,15,650.0,225.5,2.7,35.5,747.0,896.97,635.7
2016,8,12,10,30,517.0,315.0,2.5,36.0,750.0,851.53,599.09
2016,8,12,10,45,666.5,230.5,2.35,37.0,811.5,914.87,639.02
2016,8,12,11,0,816.0,146.0,2.2,38.0,873.0,960.11,661.66
2016,8,12,11,15,821.5,147.5,2.15,38.0,894.5,957.05,658.18
2016,8,12,11,30,827.0,149.0,2.1,38.0,916.0,936.61,644.63
2016,8,12,11,45,807.5,165.5,2.05,38.5,924.0,930.78,638.98
2016,8,12,12,0,788.0,182.0,2.0,39.0,932.0,907.69,622.77
2016,8,12,12,15,789.5,182.5,2.05,39.0,938.0,885.78,609.76
2016,8,12,12,30,791.0,183.0,2.1,39.0,944.0,860.69,594.73
2016,8,12,12,45,787.0,185.0,2.15,39.5,940.5,829.31,574.52
2016,8,12,13,0,783.0,187.0,2.2,40.0,937.0,795.41,552.07
2016,8,12,13,15,780.0,186.0,2.2,40.0,926.0,757.45,527.27
2016,8,12,13,30,777.0,185.0,2.2,40.0,915.0,717.34,500.64
2016,8,12,13,45,770.5,184.5,2.25,40.0,896.0,673.32,471.1
2016,8,12,14,0,764.0,184.0,2.3,40.0,877.0,627.79,439.79
2016,8,12,14,15,756.5,182.0,2.25,39.5,851.0,579.22,406.05
2016,8,12,14,30,749.0,180.0,2.2,39.0,825.0,529.69,370.58
2016,8,12,14,45,720.5,187.5,2.2,39.0,788.0,474.56,329.65
2016,8,12,15,0,692.0,195.0,2.2,39.0,751.0,422.4,289.85
2016,8,12,15,15,677.5,190.5,2.15,39.0,712.0,368.23,247.63
2016,8,12,15,30,663.0,186.0,2.1,39.0,673.0,314.96,205.56
2016,8,12,15,45,647.0,179.0,2.1,39.0,629.0,260.75,163.32
2016,8,12,16,0,631.0,172.0,2.1,39.0,585.0,208.14,124.41
2016,8,12,16,15,582.0,170.5,2.05,38.5,527.5,158.33,94.42
2016,8,12,16,30,533.0,169.0,2.0,38.0,470.0,114.14,85.37
2016,8,12,16,45,453.5,168.5,1.95,37.5,406.5,110.98,83.44
2016,8,12,17,0,374.0,168.0,1.9,37.0,343.0,111.9,84.68
2016,8,12,17,15,337.5,154.0,1.8,36.5,296.5,108.71,82.61
2016,8,12,17,30,301.0,140.0,1.7,36.0,250.0,99.83,75.9
2016,8,12,17,45,263.5,120.0,1.6,36.0,204.5,86.84,65.53
2016,8,12,18,0,226.0,100.0,1.5,36.0,159.0,73.4,54.55
2016,8,12,18,15,173.0,79.0,1.35,35.0,117.5,58.78,42.53
2016,8,12,18,30,120.0,58.0,1.2,34.0,76.0,43.77,29.84
2016,8,12,18,45,60.0,35.5,1.05,33.5,44.5,27.73,15.34
2016,8,12,19,0,0.0,13.0,0.9,33.0,13.0,11.1,0.0
2016,8,12,19,15,0.0,6.5,0.9,32.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,29.5,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,14.0,1.45,26.0,14.0,11.55,0.0
2016,8,13,6,30,0.0,28.0,1.4,26.0,28.0,23.82,12.72
2016,8,13,6,45,19.0,54.5,1.35,26.0,58.5,66.27,47.82
2016,8,13,7,0,38.0,81.0,1.3,26.0,89.0,106.11,80.97
2016,8,13,7,15,68.5,103.0,1.3,26.0,123.0,147.85,115.5
2016,8,13,7,30,99.0,125.0,1.3,26.0,157.0,204.36,161.01
2016,8,13,7,45,49.5,87.0,1.3,26.5,103.0,114.91,88.78
2016,8,13,8,0,0.0,49.0,1.3,27.0,49.0,40.54,27.37
2016,8,13,8,15,52.5,137.5,1.25,27.0,165.0,171.1,132.85
2016,8,13,8,30,105.0,226.0,1.2,27.0,281.0,311.34,240.33
2016,8,13,8,45,233.5,236.5,1.15,27.0,376.0,466.77,355.87
2016,8,13,9,0,362.0,247.0,1.1,27.0,471.0,596.16,447.41
2016,8,13,9,15,362.0,270.0,1.05,27.0,509.5,627.83,466.0
2016,8,13,9,30,362.0,293.0,1.0,27.0,548.0,657.6,483.87
2016,8,13,9,45,374.0,310.0,0.95,27.5,587.5,690.31,502.82
2016,8,13,10,0,386.0,327.0,0.9,28.0,627.0,721.41,520.29
2016,8,13,10,15,386.0,343.5,0.9,28.0,655.5,738.51,529.82
2016,8,13,10,30,386.0,360.0,0.9,28.0,684.0,753.44,538.1
2016,8,13,10,45,413.5,362.5,0.95,28.5,721.0,794.43,563.17
2016,8,13,11,0,441.0,365.0,1.0,29.0,758.0,817.3,576.49
2016,8,13,11,15,353.0,411.0,1.05,29.0,730.5,754.18,533.65
2016,8,13,11,30,265.0,457.0,1.1,29.0,703.0,704.97,499.82
2016,8,13,11,45,266.5,464.5,1.15,29.0,715.0,702.26,498.54
2016,8,13,12,0,268.0,472.0,1.2,29.0,727.0,697.73,495.64
2016,8,13,12,15,222.0,482.5,1.2,29.0,694.5,641.16,457.18
2016,8,13,12,30,176.0,493.0,1.2,29.0,662.0,597.82,427.43
2016,8,13,12,45,244.5,480.0,1.25,29.0,714.5,630.16,451.13
2016,8,13,13,0,313.0,467.0,1.3,29.0,767.0,663.02,474.04
2016,8,13,13,15,292.0,465.0,1.3,29.0,742.0,624.45,447.44
2016,8,13,13,30,271.0,463.0,1.3,29.0,717.0,586.67,421.74
2016,8,13,13,45,143.0,370.5,1.3,29.0,504.5,405.91,296.19
2016,8,13,14,0,15.0,278.0,1.3,29.0,292.0,238.83,175.36
2016,8,13,14,15,38.5,335.5,1.3,29.0,369.5,294.45,216.92
2016,8,13,14,30,62.0,393.0,1.3,29.0,447.0,343.98,252.37
2016,8,13,14,45,88.5,389.0,1.3,29.0,462.5,344.35,252.22
2016,8,13,15,0,115.0,385.0,1.3,29.0,478.0,336.71,246.14
2016,8,13,15,15,57.5,203.5,1.3,28.5,250.0,181.19,132.92
2016,8,13,15,30,0.0,22.0,1.3,28.0,22.0,18.26,8.86
2016,8,13,15,45,0.0,19.0,1.3,28.0,19.0,15.75,6.95
2016,8,13,16,0,0.0,16.0,1.3,28.0,16.0,13.25,4.98
2016,8,13,16,15,0.0,23.5,1.3,27.5,23.5,19.45,10.03
2016,8,13,16,30,0.0,31.0,1.3,27.0,31.0,25.65,16.03
2016,8,13,16,45,0.0,26.0,1.3,27.0,26.0,21.49,12.58
2016,8,13,17,0,0.0,21.0,1.3,27.0,21.0,17.33,9.11
2016,8,13,17,15,0.0,18.0,1.25,26.5,18.0,14.84,7.06
2016,8,13,17,30,0.0,15.0,1.2,26.0,15.0,12.35,4.99
2016,8,13,17,45,0.0,12.5,1.15,26.0,12.5,10.28,3.22
2016,8,13,18,0,0.0,10.0,1.1,26.0,10.0,8.22,1.42
2016,8,13,18,15,0.0,7.0,1.05,26.0,7.0,5.74,0.0
2016,8,13,18,30,0.0,4.0,1.0,26.0,4.0,3.28,0.0
2016,8,13,18,45,0.0,2.0,1.0,26.0,2.0,1.64,0.0
2016,8,13,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,9.0,4.6,24.0,9.0,7.4,0.0
2016,8,14,6,30,0.0,18.0,4.7,24.0,18.0,14.83,5.81
2016,8,14,6,45,0.0,35.0,4.85,24.0,35.0,28.93,17.85
2016,8,14,7,0,0.0,52.0,5.0,24.0,52.0,44.1,30.67
2016,8,14,7,15,0.0,71.0,5.15,24.0,71.0,61.43,45.14
2016,8,14,7,30,0.0,90.0,5.3,24.0,90.0,78.58,59.26
2016,8,14,7,45,0.0,104.5,5.45,24.5,104.5,91.07,69.2
2016,8,14,8,0,0.0,119.0,5.6,25.0,119.0,103.61,78.98
2016,8,14,8,15,0.5,136.5,5.75,25.0,137.0,119.51,91.5
2016,8,14,8,30,1.0,154.0,5.9,25.0,155.0,135.42,103.9
2016,8,14,8,45,160.0,205.5,6.05,25.5,304.0,352.1,278.62
2016,8,14,9,0,319.0,257.0,6.2,26.0,453.0,570.36,445.95
2016,8,14,9,15,337.0,269.0,6.15,26.0,491.5,605.11,470.1
2016,8,14,9,30,355.0,281.0,6.1,26.0,530.0,639.18,494.07
2016,8,14,9,45,179.5,223.0,6.1,26.0,349.0,413.0,321.03
2016,8,14,10,0,4.0,165.0,6.1,26.0,168.0,144.55,108.67
2016,8,14,10,15,5.0,172.0,5.95,26.0,176.5,151.57,114.16
2016,8,14,10,30,6.0,179.0,5.8,26.0,185.0,158.58,119.41
2016,8,14,10,45,17.0,263.5,5.7,26.0,279.0,244.83,185.97
2016,8,14,11,0,28.0,348.0,5.6,26.0,373.0,349.83,265.13
2016,8,14,11,15,14.0,203.5,5.45,26.0,216.0,187.13,141.0
2016,8,14,11,30,0.0,59.0,5.3,26.0,59.0,49.38,33.38
2016,8,14,11,45,0.0,50.5,5.15,26.0,50.5,42.28,27.8
2016,8,14,12,0,0.0,42.0,5.0,26.0,42.0,35.17,22.18
2016,8,14,12,15,5.0,122.5,4.8,26.0,127.5,107.61,79.12
2016,8,14,12,30,10.0,203.0,4.6,26.0,213.0,180.16,135.16
2016,8,14,12,45,11.5,223.5,4.45,26.0,235.0,198.06,148.72
2016,8,14,13,0,13.0,244.0,4.3,26.0,257.0,215.56,161.99
2016,8,14,13,15,49.5,350.0,4.1,26.0,397.0,335.67,252.89
2016,8,14,13,30,86.0,456.0,3.9,26.0,537.0,444.05,332.26
2016,8,14,13,45,55.0,397.0,3.7,26.0,448.5,366.3,274.46
2016,8,14,14,0,24.0,338.0,3.5,26.0,360.0,292.91,219.86
2016,8,14,14,15,29.5,345.5,3.35,26.0,371.5,297.33,223.42
2016,8,14,14,30,35.0,353.0,3.2,26.0,383.0,300.35,225.68
2016,8,14,14,45,23.0,294.0,3.1,26.0,314.0,248.31,186.77
2016,8,14,15,0,11.0,235.0,3.0,26.0,245.0,195.09,146.72
2016,8,14,15,15,6.5,195.0,3.0,26.0,200.5,160.89,120.82
2016,8,14,15,30,2.0,155.0,3.0,26.0,156.0,127.44,95.24
2016,8,14,15,45,8.5,188.0,3.0,26.0,193.5,153.1,115.29
2016,8,14,16,0,15.0,221.0,3.0,26.0,231.0,175.71,132.88
2016,8,14,16,15,7.5,165.0,3.0,25.5,170.0,132.34,99.92
2016,8,14,16,30,0.0,109.0,3.0,25.0,109.0,89.4,69.78
2016,8,14,16,45,0.0,119.5,3.0,25.0,119.5,96.72,76.23
2016,8,14,17,0,0.0,130.0,3.0,25.0,130.0,103.45,82.17
2016,8,14,17,15,0.0,112.0,2.95,24.5,112.0,89.71,71.02
2016,8,14,17,30,0.0,94.0,2.9,24.0,94.0,75.83,59.58
2016,8,14,17,45,0.0,77.0,2.85,24.0,77.0,62.55,48.32
2016,8,14,18,0,0.0,60.0,2.8,24.0,60.0,49.15,36.76
2016,8,14,18,15,0.0,44.0,2.6,23.5,44.0,36.39,25.61
2016,8,14,18,30,0.0,28.0,2.4,23.0,28.0,23.11,13.9
2016,8,14,18,45,0.0,16.5,2.25,23.0,16.5,13.59,4.74
2016,8,14,19,0,0.0,5.0,2.1,23.0,5.0,4.27,0.0
2016,8,14,19,15,0.0,2.5,2.0,22.5,2.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,10.5,2.45,22.0,10.5,8.64,0.0
2016,8,15,6,30,0.0,21.0,2.5,22.0,21.0,17.32,7.79
2016,8,15,6,45,0.0,38.0,2.6,22.0,38.0,31.92,20.47
2016,8,15,7,0,0.0,55.0,2.7,22.0,55.0,47.37,33.65
2016,8,15,7,15,0.0,75.0,2.75,22.0,75.0,65.74,49.09
2016,8,15,7,30,0.0,95.0,2.8,22.0,95.0,83.89,64.09
2016,8,15,7,45,0.0,87.0,2.85,22.5,87.0,73.93,55.63
2016,8,15,8,0,0.0,79.0,2.9,23.0,79.0,65.67,48.57
2016,8,15,8,15,0.0,90.0,2.9,23.0,90.0,75.25,56.2
2016,8,15,8,30,0.0,101.0,2.9,23.0,101.0,84.84,63.74
2016,8,15,8,45,0.0,94.0,2.95,23.0,94.0,78.35,58.25
2016,8,15,9,0,0.0,87.0,3.0,23.0,87.0,72.37,53.22
2016,8,15,9,15,7.5,160.5,2.9,23.0,166.0,144.68,111.07
2016,8,15,9,30,15.0,234.0,2.8,23.0,245.0,220.0,169.78
2016,8,15,9,45,12.5,226.5,2.75,23.5,236.0,209.53,160.64
2016,8,15,10,0,10.0,219.0,2.7,24.0,227.0,199.43,152.08
2016,8,15,10,15,10.5,227.0,2.6,24.0,236.0,206.65,157.33
2016,8,15,10,30,11.0,235.0,2.5,24.0,245.0,213.83,162.51
2016,8,15,10,45,5.5,163.0,2.45,24.0,168.0,143.85,108.14
2016,8,15,11,0,0.0,91.0,2.4,24.0,91.0,76.28,55.03
2016,8,15,11,15,0.0,77.0,2.3,24.0,77.0,64.47,45.7
2016,8,15,11,30,0.0,63.0,2.2,24.0,63.0,52.74,36.39
2016,8,15,11,45,4.5,130.0,2.15,24.5,135.0,113.89,84.44
2016,8,15,12,0,9.0,197.0,2.1,25.0,207.0,175.38,131.61
2016,8,15,12,15,8.5,189.5,2.05,25.0,198.5,167.94,125.7
2016,8,15,12,30,8.0,182.0,2.0,25.0,190.0,160.53,119.99
2016,8,15,12,45,7.5,177.0,2.0,25.0,184.5,155.28,115.95
2016,8,15,13,0,7.0,172.0,2.0,25.0,179.0,150.05,111.94
2016,8,15,13,15,6.0,166.0,1.95,25.0,172.0,143.65,107.01
2016,8,15,13,30,5.0,160.0,1.9,25.0,165.0,137.36,102.18
2016,8,15,13,45,6.5,172.5,1.9,25.0,178.5,148.18,110.61
2016,8,15,14,0,8.0,185.0,1.9,25.0,192.0,158.68,118.76
2016,8,15,14,15,8.5,196.0,1.9,25.0,203.5,167.04,125.24
2016,8,15,14,30,9.0,207.0,1.9,25.0,215.0,175.1,131.52
2016,8,15,14,45,14.0,243.0,1.9,25.0,255.0,204.55,154.11
2016,8,15,15,0,19.0,279.0,1.9,25.0,295.0,232.03,174.97
2016,8,15,15,15,11.5,225.5,1.9,24.5,235.0,186.02,140.47
2016,8,15,15,30,4.0,172.0,1.9,24.0,175.0,141.18,106.51
2016,8,15,15,45,24.0,218.5,1.95,24.0,234.5,173.18,131.03
2016,8,15,16,0,44.0,265.0,2.0,24.0,294.0,200.99,152.0
2016,8,15,16,15,153.5,250.0,1.95,24.0,337.5,185.44,136.79
2016,8,15,16,30,263.0,235.0,1.9,24.0,381.0,154.21,123.66
2016,8,15,16,45,200.5,214.0,1.9,24.0,319.0,147.57,118.71
2016,8,15,17,0,138.0,193.0,1.9,24.0,257.0,134.14,108.02
2016,8,15,17,15,126.0,169.0,1.85,23.5,221.0,119.34,96.23
2016,8,15,17,30,114.0,145.0,1.8,23.0,185.0,104.04,83.78
2016,8,15,17,45,97.0,120.5,1.75,23.0,150.5,87.9,70.18
2016,8,15,18,0,80.0,96.0,1.7,23.0,116.0,71.29,55.87
2016,8,15,18,15,55.5,72.5,1.65,23.0,84.5,55.73,42.17
2016,8,15,18,30,31.0,49.0,1.6,23.0,53.0,38.43,26.73
2016,8,15,18,45,15.5,28.0,1.55,23.0,30.0,22.54,11.16
2016,8,15,19,0,0.0,7.0,1.5,23.0,7.0,5.97,0.0
2016,8,15,19,15,0.0,3.5,1.55,22.5,3.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,13.0,2.55,21.0,13.0,10.72,0.0
2016,8,16,6,30,0.0,26.0,2.6,21.0,26.0,21.88,11.29
2016,8,16,6,45,0.5,47.5,2.65,21.5,47.5,43.39,29.86
2016,8,16,7,0,1.0,69.0,2.7,22.0,69.0,63.92,47.28
2016,8,16,7,15,11.0,91.0,2.75,22.0,94.0,90.39,69.63
2016,8,16,7,30,21.0,113.0,2.8,22.0,119.0,117.54,92.23
2016,8,16,7,45,43.5,140.5,2.85,22.5,157.5,171.93,136.6
2016,8,16,8,0,66.0,168.0,2.9,23.0,196.0,218.25,173.51
2016,8,16,8,15,33.0,159.0,2.85,23.0,173.0,179.96,141.47
2016,8,16,8,30,0.0,150.0,2.8,23.0,150.0,130.9,100.71
2016,8,16,8,45,11.0,187.0,2.8,23.5,193.5,174.92,135.55
2016,8,16,9,0,22.0,224.0,2.8,24.0,237.0,219.64,170.07
2016,8,16,9,15,20.0,234.0,2.7,24.0,247.0,226.12,174.32
2016,8,16,9,30,18.0,244.0,2.6,24.0,257.0,232.6,178.67
2016,8,16,9,45,17.0,252.5,2.55,24.5,265.0,238.57,182.33
2016,8,16,10,0,16.0,261.0,2.5,25.0,273.0,244.53,186.0
2016,8,16,10,15,19.5,286.0,2.35,25.0,302.0,270.36,205.13
2016,8,16,10,30,23.0,311.0,2.2,25.0,331.0,296.0,223.84
2016,8,16,10,45,26.5,320.0,2.1,25.5,343.5,323.94,243.66
2016,8,16,11,0,30.0,329.0,2.0,26.0,356.0,333.77,249.93
2016,8,16,11,15,30.5,337.0,1.9,26.0,364.5,339.37,253.55
2016,8,16,11,30,31.0,345.0,1.8,26.0,373.0,344.63,256.94
2016,8,16,11,45,40.0,370.5,1.7,26.5,407.5,373.97,277.47
2016,8,16,12,0,49.0,396.0,1.6,27.0,442.0,402.1,296.67
2016,8,16,12,15,49.0,398.5,1.55,27.0,445.0,399.59,294.44
2016,8,16,12,30,49.0,401.0,1.5,27.0,448.0,396.68,292.12
2016,8,16,12,45,44.0,404.5,1.5,27.0,447.0,390.09,287.19
2016,8,16,13,0,39.0,408.0,1.5,27.0,446.0,383.43,282.29
2016,8,16,13,15,21.5,281.0,1.55,27.0,302.5,256.24,190.04
2016,8,16,13,30,4.0,154.0,1.6,27.0,159.0,131.65,96.68
2016,8,16,13,45,2.0,131.0,1.7,27.0,133.5,110.76,80.93
2016,8,16,14,0,0.0,108.0,1.8,27.0,108.0,90.19,65.11
2016,8,16,14,15,0.0,74.0,1.85,26.5,74.0,61.86,43.23
2016,8,16,14,30,0.0,40.0,1.9,26.0,40.0,33.35,20.89
2016,8,16,14,45,0.0,32.5,2.0,26.0,32.5,27.06,15.95
2016,8,16,15,0,0.0,25.0,2.1,26.0,25.0,20.79,10.98
2016,8,16,15,15,3.0,106.0,2.2,26.0,108.5,89.15,65.19
2016,8,16,15,30,6.0,187.0,2.3,26.0,192.0,153.25,115.24
2016,8,16,15,45,3.0,126.5,2.4,26.0,129.0,104.78,77.65
2016,8,16,16,0,0.0,66.0,2.5,26.0,66.0,54.84,38.43
2016,8,16,16,15,0.0,102.5,2.5,25.5,102.5,84.77,62.65
2016,8,16,16,30,0.0,139.0,2.5,25.0,139.0,111.48,88.23
2016,8,16,16,45,3.0,144.5,2.55,25.0,146.0,114.55,91.09
2016,8,16,17,0,6.0,150.0,2.6,25.0,153.0,117.13,93.6
2016,8,16,17,15,3.0,130.5,2.45,24.5,132.0,102.45,81.76
2016,8,16,17,30,0.0,111.0,2.3,24.0,111.0,87.63,69.62
2016,8,16,17,45,0.0,90.5,2.2,24.0,90.5,72.03,56.41
2016,8,16,18,0,0.0,70.0,2.1,24.0,70.0,56.28,42.84
2016,8,16,18,15,0.0,51.0,1.95,23.5,51.0,41.45,29.89
2016,8,16,18,30,0.0,32.0,1.8,23.0,32.0,26.46,16.63
2016,8,16,18,45,0.0,18.5,1.7,23.0,18.5,15.26,5.38
2016,8,16,19,0,0.0,5.0,1.6,23.0,5.0,4.27,0.0
2016,8,16,19,15,0.0,2.5,1.55,23.0,2.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,4.0,2.3,23.0,4.0,3.28,0.0
2016,8,17,6,30,0.0,8.0,2.4,23.0,8.0,6.56,0.0
2016,8,17,6,45,0.0,15.5,2.5,23.5,15.5,12.75,4.72
2016,8,17,7,0,0.0,23.0,2.6,24.0,23.0,18.94,9.98
2016,8,17,7,15,0.0,31.5,2.7,24.0,31.5,25.98,15.91
2016,8,17,7,30,0.0,40.0,2.8,24.0,40.0,33.04,21.77
2016,8,17,7,45,21.0,100.5,2.95,24.5,109.5,109.93,85.17
2016,8,17,8,0,42.0,161.0,3.1,25.0,179.0,192.26,151.11
2016,8,17,8,15,47.0,185.5,3.15,25.0,208.0,221.69,173.78
2016,8,17,8,30,52.0,210.0,3.2,25.0,237.0,251.16,196.24
2016,8,17,8,45,82.0,242.0,3.25,25.5,289.5,310.75,241.9
2016,8,17,9,0,112.0,274.0,3.3,26.0,342.0,371.53,287.33
2016,8,17,9,15,107.5,297.0,3.3,26.0,367.0,391.37,300.83
2016,8,17,9,30,103.0,320.0,3.3,26.0,392.0,410.42,313.8
2016,8,17,9,45,197.5,336.0,3.3,26.5,484.5,535.06,405.99
2016,8,17,10,0,292.0,352.0,3.3,27.0,577.0,661.95,495.77
2016,8,17,10,15,249.5,379.5,3.3,27.0,578.5,647.9,482.73
2016,8,17,10,30,207.0,407.0,3.3,27.0,580.0,612.39,455.83
2016,8,17,10,45,134.5,406.5,3.3,27.5,520.5,536.34,398.69
2016,8,17,11,0,62.0,406.0,3.3,28.0,461.0,441.81,328.0
2016,8,17,11,15,51.5,401.5,3.3,28.0,448.0,423.04,314.14
2016,8,17,11,30,41.0,397.0,3.3,28.0,435.0,404.51,300.18
2016,8,17,11,45,26.5,318.0,3.3,28.0,343.0,312.2,232.48
2016,8,17,12,0,12.0,239.0,3.3,28.0,251.0,214.64,159.67
2016,8,17,12,15,6.0,183.5,3.3,28.0,189.5,160.61,118.78
2016,8,17,12,30,0.0,128.0,3.3,28.0,128.0,107.73,78.18
2016,8,17,12,45,13.0,247.5,3.3,28.5,260.0,219.87,163.57
2016,8,17,13,0,26.0,367.0,3.3,29.0,392.0,337.75,250.22
2016,8,17,13,15,88.5,419.5,3.25,29.0,502.5,425.03,314.31
2016,8,17,13,30,151.0,472.0,3.2,29.0,613.0,508.29,373.88
2016,8,17,13,45,287.0,424.0,3.2,29.0,684.5,547.99,403.53
2016,8,17,14,0,423.0,376.0,3.2,29.0,756.0,573.07,421.82
2016,8,17,14,15,435.0,358.0,3.15,28.5,738.5,536.36,395.33
2016,8,17,14,30,447.0,340.0,3.1,28.0,721.0,497.88,367.08
2016,8,17,14,45,267.0,355.5,3.1,28.0,580.5,396.4,292.74
2016,8,17,15,0,87.0,371.0,3.1,28.0,440.0,320.82,238.3
2016,8,17,15,15,81.0,348.0,3.05,28.0,409.5,292.04,217.0
2016,8,17,15,30,75.0,325.0,3.0,28.0,379.0,264.34,196.29
2016,8,17,15,45,114.0,309.0,2.95,28.0,385.5,245.37,180.46
2016,8,17,16,0,153.0,293.0,2.9,28.0,392.0,226.93,165.04
2016,8,17,16,15,86.5,246.0,2.8,27.5,301.0,184.47,136.79
2016,8,17,16,30,20.0,199.0,2.7,27.0,210.0,152.82,121.3
2016,8,17,16,45,44.5,191.5,2.65,27.0,213.0,139.07,110.53
2016,8,17,17,0,69.0,184.0,2.6,27.0,216.0,133.22,106.14
2016,8,17,17,15,65.5,159.5,2.45,26.5,186.5,117.04,93.27
2016,8,17,17,30,62.0,135.0,2.3,26.0,157.0,100.47,79.83
2016,8,17,17,45,52.0,111.5,2.15,25.5,127.5,84.05,66.23
2016,8,17,18,0,42.0,88.0,2.0,25.0,98.0,67.32,52.01
2016,8,17,18,15,26.0,65.5,1.9,24.5,71.5,50.87,37.7
2016,8,17,18,30,10.0,43.0,1.8,24.0,45.0,34.4,23.1
2016,8,17,18,45,5.0,24.5,1.75,24.0,25.5,19.89,8.06
2016,8,17,19,0,0.0,6.0,1.7,24.0,6.0,5.12,0.0
2016,8,17,19,15,0.0,3.0,1.8,23.5,3.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,7.0,1.3,22.0,7.0,5.97,0.0
2016,8,18,6,30,0.0,14.0,1.4,22.0,14.0,11.52,3.13
2016,8,18,6,45,0.0,26.5,1.55,22.5,26.5,21.86,12.19
2016,8,18,7,0,0.0,39.0,1.7,23.0,39.0,32.23,21.01
2016,8,18,7,15,0.0,53.5,1.75,23.0,53.5,44.29,31.18
2016,8,18,7,30,0.0,68.0,1.8,23.0,68.0,56.97,41.69
2016,8,18,7,45,0.0,86.0,1.9,23.5,86.0,73.12,54.76
2016,8,18,8,0,0.0,104.0,2.0,24.0,104.0,89.25,67.56
2016,8,18,8,15,0.0,116.0,2.05,24.0,116.0,99.57,75.62
2016,8,18,8,30,0.0,128.0,2.1,24.0,128.0,109.94,83.63
2016,8,18,8,45,0.5,144.0,2.2,24.5,144.5,124.55,94.77
2016,8,18,9,0,1.0,160.0,2.3,25.0,161.0,139.16,105.77
2016,8,18,9,15,24.0,225.5,2.3,25.0,242.5,221.85,170.6
2016,8,18,9,30,47.0,291.0,2.3,25.0,324.0,326.62,250.08
2016,8,18,9,45,89.5,329.5,2.3,25.5,397.0,406.0,308.68
2016,8,18,10,0,132.0,368.0,2.3,26.0,470.0,505.39,379.82
2016,8,18,10,15,173.5,386.5,2.25,26.0,527.5,562.53,419.97
2016,8,18,10,30,215.0,405.0,2.2,26.0,585.0,619.05,459.14
2016,8,18,10,45,148.5,413.0,2.15,26.5,539.5,557.48,412.12
2016,8,18,11,0,82.0,421.0,2.1,27.0,494.0,477.01,352.4
2016,8,18,11,15,174.0,436.5,2.05,27.0,595.5,594.47,436.97
2016,8,18,11,30,266.0,452.0,2.0,27.0,697.0,706.04,513.35
2016,8,18,11,45,248.5,463.5,1.95,27.0,695.5,689.25,499.83
2016,8,18,12,0,231.0,475.0,1.9,27.0,694.0,658.3,478.04
2016,8,18,12,15,220.0,480.0,1.85,27.0,689.0,640.81,465.51
2016,8,18,12,30,209.0,485.0,1.8,27.0,684.0,622.58,452.4
2016,8,18,12,45,192.0,484.5,1.8,27.0,667.0,593.94,432.39
2016,8,18,13,0,175.0,484.0,1.8,27.0,650.0,565.57,412.55
2016,8,18,13,15,210.5,473.5,1.75,27.0,671.0,569.06,415.52
2016,8,18,13,30,246.0,463.0,1.7,27.0,692.0,572.46,417.94
2016,8,18,13,45,233.0,454.5,1.7,27.0,668.0,535.0,391.54
2016,8,18,14,0,220.0,446.0,1.7,27.0,644.0,501.52,367.88
2016,8,18,14,15,115.5,341.0,1.7,27.0,445.5,343.9,255.01
2016,8,18,14,30,11.0,236.0,1.7,27.0,247.0,199.4,148.32
2016,8,18,14,45,16.5,262.5,1.75,27.0,277.0,221.01,165.16
2016,8,18,15,0,22.0,289.0,1.8,27.0,307.0,240.84,180.1
2016,8,18,15,15,11.0,211.0,1.85,26.5,220.0,174.74,130.77
2016,8,18,15,30,0.0,133.0,1.9,26.0,133.0,109.58,81.25
2016,8,18,15,45,3.0,160.0,1.95,26.0,162.0,130.69,97.99
2016,8,18,16,0,6.0,187.0,2.0,26.0,191.0,149.9,113.12
2016,8,18,16,15,37.0,208.5,2.0,26.0,229.0,157.62,118.42
2016,8,18,16,30,68.0,230.0,2.0,26.0,267.0,162.91,129.94
2016,8,18,16,45,74.5,207.5,2.05,26.0,244.5,148.34,118.49
2016,8,18,17,0,81.0,185.0,2.1,26.0,222.0,133.8,106.97
2016,8,18,17,15,76.5,160.0,2.0,25.5,191.0,117.31,93.84
2016,8,18,17,30,72.0,135.0,1.9,25.0,160.0,100.42,80.1
2016,8,18,17,45,61.0,111.0,1.85,25.0,129.5,83.68,66.03
2016,8,18,18,0,50.0,87.0,1.8,25.0,99.0,66.61,51.38
2016,8,18,18,15,32.0,64.5,1.85,24.5,71.5,50.12,37.02
2016,8,18,18,30,14.0,42.0,1.9,24.0,44.0,33.37,22.16
2016,8,18,18,45,7.0,23.5,1.95,23.5,24.5,19.1,6.78
2016,8,18,19,0,0.0,5.0,2.0,23.0,5.0,4.27,0.0
2016,8,18,19,15,0.0,2.5,2.1,23.0,2.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,62.0,17.5,2.0,23.0,23.0,39.93,0.0
2016,8,19,6,30,124.0,35.0,2.2,23.0,46.0,114.82,80.21
2016,8,19,6,45,228.5,50.5,2.4,23.5,90.0,201.9,156.91
2016,8,19,7,0,333.0,66.0,2.6,24.0,134.0,290.73,231.52
2016,8,19,7,15,403.5,77.0,2.8,24.0,185.0,363.32,292.04
2016,8,19,7,30,474.0,88.0,3.0,24.0,236.0,442.16,355.57
2016,8,19,7,45,370.0,124.5,3.2,24.5,254.0,431.52,345.14
2016,8,19,8,0,266.0,161.0,3.4,25.0,272.0,393.29,312.95
2016,8,19,8,15,186.5,191.5,3.5,25.5,274.5,356.85,281.96
2016,8,19,8,30,107.0,222.0,3.6,26.0,277.0,312.06,244.11
2016,8,19,8,45,162.0,246.5,3.7,26.5,340.0,403.98,314.19
2016,8,19,9,0,217.0,271.0,3.8,27.0,403.0,481.76,371.6
2016,8,19,9,15,487.5,197.0,3.8,27.0,525.5,690.28,528.41
2016,8,19,9,30,758.0,123.0,3.8,27.0,648.0,875.36,656.91
2016,8,19,9,45,512.5,240.0,3.8,27.5,605.0,775.31,581.4
2016,8,19,10,0,267.0,357.0,3.8,28.0,562.0,645.21,481.66
2016,8,19,10,15,146.5,338.0,3.75,28.0,451.5,485.71,364.94
2016,8,19,10,30,26.0,319.0,3.7,28.0,341.0,325.83,243.99
2016,8,19,10,45,431.5,223.0,3.7,28.5,603.0,679.0,510.47
2016,8,19,11,0,837.0,127.0,3.7,29.0,865.0,959.19,699.76
2016,8,19,11,15,842.0,128.0,3.65,29.0,886.0,955.06,693.86
2016,8,19,11,30,847.0,129.0,3.6,29.0,907.0,947.19,687.83
2016,8,19,11,45,836.0,139.5,3.6,29.0,917.0,929.3,675.67
2016,8,19,12,0,825.0,150.0,3.6,29.0,927.0,907.86,661.33
2016,8,19,12,15,580.0,301.0,3.55,29.0,848.5,822.36,600.34
2016,8,19,12,30,335.0,452.0,3.5,29.0,770.0,712.58,519.22
2016,8,19,12,45,299.0,461.5,3.45,29.0,745.0,671.72,490.59
2016,8,19,13,0,263.0,471.0,3.4,29.0,720.0,631.65,461.95
2016,8,19,13,15,331.0,437.0,3.35,29.0,747.0,635.22,465.74
2016,8,19,13,30,399.0,403.0,3.3,29.0,774.0,633.24,465.05
2016,8,19,13,45,597.0,279.5,3.25,29.0,820.5,641.97,473.7
2016,8,19,14,0,795.0,156.0,3.2,29.0,867.0,629.01,465.63
2016,8,19,14,15,615.5,249.5,3.1,29.0,789.5,556.2,409.96
2016,8,19,14,30,436.0,343.0,3.0,29.0,712.0,495.39,363.64
2016,8,19,14,45,259.5,355.0,2.95,29.0,572.5,393.29,289.26
2016,8,19,15,0,83.0,367.0,2.9,29.0,433.0,316.64,234.24
2016,8,19,15,15,122.5,353.0,2.7,29.0,444.0,304.83,224.51
2016,8,19,15,30,162.0,339.0,2.5,29.0,455.0,291.77,212.93
2016,8,19,15,45,334.5,274.0,2.4,29.0,493.0,263.91,184.91
2016,8,19,16,0,507.0,209.0,2.3,29.0,531.0,214.43,139.98
2016,8,19,16,15,366.5,221.5,2.15,28.5,444.0,178.41,121.96
2016,8,19,16,30,226.0,234.0,2.0,28.0,357.0,160.09,126.59
2016,8,19,16,45,294.0,197.5,1.9,28.0,340.0,133.04,105.04
2016,8,19,17,0,362.0,161.0,1.8,28.0,323.0,113.07,89.05
2016,8,19,17,15,440.5,125.5,1.7,27.5,295.5,87.94,68.66
2016,8,19,17,30,519.0,90.0,1.6,27.0,268.0,67.18,51.55
2016,8,19,17,45,459.5,80.0,1.55,27.0,216.0,61.11,46.47
2016,8,19,18,0,400.0,70.0,1.5,27.0,164.0,52.59,39.12
2016,8,19,18,15,309.0,56.5,1.55,26.5,117.5,42.84,30.55
2016,8,19,18,30,218.0,43.0,1.6,26.0,71.0,32.91,21.49
2016,8,19,18,45,109.0,21.5,1.7,26.0,35.5,16.63,4.2
2016,8,19,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,5.0,1.85,23.0,5.0,4.27,0.0
2016,8,20,6,30,0.0,10.0,1.9,23.0,10.0,8.21,0.48
2016,8,20,6,45,0.0,20.5,2.0,23.5,20.5,16.88,8.05
2016,8,20,7,0,0.0,31.0,2.1,24.0,31.0,25.58,15.42
2016,8,20,7,15,0.0,43.5,2.15,24.0,43.5,35.95,24.15
2016,8,20,7,30,0.0,56.0,2.2,24.0,56.0,46.36,32.78
2016,8,20,7,45,0.0,65.0,2.3,24.5,65.0,53.86,38.8
2016,8,20,8,0,0.0,74.0,2.4,25.0,74.0,61.38,44.71
2016,8,20,8,15,0.0,98.0,2.5,25.0,98.0,82.71,61.79
2016,8,20,8,30,0.0,122.0,2.6,25.0,122.0,104.39,78.93
2016,8,20,8,45,4.5,157.0,2.75,25.0,160.0,140.55,107.51
2016,8,20,9,0,9.0,192.0,2.9,25.0,198.0,177.16,136.02
2016,8,20,9,15,11.5,212.0,2.9,25.0,220.0,197.53,151.46
2016,8,20,9,30,14.0,232.0,2.9,25.0,242.0,217.91,166.81
2016,8,20,9,45,13.0,233.0,2.95,25.5,242.5,216.77,165.1
2016,8,20,10,0,12.0,234.0,3.0,26.0,243.0,215.81,163.64
2016,8,20,10,15,16.5,266.0,2.95,26.0,279.0,249.24,188.84
2016,8,20,10,30,21.0,298.0,2.9,26.0,315.0,282.53,213.57
2016,8,20,10,45,26.0,326.0,2.9,26.5,348.5,330.67,248.61
2016,8,20,11,0,31.0,354.0,2.9,27.0,382.0,360.7,269.78
2016,8,20,11,15,30.0,359.5,2.85,27.0,387.0,362.03,270.22
2016,8,20,11,30,29.0,365.0,2.8,27.0,392.0,363.12,270.64
2016,8,20,11,45,23.0,333.5,2.8,27.0,355.0,324.19,241.81
2016,8,20,12,0,17.0,302.0,2.8,27.0,318.0,274.72,205.12
2016,8,20,12,15,17.0,305.0,2.7,27.0,321.5,275.91,205.97
2016,8,20,12,30,17.0,308.0,2.6,27.0,325.0,276.93,206.59
2016,8,20,12,45,18.0,315.5,2.55,27.5,333.0,282.48,210.23
2016,8,20,13,0,19.0,323.0,2.5,28.0,341.0,287.71,213.62
2016,8,20,13,15,14.5,263.5,2.45,27.5,277.0,232.06,172.7
2016,8,20,13,30,10.0,204.0,2.4,27.0,213.0,177.69,132.19
2016,8,20,13,45,5.0,164.5,2.35,27.0,169.0,140.6,103.98
2016,8,20,14,0,0.0,125.0,2.3,27.0,125.0,104.29,76.06
