Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,14,15,2.5,147.0,2.15,27.0,149.5,123.65,91.18
2016,8,20,14,30,5.0,169.0,2.0,27.0,174.0,142.43,105.7
2016,8,20,14,45,2.5,144.0,1.95,27.0,146.5,120.4,88.83
2016,8,20,15,0,0.0,119.0,1.9,27.0,119.0,98.79,72.26
2016,8,20,15,15,0.0,81.0,1.75,26.5,81.0,67.51,48.04
2016,8,20,15,30,0.0,43.0,1.6,26.0,43.0,35.72,23.01
2016,8,20,15,45,0.0,34.5,1.45,26.0,34.5,28.62,17.41
2016,8,20,16,0,0.0,26.0,1.3,26.0,26.0,21.54,11.77
2016,8,20,16,15,0.0,37.5,1.15,25.5,37.5,31.06,19.59
2016,8,20,16,30,0.0,49.0,1.0,25.0,49.0,40.6,28.91
2016,8,20,16,45,0.0,28.0,0.85,25.0,28.0,23.14,14.16
2016,8,20,17,0,0.0,7.0,0.7,25.0,7.0,5.77,0.0
2016,8,20,17,15,0.0,6.0,0.6,25.0,6.0,4.94,0.0
2016,8,20,17,30,0.0,5.0,0.5,25.0,5.0,4.11,0.0
2016,8,20,17,45,0.0,4.0,0.4,25.0,4.0,3.28,0.0
2016,8,20,18,0,0.0,3.0,0.3,25.0,3.0,2.46,0.0
2016,8,20,18,15,0.0,2.0,0.35,24.5,2.0,1.64,0.0
2016,8,20,18,30,0.0,1.0,0.4,24.0,1.0,0.82,0.0
2016,8,20,18,45,0.0,0.5,0.45,24.0,0.5,0.41,0.0
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.0,2.65,21.0,5.0,4.27,0.0
2016,8,21,6,30,0.0,10.0,2.6,21.0,10.0,8.21,0.46
2016,8,21,6,45,0.0,19.5,2.6,21.0,19.5,16.05,7.48
2016,8,21,7,0,0.0,29.0,2.6,21.0,29.0,23.92,14.27
2016,8,21,7,15,0.0,40.0,2.55,21.0,40.0,33.04,22.05
2016,8,21,7,30,0.0,51.0,2.5,21.0,51.0,42.19,29.74
2016,8,21,7,45,0.0,51.5,2.5,21.5,51.5,42.6,29.96
2016,8,21,8,0,0.0,52.0,2.5,22.0,52.0,43.03,30.14
2016,8,21,8,15,0.0,81.5,2.55,22.0,81.5,67.67,50.28
2016,8,21,8,30,0.0,111.0,2.6,22.0,111.0,94.16,71.63
2016,8,21,8,45,0.0,114.0,2.65,22.5,114.0,96.4,72.99
2016,8,21,9,0,0.0,117.0,2.7,23.0,117.0,98.77,74.48
2016,8,21,9,15,28.5,207.0,2.6,23.0,226.5,222.82,173.24
2016,8,21,9,30,57.0,297.0,2.5,23.0,336.0,344.02,265.86
2016,8,21,9,45,79.5,328.5,2.45,23.5,387.5,397.03,304.38
2016,8,21,10,0,102.0,360.0,2.4,24.0,439.0,449.96,342.22
2016,8,21,10,15,93.5,375.5,2.1,24.0,450.0,454.85,343.69
2016,8,21,10,30,85.0,391.0,1.8,24.0,461.0,459.12,344.87
2016,8,21,10,45,129.0,415.0,1.5,24.5,526.0,542.58,402.69
2016,8,21,11,0,173.0,439.0,1.2,25.0,591.0,604.91,442.95
2016,8,21,11,15,94.0,358.0,0.95,25.0,441.0,440.78,325.24
2016,8,21,11,30,15.0,277.0,0.7,25.0,291.0,253.09,187.76
2016,8,21,11,45,15.0,276.5,0.45,25.5,291.0,251.6,186.56
2016,8,21,12,0,15.0,276.0,0.2,26.0,291.0,250.05,184.22
2016,8,21,12,15,15.0,279.0,0.5,26.0,294.0,251.46,186.04
2016,8,21,12,30,15.0,282.0,0.8,26.0,297.0,252.73,187.56
2016,8,21,12,45,18.5,313.5,1.1,26.0,331.5,281.26,209.06
2016,8,21,13,0,22.0,345.0,1.4,26.0,366.0,308.94,229.72
2016,8,21,13,15,21.5,338.0,1.55,26.0,358.5,300.14,223.42
2016,8,21,13,30,21.0,331.0,1.7,26.0,351.0,291.37,217.29
2016,8,21,13,45,39.5,368.5,1.9,26.0,404.0,334.37,249.54
2016,8,21,14,0,58.0,406.0,2.1,26.0,457.0,369.79,275.72
2016,8,21,14,15,65.0,399.0,2.2,26.0,454.5,360.29,268.9
2016,8,21,14,30,72.0,392.0,2.3,26.0,452.0,349.86,261.45
2016,8,21,14,45,39.0,288.5,2.45,26.0,321.0,248.7,186.68
2016,8,21,15,0,6.0,185.0,2.6,26.0,190.0,154.03,115.29
2016,8,21,15,15,30.0,245.5,2.6,25.5,267.5,203.16,153.23
2016,8,21,15,30,54.0,306.0,2.6,25.0,345.0,246.08,185.58
2016,8,21,15,45,65.5,291.0,2.65,25.0,335.0,229.85,172.7
2016,8,21,16,0,77.0,276.0,2.7,25.0,325.0,212.03,158.87
2016,8,21,16,15,45.5,231.0,2.65,25.0,259.5,171.69,129.75
2016,8,21,16,30,14.0,186.0,2.6,25.0,194.0,143.71,114.9
2016,8,21,16,45,60.0,184.5,2.55,25.0,212.0,134.82,108.02
2016,8,21,17,0,106.0,183.0,2.5,25.0,230.0,127.74,102.53
2016,8,21,17,15,100.0,157.5,2.35,24.5,197.0,111.99,89.87
2016,8,21,17,30,94.0,132.0,2.2,24.0,164.0,95.67,76.47
2016,8,21,17,45,80.0,108.0,2.1,24.0,131.5,81.55,64.5
2016,8,21,18,0,66.0,84.0,2.0,24.0,99.0,64.39,49.64
2016,8,21,18,15,43.5,61.5,1.9,23.5,70.5,47.82,35.1
2016,8,21,18,30,21.0,39.0,1.8,23.0,42.0,31.01,20.02
2016,8,21,18,45,10.5,19.5,1.7,23.0,21.0,16.0,1.29
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,1.0,1.75,22.0,1.0,0.85,0.0
2016,8,22,6,30,0.0,2.0,1.9,22.0,2.0,1.64,0.0
2016,8,22,6,45,0.0,5.0,2.1,22.5,5.0,4.1,0.0
2016,8,22,7,0,0.0,8.0,2.3,23.0,8.0,6.57,0.0
2016,8,22,7,15,0.0,11.5,2.35,23.5,11.5,9.45,2.21
2016,8,22,7,30,0.0,15.0,2.4,24.0,15.0,12.34,4.61
2016,8,22,7,45,0.0,18.0,2.45,24.5,18.0,14.83,6.64
2016,8,22,8,0,0.0,21.0,2.5,25.0,21.0,17.32,8.63
2016,8,22,8,15,14.0,106.5,2.6,25.0,113.5,102.03,77.97
2016,8,22,8,30,28.0,192.0,2.7,25.0,206.0,212.58,165.58
2016,8,22,8,45,56.5,228.5,2.85,25.5,261.0,275.78,214.29
2016,8,22,9,0,85.0,265.0,3.0,26.0,316.0,340.15,262.86
2016,8,22,9,15,63.0,274.0,3.05,26.0,313.5,327.52,251.58
2016,8,22,9,30,41.0,283.0,3.1,26.0,311.0,314.04,239.96
2016,8,22,9,45,46.5,306.5,3.2,26.5,340.5,341.9,259.98
2016,8,22,10,0,52.0,330.0,3.3,27.0,370.0,369.47,279.42
2016,8,22,10,15,120.5,367.5,3.35,27.0,466.0,493.45,371.38
2016,8,22,10,30,189.0,405.0,3.4,27.0,562.0,596.93,445.78
2016,8,22,10,45,506.5,270.5,3.45,27.5,710.0,805.99,598.05
2016,8,22,11,0,824.0,136.0,3.5,28.0,858.0,959.64,700.82
2016,8,22,11,15,577.0,283.0,3.5,28.0,795.0,875.29,640.37
2016,8,22,11,30,330.0,430.0,3.5,28.0,732.0,749.9,548.45
2016,8,22,11,45,246.0,453.5,3.55,28.0,681.0,680.97,499.44
2016,8,22,12,0,162.0,477.0,3.6,28.0,630.0,599.58,440.86
2016,8,22,12,15,195.0,477.5,3.6,28.0,662.0,618.95,455.38
2016,8,22,12,30,228.0,478.0,3.6,28.0,694.0,635.46,467.28
2016,8,22,12,45,230.0,476.0,3.6,28.5,693.5,620.7,455.82
2016,8,22,13,0,232.0,474.0,3.6,29.0,693.0,604.82,443.76
2016,8,22,13,15,545.0,299.5,3.6,29.0,804.5,689.54,509.46
2016,8,22,13,30,858.0,125.0,3.6,29.0,916.0,727.37,540.31
2016,8,22,13,45,853.5,124.0,3.6,29.0,896.5,681.81,506.67
2016,8,22,14,0,849.0,123.0,3.6,29.0,877.0,634.27,471.32
2016,8,22,14,15,642.5,230.5,3.6,29.0,791.0,558.24,413.07
2016,8,22,14,30,436.0,338.0,3.6,29.0,705.0,493.04,363.32
2016,8,22,14,45,626.0,228.0,3.6,29.0,729.5,465.94,341.22
2016,8,22,15,0,816.0,118.0,3.6,29.0,754.0,421.46,302.72
2016,8,22,15,15,804.0,115.5,3.6,29.0,713.5,360.35,251.79
2016,8,22,15,30,792.0,113.0,3.6,29.0,673.0,302.38,202.54
2016,8,22,15,45,710.5,138.5,3.6,29.0,615.5,245.42,157.28
2016,8,22,16,0,629.0,164.0,3.6,29.0,558.0,201.74,125.79
2016,8,22,16,15,667.5,133.0,3.4,28.5,519.0,138.16,81.16
2016,8,22,16,30,706.0,102.0,3.2,28.0,480.0,70.5,53.38
2016,8,22,16,45,673.5,97.5,3.05,28.0,426.5,68.63,52.08
2016,8,22,17,0,641.0,93.0,2.9,28.0,373.0,66.96,50.89
2016,8,22,17,15,597.5,86.5,2.7,27.5,319.0,63.64,48.39
2016,8,22,17,30,554.0,80.0,2.5,27.0,265.0,60.22,45.72
2016,8,22,17,45,488.0,72.0,2.35,26.5,212.0,55.34,41.67
2016,8,22,18,0,422.0,64.0,2.2,26.0,159.0,50.39,37.36
2016,8,22,18,15,325.5,51.5,2.25,25.5,112.0,39.35,27.62
2016,8,22,18,30,229.0,39.0,2.3,25.0,65.0,30.02,18.88
2016,8,22,18,45,114.5,19.5,2.35,25.0,32.5,15.15,0.0
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,15,66.0,16.0,3.7,23.0,21.5,40.8,0.0
2016,8,23,6,30,132.0,32.0,3.8,23.0,43.0,116.63,78.11
2016,8,23,6,45,239.5,48.0,3.9,23.5,87.0,208.09,161.79
2016,8,23,7,0,347.0,64.0,4.0,24.0,131.0,300.67,240.22
2016,8,23,7,15,420.0,74.5,4.2,24.5,183.0,375.4,302.59
2016,8,23,7,30,493.0,85.0,4.4,25.0,235.0,462.98,372.63
2016,8,23,7,45,246.5,49.5,4.6,25.5,124.5,251.37,204.02
2016,8,23,8,0,0.0,14.0,4.8,26.0,14.0,11.54,3.8
2016,8,23,8,15,23.5,108.5,4.9,26.0,120.5,119.54,92.18
2016,8,23,8,30,47.0,203.0,5.0,26.0,227.0,241.68,189.03
2016,8,23,8,45,399.5,155.5,5.1,26.5,394.0,548.84,432.66
2016,8,23,9,0,752.0,108.0,5.2,27.0,561.0,828.13,635.76
2016,8,23,9,15,770.5,111.5,5.2,27.0,609.0,866.59,659.4
2016,8,23,9,30,789.0,115.0,5.2,27.0,657.0,902.52,682.38
2016,8,23,9,45,545.0,230.0,5.2,27.5,615.5,801.5,606.91
2016,8,23,10,0,301.0,345.0,5.2,28.0,574.0,669.81,504.68
2016,8,23,10,15,576.5,230.5,5.2,28.0,696.0,846.49,636.21
2016,8,23,10,30,852.0,116.0,5.2,28.0,818.0,977.97,725.32
2016,8,23,10,45,862.5,115.5,5.25,28.5,848.5,985.06,727.07
2016,8,23,11,0,873.0,115.0,5.3,29.0,879.0,988.36,727.17
2016,8,23,11,15,878.0,116.0,5.25,29.0,901.0,983.9,723.04
2016,8,23,11,30,883.0,117.0,5.2,29.0,923.0,975.55,716.51
2016,8,23,11,45,885.0,119.0,5.2,29.5,936.0,961.45,705.2
2016,8,23,12,0,887.0,121.0,5.2,30.0,949.0,943.59,691.56
2016,8,23,12,15,888.0,121.0,5.2,30.0,954.5,919.35,675.18
2016,8,23,12,30,889.0,121.0,5.2,30.0,960.0,891.71,656.59
2016,8,23,12,45,888.5,121.0,5.2,30.5,957.0,859.55,633.62
2016,8,23,13,0,888.0,121.0,5.2,31.0,954.0,824.36,608.65
2016,8,23,13,15,885.5,120.5,5.15,31.0,942.5,784.32,581.33
2016,8,23,13,30,883.0,120.0,5.1,31.0,931.0,741.72,551.14
2016,8,23,13,45,878.0,119.5,5.1,31.0,911.0,695.02,516.86
2016,8,23,14,0,873.0,119.0,5.1,31.0,891.0,646.31,480.35
2016,8,23,14,15,866.5,117.5,5.05,31.0,863.5,594.15,440.3
2016,8,23,14,30,860.0,116.0,5.0,31.0,836.0,540.57,398.13
2016,8,23,14,45,841.5,119.0,4.95,31.0,799.0,483.72,352.43
2016,8,23,15,0,823.0,122.0,4.9,31.0,762.0,424.55,303.94
2016,8,23,15,15,810.5,119.5,4.8,30.5,721.0,365.52,254.94
2016,8,23,15,30,798.0,117.0,4.7,30.0,680.0,306.87,205.49
2016,8,23,15,45,776.0,116.0,4.65,30.0,632.5,247.98,156.45
2016,8,23,16,0,754.0,115.0,4.6,30.0,585.0,191.18,112.24
2016,8,23,16,15,731.0,110.5,4.35,29.5,534.0,127.67,70.74
2016,8,23,16,30,708.0,106.0,4.1,29.0,483.0,73.0,55.27
2016,8,23,16,45,672.0,102.0,3.9,29.0,428.5,71.8,54.53
2016,8,23,17,0,636.0,98.0,3.7,29.0,374.0,70.59,53.73
2016,8,23,17,15,591.5,91.5,3.4,28.5,319.5,67.43,51.37
2016,8,23,17,30,547.0,85.0,3.1,28.0,265.0,64.18,48.87
2016,8,23,17,45,478.5,76.0,2.85,27.5,211.5,58.65,44.29
2016,8,23,18,0,410.0,67.0,2.6,27.0,158.0,50.67,37.4
2016,8,23,18,15,309.5,53.5,2.55,26.5,110.5,40.78,28.64
2016,8,23,18,30,209.0,40.0,2.5,26.0,63.0,30.73,19.2
2016,8,23,18,45,104.5,20.0,2.5,25.5,31.5,15.53,0.0
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,115.0,14.0,2.75,22.5,23.5,59.49,0.0
2016,8,24,6,30,230.0,28.0,3.0,23.0,47.0,168.35,112.87
2016,8,24,6,45,348.0,39.0,3.3,23.5,93.5,257.64,200.59
2016,8,24,7,0,466.0,50.0,3.6,24.0,140.0,358.11,285.78
2016,8,24,7,15,535.0,57.5,3.75,24.5,194.0,434.78,349.49
2016,8,24,7,30,604.0,65.0,3.9,25.0,248.0,516.75,414.61
2016,8,24,7,45,657.5,68.5,4.1,25.5,305.0,586.95,467.77
2016,8,24,8,0,711.0,72.0,4.3,26.0,362.0,656.61,517.7
2016,8,24,8,15,741.0,76.0,4.3,26.0,417.0,713.15,557.06
2016,8,24,8,30,771.0,80.0,4.3,26.0,472.0,769.13,595.15
2016,8,24,8,45,797.0,81.5,4.35,26.5,525.0,817.54,626.1
2016,8,24,9,0,823.0,83.0,4.4,27.0,578.0,855.03,648.9
2016,8,24,9,15,839.0,85.5,4.4,27.0,625.5,891.44,671.85
2016,8,24,9,30,855.0,88.0,4.4,27.0,673.0,925.09,692.77
2016,8,24,9,45,867.5,89.5,4.4,27.5,716.0,951.19,707.08
2016,8,24,10,0,880.0,91.0,4.4,28.0,759.0,973.92,719.15
2016,8,24,10,15,888.5,92.5,4.4,28.5,795.0,989.15,726.25
2016,8,24,10,30,897.0,94.0,4.4,29.0,831.0,1000.58,730.99
2016,8,24,10,45,902.5,95.0,4.4,29.5,860.0,1004.6,730.99
2016,8,24,11,0,908.0,96.0,4.4,30.0,889.0,1004.64,728.59
2016,8,24,11,15,912.0,97.0,4.35,30.0,910.5,999.2,723.98
2016,8,24,11,30,916.0,98.0,4.3,30.0,932.0,989.77,716.95
2016,8,24,11,45,911.0,103.5,4.3,30.0,943.0,972.26,705.08
2016,8,24,12,0,906.0,109.0,4.3,30.0,954.0,950.99,690.87
2016,8,24,12,15,906.5,109.0,4.25,30.0,959.0,925.96,674.02
2016,8,24,12,30,907.0,109.0,4.2,30.0,964.0,897.48,654.95
2016,8,24,12,45,904.0,110.0,4.2,30.5,959.5,863.64,631.28
2016,8,24,13,0,901.0,111.0,4.2,31.0,955.0,826.84,605.66
2016,8,24,13,15,898.5,110.5,4.15,31.0,943.0,786.33,578.48
2016,8,24,13,30,896.0,110.0,4.1,31.0,931.0,743.2,548.71
2016,8,24,13,45,888.5,111.0,4.1,31.0,910.0,695.49,514.11
2016,8,24,14,0,881.0,112.0,4.1,31.0,889.0,645.95,477.39
2016,8,24,14,15,874.5,110.5,4.05,30.5,861.0,593.35,438.33
2016,8,24,14,30,868.0,109.0,4.0,30.0,833.0,539.31,396.93
2016,8,24,14,45,847.0,114.0,3.95,30.0,795.5,482.45,351.39
2016,8,24,15,0,826.0,119.0,3.9,30.0,758.0,423.35,303.1
2016,8,24,15,15,813.5,116.0,3.85,30.0,717.0,363.7,253.26
2016,8,24,15,30,801.0,113.0,3.8,30.0,676.0,304.44,203.09
2016,8,24,15,45,781.0,111.0,3.75,30.0,629.0,245.0,153.71
2016,8,24,16,0,761.0,109.0,3.7,30.0,582.0,187.41,108.94
2016,8,24,16,15,738.5,105.0,3.5,29.5,531.0,130.25,72.63
2016,8,24,16,30,716.0,101.0,3.3,29.0,480.0,70.0,52.78
2016,8,24,16,45,682.5,97.0,3.1,29.0,426.0,68.68,51.93
2016,8,24,17,0,649.0,93.0,2.9,29.0,372.0,67.32,51.0
2016,8,24,17,15,605.5,86.0,2.6,28.5,317.0,63.63,48.19
2016,8,24,17,30,562.0,79.0,2.3,28.0,262.0,59.8,45.17
2016,8,24,17,45,492.5,71.0,2.05,27.5,208.5,54.85,41.07
2016,8,24,18,0,423.0,63.0,1.8,27.0,155.0,49.87,36.7
2016,8,24,18,15,325.0,50.0,1.75,26.5,108.0,38.3,26.52
2016,8,24,18,30,227.0,37.0,1.7,26.0,61.0,28.55,17.28
2016,8,24,18,45,113.5,18.5,1.65,26.0,30.5,14.4,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,110.0,13.5,1.4,22.5,22.5,57.23,0.0
2016,8,25,6,30,220.0,27.0,1.6,23.0,45.0,162.62,106.76
2016,8,25,6,45,326.5,40.0,1.8,23.5,90.5,248.28,192.24
2016,8,25,7,0,433.0,53.0,2.0,24.0,136.0,343.46,272.36
2016,8,25,7,15,503.5,61.5,2.1,24.0,189.0,421.03,336.52
2016,8,25,7,30,574.0,70.0,2.2,24.0,242.0,504.01,402.3
2016,8,25,7,45,619.0,76.5,2.3,24.5,297.5,570.74,452.34
2016,8,25,8,0,664.0,83.0,2.4,25.0,353.0,639.31,500.66
2016,8,25,8,15,696.0,88.0,2.4,25.0,407.5,696.76,539.91
2016,8,25,8,30,728.0,93.0,2.4,25.0,462.0,750.02,575.27
2016,8,25,8,45,753.5,96.0,2.4,25.5,514.0,798.62,605.49
2016,8,25,9,0,779.0,99.0,2.4,26.0,566.0,845.63,633.98
2016,8,25,9,15,796.0,102.0,2.35,26.0,613.5,882.76,656.2
2016,8,25,9,30,813.0,105.0,2.3,26.0,661.0,917.22,676.46
2016,8,25,9,45,828.5,106.0,2.25,26.5,704.0,933.73,683.45
2016,8,25,10,0,844.0,107.0,2.2,27.0,747.0,958.07,695.71
2016,8,25,10,15,853.0,109.0,2.15,27.0,782.5,973.71,703.61
2016,8,25,10,30,862.0,111.0,2.1,27.0,818.0,985.67,709.32
2016,8,25,10,45,869.0,112.0,2.05,27.5,847.0,990.81,709.42
2016,8,25,11,0,876.0,113.0,2.0,28.0,876.0,992.1,707.28
2016,8,25,11,15,880.0,114.0,1.95,28.0,897.0,986.53,702.42
2016,8,25,11,30,884.0,115.0,1.9,28.0,918.0,977.09,695.34
2016,8,25,11,45,889.0,114.0,1.9,28.5,931.5,962.82,684.62
2016,8,25,12,0,894.0,113.0,1.9,29.0,945.0,944.77,671.7
2016,8,25,12,15,894.5,113.5,1.9,29.0,950.0,920.35,656.21
2016,8,25,12,30,895.0,114.0,1.9,29.0,955.0,892.51,638.6
2016,8,25,12,45,893.5,113.5,1.9,29.0,951.0,858.8,617.22
2016,8,25,13,0,892.0,113.0,1.9,29.0,947.0,822.11,593.83
2016,8,25,13,15,889.0,112.5,1.9,29.0,934.5,781.45,567.68
2016,8,25,13,30,886.0,112.0,1.9,29.0,922.0,738.23,538.9
2016,8,25,13,45,881.0,111.5,1.9,29.0,901.5,691.29,505.85
2016,8,25,14,0,876.0,111.0,1.9,29.0,881.0,642.33,470.52
2016,8,25,14,15,869.5,109.5,1.9,29.0,853.0,589.9,431.74
2016,8,25,14,30,863.0,108.0,1.9,29.0,825.0,536.04,390.71
2016,8,25,14,45,674.5,195.5,1.95,29.0,742.0,463.91,336.16
2016,8,25,15,0,486.0,283.0,2.0,29.0,659.0,408.7,294.79
2016,8,25,15,15,471.0,271.0,2.0,29.0,618.5,358.87,255.75
2016,8,25,15,30,456.0,259.0,2.0,29.0,578.0,310.54,217.39
2016,8,25,15,45,485.5,228.5,2.0,29.0,547.0,260.76,176.58
2016,8,25,16,0,515.0,198.0,2.0,29.0,516.0,207.59,134.56
2016,8,25,16,15,600.5,153.5,1.9,28.5,492.5,146.31,89.94
2016,8,25,16,30,686.0,109.0,1.8,28.0,469.0,74.94,57.05
2016,8,25,16,45,662.5,100.0,1.75,28.0,416.5,70.59,53.73
2016,8,25,17,0,639.0,91.0,1.7,28.0,364.0,65.91,50.03
2016,8,25,17,15,595.0,84.5,1.55,27.5,309.5,62.53,47.47
2016,8,25,17,30,551.0,78.0,1.4,27.0,255.0,59.06,44.74
2016,8,25,17,45,484.0,69.0,1.3,26.5,202.0,53.31,39.93
2016,8,25,18,0,417.0,60.0,1.2,26.0,149.0,47.44,34.79
2016,8,25,18,15,319.5,47.0,1.2,25.5,103.0,36.08,24.74
2016,8,25,18,30,222.0,34.0,1.2,25.0,57.0,26.29,15.35
2016,8,25,18,45,111.0,17.0,1.2,25.0,28.5,13.25,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,63.5,14.5,0.7,22.5,19.5,38.9,0.0
2016,8,26,6,30,127.0,29.0,0.8,23.0,39.0,120.33,76.17
2016,8,26,6,45,227.5,45.5,0.9,23.5,81.5,201.27,154.75
2016,8,26,7,0,328.0,62.0,1.0,24.0,124.0,290.43,229.11
2016,8,26,7,15,399.0,74.0,1.0,24.0,175.0,365.22,290.15
2016,8,26,7,30,470.0,86.0,1.0,24.0,226.0,446.37,353.52
2016,8,26,7,45,521.0,94.5,1.05,24.5,280.0,521.64,409.1
2016,8,26,8,0,572.0,103.0,1.1,25.0,334.0,593.55,460.12
2016,8,26,8,15,607.5,109.5,1.0,25.0,387.0,652.47,498.93
2016,8,26,8,30,643.0,116.0,0.9,25.0,440.0,711.55,536.29
2016,8,26,8,45,672.5,120.0,0.85,25.5,492.0,762.15,566.16
2016,8,26,9,0,702.0,124.0,0.8,26.0,544.0,811.64,594.47
2016,8,26,9,15,548.0,199.5,0.7,26.0,544.0,759.0,555.03
2016,8,26,9,30,394.0,275.0,0.6,26.0,544.0,683.62,499.09
2016,8,26,9,45,395.5,294.5,0.5,26.5,579.5,709.78,513.36
2016,8,26,10,0,397.0,314.0,0.4,27.0,615.0,733.83,524.69
2016,8,26,10,15,458.0,308.0,0.45,27.0,671.0,806.63,571.46
2016,8,26,10,30,519.0,302.0,0.5,27.0,727.0,859.53,604.67
2016,8,26,10,45,469.5,332.0,0.6,27.5,727.5,836.08,587.51
2016,8,26,11,0,420.0,362.0,0.7,28.0,728.0,809.4,569.29
2016,8,26,11,15,378.5,394.5,0.8,28.0,730.5,776.35,548.37
2016,8,26,11,30,337.0,427.0,0.9,28.0,733.0,757.61,536.08
2016,8,26,11,45,382.5,411.5,1.0,28.0,763.5,773.23,548.31
2016,8,26,12,0,428.0,396.0,1.1,28.0,794.0,797.41,565.32
2016,8,26,12,15,634.0,270.5,1.2,28.0,863.5,851.65,606.21
2016,8,26,12,30,840.0,145.0,1.3,28.0,933.0,872.93,622.53
2016,8,26,12,45,838.0,145.5,1.4,28.5,929.0,840.87,601.87
2016,8,26,13,0,836.0,146.0,1.5,29.0,925.0,806.05,579.79
2016,8,26,13,15,833.5,145.5,1.55,29.0,913.5,767.42,555.57
2016,8,26,13,30,831.0,145.0,1.6,29.0,902.0,726.4,527.91
2016,8,26,13,45,825.0,144.0,1.7,29.0,882.0,685.21,499.6
2016,8,26,14,0,819.0,143.0,1.8,29.0,862.0,636.09,465.05
2016,8,26,14,15,812.0,141.0,1.9,28.5,834.0,584.06,428.17
2016,8,26,14,30,805.0,139.0,2.0,28.0,806.0,530.88,388.93
2016,8,26,14,45,467.5,254.0,2.1,28.0,637.5,414.5,303.67
2016,8,26,15,0,130.0,369.0,2.2,28.0,469.0,334.08,246.82
2016,8,26,15,15,262.5,326.0,2.25,28.0,513.5,330.26,240.94
2016,8,26,15,30,395.0,283.0,2.3,28.0,558.0,313.92,223.08
2016,8,26,15,45,317.5,277.5,2.35,28.0,488.5,262.41,185.27
2016,8,26,16,0,240.0,272.0,2.4,28.0,419.0,226.22,160.98
2016,8,26,16,15,208.5,249.5,2.35,27.5,369.0,187.7,135.55
2016,8,26,16,30,177.0,227.0,2.3,27.0,319.0,154.36,122.74
2016,8,26,16,45,169.5,201.0,2.25,27.0,281.0,139.25,110.86
2016,8,26,17,0,162.0,175.0,2.2,27.0,243.0,123.52,98.29
2016,8,26,17,15,151.0,150.0,2.1,26.5,206.5,107.73,85.65
2016,8,26,17,30,140.0,125.0,2.0,26.0,170.0,91.4,72.27
2016,8,26,17,45,120.5,101.5,1.9,25.5,134.5,75.4,58.83
2016,8,26,18,0,101.0,78.0,1.8,25.0,99.0,58.95,44.66
2016,8,26,18,15,69.5,55.5,1.8,24.5,68.0,42.68,30.32
2016,8,26,18,30,38.0,33.0,1.8,24.0,37.0,26.05,14.97
2016,8,26,18,45,19.0,16.5,1.85,24.0,18.5,14.08,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,76.5,13.5,0.6,22.0,19.5,43.64,0.0
2016,8,27,6,30,153.0,27.0,0.7,22.0,39.0,129.61,80.7
2016,8,27,6,45,256.5,42.5,0.8,22.5,82.0,213.43,164.64
2016,8,27,7,0,360.0,58.0,0.9,23.0,125.0,305.01,241.25
2016,8,27,7,15,430.0,68.5,0.9,23.5,176.5,384.52,305.29
2016,8,27,7,30,500.0,79.0,0.9,24.0,228.0,466.54,368.29
2016,8,27,7,45,548.5,87.0,0.9,24.5,281.5,534.8,418.09
2016,8,27,8,0,597.0,95.0,0.9,25.0,335.0,605.26,466.93
2016,8,27,8,15,631.5,101.0,0.75,25.0,388.5,663.63,504.0
2016,8,27,8,30,666.0,107.0,0.6,25.0,442.0,722.08,539.47
2016,8,27,8,45,692.5,111.5,0.45,25.5,493.0,771.28,566.11
2016,8,27,9,0,719.0,116.0,0.3,26.0,544.0,819.19,590.84
2016,8,27,9,15,738.0,120.0,0.4,26.5,591.5,852.55,610.1
2016,8,27,9,30,757.0,124.0,0.5,27.0,639.0,888.81,631.34
2016,8,27,9,45,769.5,128.0,0.6,27.5,680.5,916.02,646.82
2016,8,27,10,0,782.0,132.0,0.7,28.0,722.0,940.05,660.45
2016,8,27,10,15,792.5,134.5,0.8,28.0,757.5,957.08,671.19
2016,8,27,10,30,803.0,137.0,0.9,28.0,793.0,970.56,679.94
2016,8,27,10,45,809.0,140.0,1.05,28.0,821.5,976.41,685.06
2016,8,27,11,0,815.0,143.0,1.2,28.0,850.0,978.46,687.93
2016,8,27,11,15,820.5,144.5,1.3,28.0,871.5,974.62,686.42
2016,8,27,11,30,826.0,146.0,1.4,28.0,893.0,966.95,682.64
2016,8,27,11,45,440.5,285.5,1.5,28.5,684.5,722.57,520.98
2016,8,27,12,0,55.0,425.0,1.6,29.0,476.0,439.13,318.72
2016,8,27,12,15,446.0,285.5,1.65,29.0,702.5,694.79,506.66
2016,8,27,12,30,837.0,146.0,1.7,29.0,929.0,872.06,625.87
2016,8,27,12,45,834.0,147.0,1.8,29.0,925.0,839.57,604.14
2016,8,27,13,0,831.0,148.0,1.9,29.0,921.0,804.39,582.53
2016,8,27,13,15,622.0,268.5,1.95,29.0,843.0,725.18,526.2
2016,8,27,13,30,413.0,389.0,2.0,29.0,765.0,640.32,464.86
2016,8,27,13,45,428.5,373.5,2.05,29.0,755.5,610.29,444.82
2016,8,27,14,0,444.0,358.0,2.1,29.0,746.0,578.02,422.26
2016,8,27,14,15,619.5,251.0,2.1,29.0,773.0,563.22,412.45
2016,8,27,14,30,795.0,144.0,2.1,29.0,800.0,529.92,387.23
2016,8,27,14,45,781.0,143.0,2.15,29.0,764.5,473.84,343.49
2016,8,27,15,0,767.0,142.0,2.2,29.0,729.0,417.89,298.61
2016,8,27,15,15,514.5,228.5,2.15,28.5,612.5,343.43,244.4
2016,8,27,15,30,262.0,315.0,2.1,28.0,496.0,299.1,215.93
2016,8,27,15,45,479.0,222.5,2.1,28.0,525.0,255.18,173.5
2016,8,27,16,0,696.0,130.0,2.1,28.0,554.0,186.11,111.26
2016,8,27,16,15,671.0,124.5,2.0,27.5,504.0,130.85,76.29
2016,8,27,16,30,646.0,119.0,1.9,27.0,454.0,81.41,62.74
2016,8,27,16,45,613.5,112.0,1.85,27.0,401.0,78.63,60.72
2016,8,27,17,0,581.0,105.0,1.8,27.0,348.0,75.68,58.48
2016,8,27,17,15,534.5,96.5,1.65,26.5,294.5,71.28,55.08
2016,8,27,17,30,488.0,88.0,1.5,26.0,241.0,66.71,51.42
2016,8,27,17,45,423.5,76.5,1.4,26.0,190.0,57.1,43.21
2016,8,27,18,0,359.0,65.0,1.3,26.0,139.0,49.07,36.1
2016,8,27,18,15,265.0,49.0,1.3,25.5,94.0,37.38,25.71
2016,8,27,18,30,171.0,33.0,1.3,25.0,49.0,25.43,14.09
2016,8,27,18,45,85.5,16.5,1.3,25.0,24.5,14.08,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,64.5,13.5,1.7,21.5,18.0,38.74,0.0
2016,8,28,6,30,129.0,27.0,1.9,22.0,36.0,118.23,71.24
2016,8,28,6,45,225.0,44.0,2.1,22.5,78.5,199.82,154.63
2016,8,28,7,0,321.0,61.0,2.3,23.0,121.0,287.26,229.11
2016,8,28,7,15,391.5,73.5,2.35,23.5,171.5,362.26,291.34
2016,8,28,7,30,462.0,86.0,2.4,24.0,222.0,443.58,355.99
2016,8,28,7,45,512.0,95.0,2.45,24.5,275.5,518.31,412.7
2016,8,28,8,0,562.0,104.0,2.5,25.0,329.0,589.85,464.99
2016,8,28,8,15,598.0,110.5,2.6,25.0,382.0,648.96,506.89
2016,8,28,8,30,634.0,117.0,2.7,25.0,435.0,708.25,547.85
2016,8,28,8,45,664.5,121.0,2.8,25.5,486.5,759.53,581.21
2016,8,28,9,0,695.0,125.0,2.9,26.0,538.0,809.76,613.28
2016,8,28,9,15,714.5,129.0,2.95,26.0,585.0,848.25,637.74
2016,8,28,9,30,734.0,133.0,3.0,26.0,632.0,884.44,660.54
2016,8,28,9,45,754.0,134.0,3.15,26.5,674.5,909.09,674.85
2016,8,28,10,0,774.0,135.0,3.3,27.0,717.0,936.99,691.41
2016,8,28,10,15,785.0,137.5,3.35,27.0,753.0,954.39,701.68
2016,8,28,10,30,796.0,140.0,3.4,27.0,789.0,968.27,709.82
2016,8,28,10,45,808.0,139.0,3.45,27.5,818.5,975.73,712.48
2016,8,28,11,0,820.0,138.0,3.5,28.0,848.0,979.45,712.87
2016,8,28,11,15,567.0,284.0,3.5,28.0,781.0,870.32,637.23
2016,8,28,11,30,314.0,430.0,3.5,28.0,714.0,740.2,541.87
2016,8,28,11,45,569.5,290.0,3.55,28.5,814.0,852.65,624.73
2016,8,28,12,0,825.0,150.0,3.6,29.0,914.0,931.04,677.77
2016,8,28,12,15,501.0,313.5,3.65,29.0,778.0,771.44,565.48
2016,8,28,12,30,177.0,477.0,3.7,29.0,642.0,593.99,435.22
2016,8,28,12,45,290.0,440.5,3.75,29.0,709.5,652.47,479.52
2016,8,28,13,0,403.0,404.0,3.8,29.0,777.0,691.99,508.86
2016,8,28,13,15,616.0,273.5,3.8,29.0,835.5,725.43,536.05
2016,8,28,13,30,829.0,143.0,3.8,29.0,894.0,724.31,538.63
2016,8,28,13,45,828.5,138.5,3.85,29.0,875.0,679.12,505.69
2016,8,28,14,0,828.0,134.0,3.9,29.0,856.0,631.74,470.57
2016,8,28,14,15,820.5,132.5,3.9,28.5,828.5,580.65,432.48
2016,8,28,14,30,813.0,131.0,3.9,28.0,801.0,528.62,392.43
2016,8,28,14,45,785.5,138.5,3.95,28.0,762.5,472.28,347.33
2016,8,28,15,0,758.0,146.0,4.0,28.0,724.0,417.39,302.23
2016,8,28,15,15,396.0,210.0,3.95,28.0,511.0,290.66,210.0
2016,8,28,15,30,34.0,274.0,3.9,28.0,298.0,219.04,164.09
2016,8,28,15,45,366.5,200.5,3.85,28.0,424.5,216.92,149.78
2016,8,28,16,0,699.0,127.0,3.8,28.0,551.0,184.07,110.07
2016,8,28,16,15,674.0,121.5,3.65,27.5,500.5,128.6,74.79
2016,8,28,16,30,649.0,116.0,3.5,27.0,450.0,79.6,61.32
2016,8,28,16,45,616.5,109.0,3.4,27.0,397.5,76.73,59.19
2016,8,28,17,0,584.0,102.0,3.3,27.0,345.0,73.68,56.86
2016,8,28,17,15,537.5,94.0,2.9,26.5,291.5,69.57,53.68
2016,8,28,17,30,491.0,86.0,2.5,26.0,238.0,65.32,50.26
2016,8,28,17,45,424.0,74.5,2.15,25.5,186.5,55.74,42.13
2016,8,28,18,0,357.0,63.0,1.8,25.0,135.0,47.65,35.02
2016,8,28,18,15,261.5,47.5,1.65,24.5,90.5,36.28,24.84
2016,8,28,18,30,166.0,32.0,1.5,24.0,46.0,24.68,13.18
2016,8,28,18,45,83.0,16.0,1.4,24.0,23.0,13.66,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,64.0,13.0,2.9,22.0,17.5,38.24,0.0
2016,8,29,6,30,128.0,26.0,3.1,22.0,35.0,116.21,67.6
2016,8,29,6,45,235.0,41.5,3.3,22.5,77.5,202.57,157.06
2016,8,29,7,0,342.0,57.0,3.5,23.0,120.0,295.43,236.57
2016,8,29,7,15,315.0,79.5,3.65,23.0,153.0,322.01,260.58
2016,8,29,7,30,288.0,102.0,3.8,23.0,186.0,329.08,267.47
2016,8,29,7,45,157.5,125.0,3.95,23.5,172.5,256.44,207.01
2016,8,29,8,0,27.0,148.0,4.1,24.0,159.0,170.23,133.85
2016,8,29,8,15,351.5,124.5,4.2,24.5,298.5,455.77,365.98
2016,8,29,8,30,676.0,101.0,4.3,25.0,438.0,726.58,568.52
2016,8,29,8,45,373.5,178.0,4.4,25.5,367.5,558.68,437.3
2016,8,29,9,0,71.0,255.0,4.5,26.0,297.0,320.0,247.78
2016,8,29,9,15,112.5,285.5,4.55,26.0,359.0,390.83,302.7
2016,8,29,9,30,154.0,316.0,4.6,26.0,421.0,482.69,371.2
2016,8,29,9,45,200.5,334.0,4.65,26.5,479.5,546.25,417.18
2016,8,29,10,0,247.0,352.0,4.7,27.0,538.0,630.6,476.93
2016,8,29,10,15,132.5,317.0,4.7,27.0,417.5,456.23,346.69
2016,8,29,10,30,18.0,282.0,4.7,27.0,297.0,265.99,200.92
2016,8,29,10,45,435.0,199.0,4.75,27.5,574.5,676.32,514.93
2016,8,29,11,0,852.0,116.0,4.8,28.0,852.0,976.67,721.1
2016,8,29,11,15,543.0,282.5,4.8,28.0,756.0,846.31,627.24
2016,8,29,11,30,234.0,449.0,4.8,28.0,660.0,665.47,492.89
2016,8,29,11,45,124.5,363.0,4.8,28.0,475.5,467.59,350.24
2016,8,29,12,0,15.0,277.0,4.8,28.0,291.0,251.55,187.95
2016,8,29,12,15,146.0,368.5,4.8,28.0,504.5,477.21,358.67
2016,8,29,12,30,277.0,460.0,4.8,28.0,718.0,677.51,502.25
2016,8,29,12,45,221.5,466.0,4.85,28.5,671.5,608.9,450.91
2016,8,29,13,0,166.0,472.0,4.9,29.0,625.0,554.18,410.15
2016,8,29,13,15,521.0,291.0,4.9,28.5,763.0,668.54,500.39
2016,8,29,13,30,876.0,110.0,4.9,28.0,901.0,731.03,550.84
2016,8,29,13,45,869.5,110.0,4.9,28.0,880.5,683.58,515.06
2016,8,29,14,0,863.0,110.0,4.9,28.0,860.0,634.27,477.66
2016,8,29,14,15,450.5,226.5,4.9,28.0,617.5,448.48,337.77
2016,8,29,14,30,38.0,343.0,4.9,28.0,375.0,296.47,222.25
2016,8,29,14,45,430.5,225.5,4.9,28.0,554.0,376.67,280.97
2016,8,29,15,0,823.0,108.0,4.9,28.0,733.0,415.8,301.71
2016,8,29,15,15,810.0,105.5,4.8,27.5,691.5,357.33,252.03
2016,8,29,15,30,797.0,103.0,4.7,27.0,650.0,294.24,198.45
2016,8,29,15,45,777.0,101.5,4.65,27.0,603.0,235.22,148.53
2016,8,29,16,0,757.0,100.0,4.6,27.0,556.0,178.05,103.56
2016,8,29,16,15,733.5,96.0,4.4,26.5,505.5,120.89,67.32
2016,8,29,16,30,710.0,92.0,4.2,26.0,455.0,70.76,54.2
2016,8,29,16,45,355.0,51.5,4.05,26.0,233.0,34.97,24.15
2016,8,29,17,0,0.0,11.0,3.9,26.0,11.0,9.06,2.11
2016,8,29,17,15,0.0,9.0,3.55,25.5,9.0,7.41,0.72
2016,8,29,17,30,0.0,7.0,3.2,25.0,7.0,5.75,0.0
2016,8,29,17,45,0.0,5.5,2.85,25.0,5.5,4.52,0.0
2016,8,29,18,0,0.0,4.0,2.5,25.0,4.0,3.28,0.0
2016,8,29,18,15,0.0,2.5,2.35,24.5,2.5,2.05,0.0
2016,8,29,18,30,0.0,1.0,2.2,24.0,1.0,0.82,0.0
2016,8,29,18,45,0.0,0.5,2.05,24.0,0.5,0.43,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,76.0,12.5,2.15,22.0,17.5,43.08,0.0
2016,8,30,6,30,152.0,25.0,2.4,22.0,35.0,126.25,70.82
2016,8,30,6,45,258.5,39.5,2.65,22.5,77.5,213.29,165.17
2016,8,30,7,0,365.0,54.0,2.9,23.0,120.0,306.1,244.72
2016,8,30,7,15,436.5,64.0,2.95,23.5,171.0,387.37,312.24
2016,8,30,7,30,508.0,74.0,3.0,24.0,222.0,470.45,378.5
2016,8,30,7,45,335.0,118.0,3.05,24.5,224.0,411.01,329.32
2016,8,30,8,0,162.0,162.0,3.1,25.0,226.0,308.74,245.66
2016,8,30,8,15,420.0,130.5,3.15,25.0,331.5,520.3,413.18
2016,8,30,8,30,678.0,99.0,3.2,25.0,437.0,727.45,564.96
2016,8,30,8,45,705.5,103.0,3.25,25.5,488.5,777.31,596.07
2016,8,30,9,0,733.0,107.0,3.3,26.0,540.0,821.33,623.55
2016,8,30,9,15,751.5,110.5,3.35,26.0,586.5,859.3,647.76
2016,8,30,9,30,770.0,114.0,3.4,26.0,633.0,894.76,670.14
2016,8,30,9,45,786.0,115.5,3.5,26.5,675.5,922.7,686.31
2016,8,30,10,0,802.0,117.0,3.6,27.0,718.0,947.54,700.43
2016,8,30,10,15,812.0,119.5,3.65,27.0,753.5,964.21,710.24
2016,8,30,10,30,822.0,122.0,3.7,27.0,789.0,964.56,709.41
2016,8,30,10,45,641.0,233.5,3.75,27.5,765.5,918.35,676.21
2016,8,30,11,0,460.0,345.0,3.8,28.0,742.0,836.96,614.32
2016,8,30,11,15,348.0,396.5,3.8,28.0,701.0,752.29,553.59
2016,8,30,11,30,236.0,448.0,3.8,28.0,660.0,667.17,491.6
2016,8,30,11,45,220.5,457.5,3.85,28.5,658.0,651.67,479.51
2016,8,30,12,0,205.0,467.0,3.9,29.0,656.0,635.33,466.55
2016,8,30,12,15,121.5,432.0,3.9,29.0,544.5,515.11,380.14
2016,8,30,12,30,38.0,397.0,3.9,29.0,433.0,387.86,286.97
2016,8,30,12,45,36.5,391.5,3.95,29.0,426.0,376.35,278.98
2016,8,30,13,0,35.0,386.0,4.0,29.0,419.0,364.89,270.69
2016,8,30,13,15,58.5,410.5,3.95,29.0,464.5,398.55,295.69
2016,8,30,13,30,82.0,435.0,3.9,29.0,510.0,428.94,317.9
2016,8,30,13,45,46.5,331.5,3.9,29.0,374.0,310.26,230.97
2016,8,30,14,0,11.0,228.0,3.9,29.0,238.0,196.12,145.65
