Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,14,15,14.0,252.5,3.8,28.5,265.0,216.27,161.49
2016,8,30,14,30,17.0,277.0,3.7,28.0,292.0,235.35,176.31
2016,8,30,14,45,59.5,317.0,3.65,28.0,363.5,280.28,209.98
2016,8,30,15,0,102.0,357.0,3.6,28.0,435.0,317.88,237.2
2016,8,30,15,15,233.0,321.0,3.45,28.0,484.5,321.02,236.07
2016,8,30,15,30,364.0,285.0,3.3,28.0,534.0,306.68,219.62
2016,8,30,15,45,510.5,213.0,3.2,28.0,534.5,254.79,172.67
2016,8,30,16,0,657.0,141.0,3.1,28.0,535.0,187.34,114.27
2016,8,30,16,15,557.5,155.5,2.85,27.5,469.0,142.71,89.93
2016,8,30,16,30,458.0,170.0,2.6,27.0,403.0,112.5,88.61
2016,8,30,16,45,229.0,97.0,2.4,27.0,213.5,64.99,49.33
2016,8,30,17,0,0.0,24.0,2.2,27.0,24.0,19.8,11.25
2016,8,30,17,15,0.0,20.0,1.95,26.5,20.0,16.48,8.5
2016,8,30,17,30,0.0,16.0,1.7,26.0,16.0,13.17,5.7
2016,8,30,17,45,0.0,12.5,1.45,26.0,12.5,10.27,3.19
2016,8,30,18,0,0.0,9.0,1.2,26.0,9.0,7.39,0.65
2016,8,30,18,15,0.0,5.5,1.15,25.5,5.5,4.51,0.0
2016,8,30,18,30,0.0,2.0,1.1,25.0,2.0,1.64,0.0
2016,8,30,18,45,0.0,1.0,1.05,25.0,1.0,0.85,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,35.5,12.0,1.95,22.0,14.5,25.46,0.0
2016,8,31,6,30,71.0,24.0,2.1,22.0,29.0,75.24,38.03
2016,8,31,6,45,161.5,44.0,2.3,22.5,69.0,156.35,119.93
2016,8,31,7,0,252.0,64.0,2.5,23.0,109.0,253.56,201.99
2016,8,31,7,15,333.5,74.5,2.45,23.5,157.5,329.78,265.58
2016,8,31,7,30,415.0,85.0,2.4,24.0,206.0,413.7,332.82
2016,8,31,7,45,360.0,115.5,2.35,24.5,236.5,427.68,341.63
2016,8,31,8,0,305.0,146.0,2.3,25.0,267.0,417.51,331.58
2016,8,31,8,15,277.0,176.0,2.35,25.5,298.0,439.57,345.95
2016,8,31,8,30,249.0,206.0,2.4,26.0,329.0,457.88,356.87
2016,8,31,8,45,473.5,164.0,2.5,26.5,431.0,633.98,489.02
2016,8,31,9,0,698.0,122.0,2.6,27.0,533.0,813.8,613.07
2016,8,31,9,15,718.0,126.5,2.65,27.5,580.5,853.4,635.68
2016,8,31,9,30,738.0,131.0,2.7,28.0,628.0,884.53,653.51
2016,8,31,9,45,755.5,133.0,2.75,28.5,670.0,914.01,670.18
2016,8,31,10,0,773.0,135.0,2.8,29.0,712.0,940.47,684.8
2016,8,31,10,15,784.5,137.5,2.8,29.0,748.0,958.22,694.75
2016,8,31,10,30,796.0,140.0,2.8,29.0,784.0,972.44,702.58
2016,8,31,10,45,559.0,271.0,2.85,29.5,731.5,869.46,630.95
2016,8,31,11,0,322.0,402.0,2.9,30.0,679.0,741.94,538.09
2016,8,31,11,15,573.0,273.5,2.9,30.0,781.5,872.97,632.65
2016,8,31,11,30,824.0,145.0,2.9,30.0,884.0,968.52,695.51
2016,8,31,11,45,812.5,156.0,2.9,30.0,893.5,950.1,682.38
2016,8,31,12,0,801.0,167.0,2.9,30.0,903.0,928.13,668.02
2016,8,31,12,15,607.5,283.5,2.9,30.0,843.5,843.83,610.04
2016,8,31,12,30,414.0,400.0,2.9,30.0,784.0,752.87,544.47
2016,8,31,12,45,231.5,407.0,2.95,30.0,621.5,575.22,420.47
2016,8,31,13,0,49.0,414.0,3.0,30.0,459.0,401.22,294.33
2016,8,31,13,15,191.0,418.5,3.0,30.0,591.0,514.12,378.34
2016,8,31,13,30,333.0,423.0,3.0,30.0,723.0,609.73,446.3
2016,8,31,13,45,560.0,292.0,3.0,30.5,781.5,634.79,465.52
2016,8,31,14,0,787.0,161.0,3.0,31.0,840.0,632.57,464.5
2016,8,31,14,15,778.5,158.5,2.95,30.5,812.0,580.24,426.06
2016,8,31,14,30,770.0,156.0,2.9,30.0,784.0,527.04,386.05
2016,8,31,14,45,469.0,259.5,2.85,30.0,636.5,420.06,306.85
2016,8,31,15,0,168.0,363.0,2.8,30.0,489.0,345.46,253.59
2016,8,31,15,15,445.5,252.0,2.7,30.0,560.5,337.25,240.88
2016,8,31,15,30,723.0,141.0,2.6,30.0,632.0,297.91,199.83
2016,8,31,15,45,552.0,187.5,2.55,30.0,546.5,245.65,162.52
2016,8,31,16,0,381.0,234.0,2.5,30.0,461.0,215.79,146.32
2016,8,31,16,15,508.0,176.5,2.35,29.5,450.0,152.17,98.14
2016,8,31,16,30,635.0,119.0,2.2,29.0,439.0,82.06,62.81
2016,8,31,16,45,601.5,111.5,2.05,29.0,386.0,78.9,60.51
2016,8,31,17,0,568.0,104.0,1.9,29.0,333.0,75.56,57.95
2016,8,31,17,15,519.0,95.0,1.7,28.5,279.5,70.74,54.2
2016,8,31,17,30,470.0,86.0,1.5,28.0,226.0,63.61,48.38
2016,8,31,17,45,403.0,73.5,1.3,27.5,175.0,55.02,41.11
2016,8,31,18,0,336.0,61.0,1.1,27.0,124.0,46.2,33.38
2016,8,31,18,15,237.0,44.0,1.05,26.5,81.0,33.68,22.23
2016,8,31,18,30,138.0,27.0,1.0,26.0,38.0,20.87,8.29
2016,8,31,18,45,69.0,13.5,0.95,26.0,19.0,11.52,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,62.5,12.0,1.6,22.5,16.0,37.17,0.0
2016,9,1,6,30,125.0,24.0,1.9,23.0,32.0,111.72,55.15
2016,9,1,6,45,222.0,41.5,2.25,23.5,74.0,198.68,152.39
2016,9,1,7,0,319.0,59.0,2.6,24.0,116.0,287.95,228.76
2016,9,1,7,15,390.0,71.5,2.5,24.5,166.5,363.63,291.52
2016,9,1,7,30,461.0,84.0,2.4,25.0,217.0,445.74,356.49
2016,9,1,7,45,512.0,93.5,2.35,25.5,270.5,522.04,413.93
2016,9,1,8,0,563.0,103.0,2.3,26.0,324.0,595.31,466.79
2016,9,1,8,15,599.0,110.0,2.3,26.5,377.5,655.25,507.3
2016,9,1,8,30,635.0,117.0,2.3,27.0,431.0,715.37,546.71
2016,9,1,8,45,661.0,123.0,2.35,28.0,481.5,765.13,577.01
2016,9,1,9,0,687.0,129.0,2.4,29.0,532.0,813.57,605.72
2016,9,1,9,15,707.0,133.5,2.4,29.0,579.5,852.91,629.83
2016,9,1,9,30,727.0,138.0,2.4,29.0,627.0,889.94,652.25
2016,9,1,9,45,744.5,140.5,2.4,29.5,669.0,912.81,663.92
2016,9,1,10,0,762.0,143.0,2.4,30.0,711.0,939.65,678.26
2016,9,1,10,15,403.5,245.0,2.4,30.0,547.0,693.56,509.57
2016,9,1,10,30,45.0,347.0,2.4,30.0,383.0,378.64,279.1
2016,9,1,10,45,135.5,385.5,2.45,30.0,500.5,526.1,387.56
2016,9,1,11,0,226.0,424.0,2.5,30.0,618.0,650.81,474.54
2016,9,1,11,15,189.0,438.0,2.5,30.0,603.0,621.17,451.75
2016,9,1,11,30,152.0,452.0,2.5,30.0,588.0,591.04,429.62
2016,9,1,11,45,180.0,458.0,2.55,30.5,622.0,614.95,445.83
2016,9,1,12,0,208.0,464.0,2.6,31.0,656.0,636.56,460.0
2016,9,1,12,15,511.5,313.0,2.6,31.0,785.5,783.62,566.44
2016,9,1,12,30,815.0,162.0,2.6,31.0,915.0,882.92,635.1
2016,9,1,12,45,567.5,300.5,2.65,31.0,824.0,772.59,557.66
2016,9,1,13,0,320.0,439.0,2.7,31.0,733.0,658.66,475.79
2016,9,1,13,15,561.5,300.0,2.7,31.0,807.0,708.73,515.47
2016,9,1,13,30,803.0,161.0,2.7,31.0,881.0,729.03,532.69
2016,9,1,13,45,794.0,161.5,2.7,31.0,859.5,681.37,498.5
2016,9,1,14,0,785.0,162.0,2.7,31.0,838.0,632.34,463.01
2016,9,1,14,15,568.5,263.0,2.65,31.0,744.0,545.09,398.18
2016,9,1,14,30,352.0,364.0,2.6,31.0,650.0,472.97,344.67
2016,9,1,14,45,491.5,289.5,2.6,31.0,669.0,452.71,328.37
2016,9,1,15,0,631.0,215.0,2.6,31.0,688.0,416.83,297.95
2016,9,1,15,15,590.0,215.0,2.5,30.5,637.5,359.21,252.83
2016,9,1,15,30,549.0,215.0,2.4,30.0,587.0,304.64,209.88
2016,9,1,15,45,384.5,239.0,2.35,30.0,490.5,250.36,172.4
2016,9,1,16,0,220.0,263.0,2.3,30.0,394.0,216.7,153.59
2016,9,1,16,15,202.5,239.0,2.15,29.5,350.5,179.64,128.96
2016,9,1,16,30,185.0,215.0,2.0,29.0,307.0,147.62,116.43
2016,9,1,16,45,167.5,193.5,1.9,29.0,269.5,134.52,106.23
2016,9,1,17,0,150.0,172.0,1.8,29.0,232.0,120.97,95.48
2016,9,1,17,15,132.0,146.5,1.6,28.5,193.5,104.73,82.48
2016,9,1,17,30,114.0,121.0,1.4,28.0,155.0,87.97,68.75
2016,9,1,17,45,90.5,95.5,1.25,27.5,119.0,70.67,54.21
2016,9,1,18,0,67.0,70.0,1.1,27.0,83.0,52.89,38.91
2016,9,1,18,15,33.5,46.0,1.05,26.5,52.5,36.02,24.05
2016,9,1,18,30,0.0,22.0,1.0,26.0,22.0,17.95,5.38
2016,9,1,18,45,0.0,11.0,1.0,26.0,11.0,9.39,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,4.5,1.75,22.0,4.5,3.84,0.0
2016,9,2,6,30,0.0,9.0,1.9,22.0,9.0,7.39,0.0
2016,9,2,6,45,0.0,25.0,2.1,22.5,25.0,20.63,10.85
2016,9,2,7,0,0.0,41.0,2.3,23.0,41.0,34.18,22.42
2016,9,2,7,15,0.0,60.5,2.3,23.0,60.5,52.46,37.82
2016,9,2,7,30,0.0,80.0,2.3,23.0,80.0,70.44,52.79
2016,9,2,7,45,0.0,101.0,2.3,23.5,101.0,89.82,68.49
2016,9,2,8,0,0.0,122.0,2.3,24.0,122.0,109.03,83.72
2016,9,2,8,15,3.0,141.0,2.2,24.5,143.0,128.52,98.97
2016,9,2,8,30,6.0,160.0,2.1,25.0,164.0,148.18,114.07
2016,9,2,8,45,4.5,165.5,2.05,25.5,168.5,150.36,115.03
2016,9,2,9,0,3.0,171.0,2.0,26.0,173.0,152.84,116.25
2016,9,2,9,15,10.0,203.5,1.9,26.5,210.0,189.8,144.5
2016,9,2,9,30,17.0,236.0,1.8,27.0,247.0,227.0,172.28
2016,9,2,9,45,24.0,265.5,1.7,27.5,282.5,261.3,197.32
2016,9,2,10,0,31.0,295.0,1.6,28.0,318.0,316.12,236.95
2016,9,2,10,15,35.0,316.5,1.5,28.0,344.5,340.05,253.6
2016,9,2,10,30,39.0,338.0,1.4,28.0,371.0,363.58,269.88
2016,9,2,10,45,87.0,381.5,1.35,28.5,456.5,453.7,334.18
2016,9,2,11,0,135.0,425.0,1.3,29.0,542.0,561.93,407.92
2016,9,2,11,15,167.5,437.0,1.3,29.0,585.0,599.66,432.94
2016,9,2,11,30,200.0,449.0,1.3,29.0,628.0,635.4,456.88
2016,9,2,11,45,217.0,440.0,1.3,29.5,636.5,633.22,454.4
2016,9,2,12,0,234.0,431.0,1.3,30.0,645.0,644.46,460.99
2016,9,2,12,15,466.5,334.0,1.35,30.0,763.5,763.13,544.89
2016,9,2,12,30,699.0,237.0,1.4,30.0,882.0,858.73,610.26
2016,9,2,12,45,484.5,344.5,1.45,30.0,790.5,742.72,529.69
2016,9,2,13,0,270.0,452.0,1.5,30.0,699.0,630.54,451.61
2016,9,2,13,15,263.5,446.5,1.5,30.0,685.0,601.02,432.39
2016,9,2,13,30,257.0,441.0,1.5,30.0,671.0,571.31,412.15
2016,9,2,13,45,476.0,329.0,1.55,30.0,741.5,609.52,441.87
2016,9,2,14,0,695.0,217.0,1.6,30.0,812.0,623.37,452.76
2016,9,2,14,15,685.5,213.5,1.65,30.0,784.0,572.44,415.77
2016,9,2,14,30,676.0,210.0,1.7,30.0,756.0,521.06,377.82
2016,9,2,14,45,468.5,279.0,1.8,30.0,649.5,434.63,314.97
2016,9,2,15,0,261.0,348.0,1.9,30.0,543.0,369.38,268.43
2016,9,2,15,15,463.0,257.0,1.95,29.5,578.0,346.55,246.76
2016,9,2,15,30,665.0,166.0,2.0,29.0,613.0,300.4,203.65
2016,9,2,15,45,389.5,215.0,2.05,29.0,472.0,231.04,158.19
2016,9,2,16,0,114.0,264.0,2.1,29.0,331.0,207.95,151.95
2016,9,2,16,15,343.5,200.5,2.05,28.5,376.5,160.54,110.44
2016,9,2,16,30,573.0,137.0,2.0,28.0,422.0,94.41,73.32
2016,9,2,16,45,539.5,127.0,1.95,28.0,370.0,88.67,68.92
2016,9,2,17,0,506.0,117.0,1.9,28.0,318.0,83.09,64.51
2016,9,2,17,15,456.0,106.0,1.75,27.5,265.0,76.4,59.21
2016,9,2,17,30,406.0,95.0,1.6,27.0,212.0,69.48,53.53
2016,9,2,17,45,337.5,79.5,1.5,26.5,162.5,58.97,44.59
2016,9,2,18,0,269.0,64.0,1.4,26.0,113.0,48.14,35.06
2016,9,2,18,15,180.5,44.0,1.3,25.5,71.5,33.54,22.01
2016,9,2,18,30,92.0,24.0,1.2,25.0,30.0,18.87,4.6
2016,9,2,18,45,46.0,12.0,1.2,25.0,15.0,10.24,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,43.5,11.0,1.75,21.5,14.0,28.33,0.0
2016,9,3,6,30,87.0,22.0,1.9,22.0,28.0,80.16,31.86
2016,9,3,6,45,181.5,42.0,2.05,22.5,69.0,179.37,137.22
2016,9,3,7,0,276.0,62.0,2.2,23.0,110.0,268.4,213.45
2016,9,3,7,15,347.0,76.5,2.2,23.5,160.0,344.54,276.82
2016,9,3,7,30,418.0,91.0,2.2,24.0,210.0,427.18,342.67
2016,9,3,7,45,473.0,100.5,2.25,24.5,263.0,497.2,396.29
2016,9,3,8,0,528.0,110.0,2.3,25.0,316.0,570.66,450.38
2016,9,3,8,15,565.5,118.5,2.25,25.5,369.0,639.95,498.28
2016,9,3,8,30,603.0,127.0,2.2,26.0,422.0,702.12,539.17
2016,9,3,8,45,634.5,131.5,2.15,26.5,473.5,754.29,571.85
2016,9,3,9,0,666.0,136.0,2.1,27.0,525.0,805.42,603.01
2016,9,3,9,15,687.0,141.0,2.0,27.0,571.5,845.79,626.99
2016,9,3,9,30,708.0,146.0,1.9,27.0,618.0,883.93,649.12
2016,9,3,9,45,725.0,149.0,1.85,27.5,660.0,913.28,664.41
2016,9,3,10,0,742.0,152.0,1.8,28.0,702.0,939.7,677.71
2016,9,3,10,15,516.5,264.5,1.8,28.0,656.5,829.58,601.94
2016,9,3,10,30,291.0,377.0,1.8,28.0,611.0,700.03,509.32
2016,9,3,10,45,318.5,386.0,1.8,28.5,651.0,731.75,530.3
2016,9,3,11,0,346.0,395.0,1.8,29.0,691.0,761.45,548.34
2016,9,3,11,15,571.5,279.0,1.8,29.0,781.5,875.9,628.33
2016,9,3,11,30,797.0,163.0,1.8,29.0,872.0,963.57,684.76
2016,9,3,11,45,767.0,186.5,1.85,29.5,877.0,939.07,667.17
2016,9,3,12,0,737.0,210.0,1.9,30.0,882.0,920.6,654.66
2016,9,3,12,15,738.0,210.5,1.95,30.0,886.0,896.97,640.14
2016,9,3,12,30,739.0,211.0,2.0,30.0,890.0,870.2,623.62
2016,9,3,12,45,737.0,211.0,2.05,30.0,885.5,837.45,602.51
2016,9,3,13,0,735.0,211.0,2.1,30.0,881.0,802.09,579.38
2016,9,3,13,15,516.0,320.0,2.15,30.0,787.5,692.24,501.77
2016,9,3,13,30,297.0,429.0,2.2,30.0,694.0,590.45,428.69
2016,9,3,13,45,509.0,314.5,2.25,30.0,755.0,620.19,453.09
2016,9,3,14,0,721.0,200.0,2.3,30.0,816.0,625.59,458.22
2016,9,3,14,15,711.5,197.0,2.35,30.0,788.0,573.88,420.1
2016,9,3,14,30,702.0,194.0,2.4,30.0,760.0,521.63,380.82
2016,9,3,14,45,694.5,187.5,2.5,30.0,725.5,467.22,338.9
2016,9,3,15,0,687.0,181.0,2.6,30.0,691.0,412.59,295.45
2016,9,3,15,15,670.5,176.0,2.65,29.5,650.0,356.12,250.1
2016,9,3,15,30,654.0,171.0,2.7,29.0,609.0,300.95,205.02
2016,9,3,15,45,639.0,162.0,2.8,29.0,563.5,244.66,159.19
2016,9,3,16,0,624.0,153.0,2.9,29.0,518.0,190.01,117.44
2016,9,3,16,15,595.5,146.0,2.9,28.5,468.0,137.71,85.24
2016,9,3,16,30,567.0,139.0,2.9,28.0,418.0,96.07,74.81
2016,9,3,16,45,530.0,129.5,2.9,28.0,365.5,90.28,70.33
2016,9,3,17,0,493.0,120.0,2.9,28.0,313.0,85.03,66.2
2016,9,3,17,15,442.0,108.0,2.7,27.5,260.5,77.72,60.35
2016,9,3,17,30,391.0,96.0,2.5,27.0,208.0,70.13,54.1
2016,9,3,17,45,319.0,80.5,2.35,26.5,158.0,59.63,45.13
2016,9,3,18,0,247.0,65.0,2.2,26.0,108.0,48.82,35.57
2016,9,3,18,15,161.0,43.5,2.2,25.5,67.5,33.55,21.87
2016,9,3,18,30,75.0,22.0,2.2,25.0,27.0,17.34,1.97
2016,9,3,18,45,37.5,11.0,2.2,25.0,13.5,9.39,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,33.0,10.5,0.9,22.0,12.5,23.41,0.0
2016,9,4,6,30,66.0,21.0,1.1,22.0,25.0,68.22,22.85
2016,9,4,6,45,149.0,43.0,1.3,22.5,65.0,151.97,115.36
2016,9,4,7,0,232.0,65.0,1.5,23.0,105.0,234.65,186.05
2016,9,4,7,15,300.5,82.0,1.75,23.5,154.5,322.22,258.21
2016,9,4,7,30,369.0,99.0,2.0,24.0,204.0,403.87,323.64
2016,9,4,7,45,421.0,112.0,2.25,24.5,256.5,473.74,377.73
2016,9,4,8,0,473.0,125.0,2.5,25.0,309.0,546.85,432.44
2016,9,4,8,15,511.5,135.0,2.65,25.5,361.0,607.73,476.05
2016,9,4,8,30,550.0,145.0,2.8,26.0,413.0,669.55,519.18
2016,9,4,8,45,579.0,152.5,2.95,26.5,463.5,728.85,558.88
2016,9,4,9,0,608.0,160.0,3.1,27.0,514.0,779.8,591.95
2016,9,4,9,15,630.0,166.5,3.1,27.5,560.5,821.6,617.44
2016,9,4,9,30,652.0,173.0,3.1,28.0,607.0,861.3,641.15
2016,9,4,9,45,670.5,177.0,3.1,28.5,649.0,892.43,658.83
2016,9,4,10,0,689.0,181.0,3.1,29.0,691.0,920.77,674.56
2016,9,4,10,15,701.5,185.0,3.1,29.0,726.5,940.03,685.65
2016,9,4,10,30,714.0,189.0,3.1,29.0,762.0,955.96,694.71
2016,9,4,10,45,725.5,190.5,3.1,29.5,791.0,964.72,697.83
2016,9,4,11,0,737.0,192.0,3.1,30.0,820.0,969.87,698.79
2016,9,4,11,15,743.5,194.0,3.1,30.0,840.5,966.89,696.08
2016,9,4,11,30,750.0,196.0,3.1,30.0,861.0,960.23,691.21
2016,9,4,11,45,455.0,317.0,3.1,30.5,722.0,773.61,561.38
2016,9,4,12,0,160.0,438.0,3.1,31.0,583.0,568.57,413.45
2016,9,4,12,15,147.5,451.5,3.1,31.0,586.0,559.68,407.6
2016,9,4,12,30,135.0,465.0,3.1,31.0,589.0,550.18,400.39
2016,9,4,12,45,142.5,463.5,3.1,31.0,594.0,543.46,395.83
2016,9,4,13,0,150.0,462.0,3.1,31.0,599.0,535.54,390.41
2016,9,4,13,15,467.0,317.0,3.15,31.0,733.5,652.83,478.75
2016,9,4,13,30,784.0,172.0,3.2,31.0,868.0,725.79,533.0
2016,9,4,13,45,564.0,281.5,3.25,31.0,776.0,630.11,462.0
2016,9,4,14,0,344.0,391.0,3.3,31.0,684.0,543.36,397.86
2016,9,4,14,15,178.5,320.0,3.3,31.0,472.0,366.85,270.95
2016,9,4,14,30,13.0,249.0,3.3,31.0,260.0,211.09,155.8
2016,9,4,14,45,365.5,206.5,3.35,31.0,477.5,333.24,245.4
2016,9,4,15,0,718.0,164.0,3.4,31.0,695.0,411.37,294.66
2016,9,4,15,15,701.5,159.5,3.4,30.5,653.0,353.55,247.33
2016,9,4,15,30,685.0,155.0,3.4,30.0,611.0,296.94,200.74
2016,9,4,15,45,665.0,149.0,3.4,30.0,564.5,239.99,154.27
2016,9,4,16,0,645.0,143.0,3.4,30.0,518.0,185.22,112.59
2016,9,4,16,15,616.5,136.5,3.3,29.5,467.0,131.92,79.99
2016,9,4,16,30,588.0,130.0,3.2,29.0,416.0,90.11,69.62
2016,9,4,16,45,552.0,120.5,3.1,29.0,363.5,85.8,66.35
2016,9,4,17,0,516.0,111.0,3.0,29.0,311.0,79.42,61.26
2016,9,4,17,15,463.0,100.5,2.75,28.5,258.0,72.9,56.07
2016,9,4,17,30,410.0,90.0,2.5,28.0,205.0,66.17,50.53
2016,9,4,17,45,336.5,75.5,2.25,27.5,155.5,56.23,42.04
2016,9,4,18,0,263.0,61.0,2.0,27.0,106.0,46.02,33.01
2016,9,4,18,15,167.5,41.0,2.0,26.5,66.0,31.32,19.81
2016,9,4,18,30,72.0,21.0,2.0,26.0,26.0,16.56,0.0
2016,9,4,18,45,36.0,10.5,2.0,25.5,13.0,8.96,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,70.0,10.5,2.05,21.5,15.0,39.76,0.0
2016,9,5,6,30,140.0,21.0,2.3,22.0,30.0,114.5,35.35
2016,9,5,6,45,264.0,34.5,2.55,22.5,72.5,218.54,167.55
2016,9,5,7,0,388.0,48.0,2.8,23.0,115.0,323.62,258.08
2016,9,5,7,15,466.0,57.0,3.0,23.5,167.0,405.87,327.04
2016,9,5,7,30,544.0,66.0,3.2,24.0,219.0,494.37,398.04
2016,9,5,7,45,597.0,71.5,3.4,24.5,274.0,565.26,451.99
2016,9,5,8,0,650.0,77.0,3.6,25.0,329.0,638.65,505.21
2016,9,5,8,15,363.0,140.5,3.65,25.5,285.0,492.07,389.73
2016,9,5,8,30,76.0,204.0,3.7,26.0,241.0,274.66,214.76
2016,9,5,8,45,87.5,230.5,3.8,26.5,277.5,313.51,244.37
2016,9,5,9,0,99.0,257.0,3.9,27.0,314.0,352.45,272.9
2016,9,5,9,15,208.0,272.0,3.9,27.5,406.0,490.58,377.51
2016,9,5,9,30,317.0,287.0,3.9,28.0,498.0,634.22,481.4
2016,9,5,9,45,274.5,317.5,3.95,28.5,508.5,627.72,472.45
2016,9,5,10,0,232.0,348.0,4.0,29.0,519.0,597.02,447.56
2016,9,5,10,15,179.0,368.5,4.0,29.0,504.5,563.35,421.08
2016,9,5,10,30,126.0,389.0,4.0,29.0,490.0,527.94,393.32
2016,9,5,10,45,87.5,382.0,4.0,29.5,454.0,456.33,339.75
2016,9,5,11,0,49.0,375.0,4.0,30.0,418.0,406.11,301.28
2016,9,5,11,15,94.0,410.0,4.0,30.0,493.5,482.23,357.2
2016,9,5,11,30,139.0,445.0,4.0,30.0,569.0,573.99,422.41
2016,9,5,11,45,77.5,366.0,4.05,30.0,435.5,411.91,305.37
2016,9,5,12,0,16.0,287.0,4.1,30.0,302.0,261.96,194.11
2016,9,5,12,15,445.5,202.5,4.1,30.0,610.0,625.5,469.71
2016,9,5,12,30,875.0,118.0,4.1,30.0,918.0,886.45,650.06
2016,9,5,12,45,635.5,257.5,4.15,30.0,837.0,795.28,584.29
2016,9,5,13,0,396.0,397.0,4.2,30.0,756.0,684.79,502.86
2016,9,5,13,15,307.0,420.0,4.2,30.0,696.0,612.93,451.24
2016,9,5,13,30,218.0,443.0,4.2,30.0,636.0,540.9,398.83
2016,9,5,13,45,343.0,389.5,4.2,30.0,685.0,566.99,419.36
2016,9,5,14,0,468.0,336.0,4.2,30.0,734.0,579.11,428.48
2016,9,5,14,15,264.5,348.0,4.15,30.0,572.0,438.94,325.57
2016,9,5,14,30,61.0,360.0,4.1,30.0,410.0,322.17,239.24
2016,9,5,14,45,48.0,329.0,4.1,30.0,367.0,284.59,211.79
2016,9,5,15,0,35.0,298.0,4.1,30.0,324.0,249.34,185.75
2016,9,5,15,15,86.0,303.0,4.05,29.5,361.5,262.93,195.35
2016,9,5,15,30,137.0,308.0,4.0,29.0,399.0,264.98,195.31
2016,9,5,15,45,121.0,282.0,3.95,29.0,358.0,229.2,168.32
2016,9,5,16,0,105.0,256.0,3.9,29.0,317.0,201.2,147.92
2016,9,5,16,15,124.0,232.0,3.75,28.5,297.5,169.02,124.44
2016,9,5,16,30,143.0,208.0,3.6,28.0,278.0,142.89,113.5
2016,9,5,16,45,139.0,182.0,3.5,28.0,243.0,127.42,101.18
2016,9,5,17,0,135.0,156.0,3.4,28.0,208.0,111.34,88.17
2016,9,5,17,15,122.0,131.5,3.15,27.5,172.5,95.45,75.25
2016,9,5,17,30,109.0,107.0,2.9,27.0,137.0,79.05,61.6
2016,9,5,17,45,87.5,83.5,2.7,26.5,104.0,62.72,47.66
2016,9,5,18,0,66.0,60.0,2.5,26.0,71.0,45.96,33.05
2016,9,5,18,15,33.0,38.5,2.5,25.5,44.0,30.45,19.02
2016,9,5,18,30,0.0,17.0,2.5,25.0,17.0,13.95,0.0
2016,9,5,18,45,0.0,8.5,2.55,25.0,8.5,7.26,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,47.5,11.0,2.35,23.0,13.5,30.4,0.0
2016,9,6,6,30,95.0,22.0,2.5,23.0,27.0,85.04,18.93
2016,9,6,6,45,211.5,38.0,2.65,23.5,68.0,192.89,146.56
2016,9,6,7,0,328.0,54.0,2.8,24.0,109.0,292.27,232.06
2016,9,6,7,15,209.5,80.5,2.95,24.5,120.5,248.47,199.11
2016,9,6,7,30,91.0,107.0,3.1,25.0,132.0,191.25,152.1
2016,9,6,7,45,76.5,129.5,3.3,25.5,154.0,193.33,153.42
2016,9,6,8,0,62.0,152.0,3.5,26.0,176.0,206.76,163.09
2016,9,6,8,15,133.0,178.5,3.65,26.5,240.0,311.55,246.25
2016,9,6,8,30,204.0,205.0,3.8,27.0,304.0,405.34,318.35
2016,9,6,8,45,214.0,228.0,3.95,27.5,342.5,443.58,345.35
2016,9,6,9,0,224.0,251.0,4.1,28.0,381.0,481.37,371.74
2016,9,6,9,15,229.5,276.5,4.1,28.0,419.5,517.16,396.63
2016,9,6,9,30,235.0,302.0,4.1,28.0,458.0,551.86,420.45
2016,9,6,9,45,534.0,202.5,4.15,28.5,587.0,778.58,587.57
2016,9,6,10,0,833.0,103.0,4.2,29.0,716.0,960.24,708.41
2016,9,6,10,15,843.0,105.0,4.2,29.0,751.5,976.17,716.26
2016,9,6,10,30,853.0,107.0,4.2,29.0,787.0,988.43,723.0
2016,9,6,10,45,862.0,107.0,4.2,29.5,816.0,993.75,723.86
2016,9,6,11,0,871.0,107.0,4.2,30.0,845.0,995.23,722.42
2016,9,6,11,15,875.5,108.0,4.2,30.0,865.5,989.38,717.81
2016,9,6,11,30,880.0,109.0,4.2,30.0,886.0,979.64,710.87
2016,9,6,11,45,882.5,109.0,4.25,30.0,898.0,963.12,699.9
2016,9,6,12,0,885.0,109.0,4.3,30.0,910.0,942.9,686.62
2016,9,6,12,15,504.0,284.0,4.3,30.0,740.5,752.78,554.32
2016,9,6,12,30,123.0,459.0,4.3,30.0,571.0,535.15,392.93
2016,9,6,12,45,116.0,454.5,4.3,30.5,560.0,513.99,377.79
2016,9,6,13,0,109.0,450.0,4.3,31.0,549.0,483.58,355.4
2016,9,6,13,15,492.5,279.5,4.3,31.0,715.5,640.53,474.79
2016,9,6,13,30,876.0,109.0,4.3,31.0,882.0,731.79,543.34
2016,9,6,13,45,869.5,109.0,4.35,31.0,860.0,683.55,507.6
2016,9,6,14,0,863.0,109.0,4.4,31.0,838.0,633.48,470.41
2016,9,6,14,15,856.0,107.5,4.4,30.5,809.5,580.28,430.73
2016,9,6,14,30,849.0,106.0,4.4,30.0,781.0,525.79,388.73
2016,9,6,14,45,744.5,158.5,4.4,30.0,730.0,466.33,341.31
2016,9,6,15,0,640.0,211.0,4.4,30.0,679.0,416.93,301.43
2016,9,6,15,15,432.0,256.0,4.35,30.0,564.0,335.45,241.07
2016,9,6,15,30,224.0,301.0,4.3,30.0,449.0,283.27,205.49
2016,9,6,15,45,438.0,218.5,4.3,30.0,479.5,242.51,165.39
2016,9,6,16,0,652.0,136.0,4.3,30.0,510.0,180.23,108.74
2016,9,6,16,15,622.0,130.0,4.15,29.5,459.0,126.75,76.31
2016,9,6,16,30,592.0,124.0,4.0,29.0,408.0,86.36,66.6
2016,9,6,16,45,551.0,116.5,3.85,29.0,355.0,83.3,64.33
2016,9,6,17,0,510.0,109.0,3.7,29.0,302.0,78.21,60.29
2016,9,6,17,15,452.0,99.0,3.4,28.5,249.0,71.94,55.29
2016,9,6,17,30,394.0,89.0,3.1,28.0,196.0,65.5,49.95
2016,9,6,17,45,308.5,75.0,2.8,27.5,146.5,55.83,41.64
2016,9,6,18,0,223.0,61.0,2.5,27.0,97.0,46.43,33.22
2016,9,6,18,15,111.5,40.5,2.5,26.5,58.5,31.09,19.22
2016,9,6,18,30,0.0,20.0,2.5,26.0,20.0,16.01,0.0
2016,9,6,18,45,0.0,10.0,2.55,26.0,10.0,8.54,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,6,15,30.0,10.5,2.7,23.5,12.5,22.3,0.0
2016,9,7,6,30,60.0,21.0,2.8,24.0,25.0,65.97,8.07
2016,9,7,6,45,164.0,40.0,2.95,24.5,64.5,170.66,128.29
2016,9,7,7,0,268.0,59.0,3.1,25.0,104.0,263.79,208.39
2016,9,7,7,15,350.0,72.0,3.25,25.0,154.5,345.3,277.05
2016,9,7,7,30,432.0,85.0,3.4,25.0,205.0,434.51,349.56
2016,9,7,7,45,488.0,94.5,3.6,25.5,258.5,506.25,405.35
2016,9,7,8,0,544.0,104.0,3.8,26.0,312.0,589.64,467.64
2016,9,7,8,15,312.0,153.5,3.9,26.5,277.0,448.06,354.74
2016,9,7,8,30,80.0,203.0,4.0,27.0,242.0,278.14,217.1
2016,9,7,8,45,384.5,164.0,4.1,27.5,382.0,562.45,439.45
2016,9,7,9,0,689.0,125.0,4.2,28.0,522.0,819.76,623.73
2016,9,7,9,15,354.5,182.0,4.2,28.0,387.0,570.83,439.06
2016,9,7,9,30,20.0,239.0,4.2,28.0,252.0,233.96,177.43
2016,9,7,9,45,16.5,238.0,4.25,28.5,249.5,227.83,172.46
2016,9,7,10,0,13.0,237.0,4.3,29.0,247.0,222.01,167.16
2016,9,7,10,15,6.5,189.0,4.3,29.0,194.0,169.59,126.65
2016,9,7,10,30,0.0,141.0,4.3,29.0,141.0,119.54,87.75
2016,9,7,10,45,13.5,235.0,4.3,29.5,246.5,217.72,162.89
2016,9,7,11,0,27.0,329.0,4.3,30.0,352.0,337.69,251.72
2016,9,7,11,15,54.0,376.0,4.25,30.0,423.5,408.78,303.76
2016,9,7,11,30,81.0,423.0,4.2,30.0,495.0,478.11,353.7
2016,9,7,11,45,178.5,433.0,4.2,30.5,593.5,592.61,436.1
2016,9,7,12,0,276.0,443.0,4.2,31.0,692.0,698.72,509.86
2016,9,7,12,15,570.0,285.0,4.15,31.0,801.5,816.3,596.99
2016,9,7,12,30,864.0,127.0,4.1,31.0,911.0,886.03,646.08
2016,9,7,12,45,861.0,127.5,4.1,31.0,906.0,851.53,622.64
2016,9,7,13,0,858.0,128.0,4.1,31.0,901.0,814.21,597.9
2016,9,7,13,15,572.0,276.5,4.05,31.0,789.0,699.65,514.46
2016,9,7,13,30,286.0,425.0,4.0,31.0,677.0,581.05,425.98
2016,9,7,13,45,561.5,276.0,4.0,31.0,754.0,624.57,461.26
2016,9,7,14,0,837.0,127.0,4.0,31.0,831.0,632.2,468.5
2016,9,7,14,15,614.0,232.5,3.95,31.0,739.5,547.92,404.08
2016,9,7,14,30,391.0,338.0,3.9,31.0,648.0,473.95,348.2
2016,9,7,14,45,583.5,234.5,3.85,31.0,672.5,453.69,331.01
2016,9,7,15,0,776.0,131.0,3.8,31.0,697.0,410.25,293.21
2016,9,7,15,15,578.0,198.5,3.7,31.0,606.0,342.18,241.43
2016,9,7,15,30,380.0,266.0,3.6,31.0,515.0,297.08,209.69
2016,9,7,15,45,540.0,192.0,3.55,31.0,516.0,244.24,161.79
2016,9,7,16,0,700.0,118.0,3.5,31.0,517.0,173.14,100.82
2016,9,7,16,15,671.5,113.0,3.3,30.5,465.5,117.48,67.48
2016,9,7,16,30,643.0,108.0,3.1,30.0,414.0,75.94,57.7
2016,9,7,16,45,599.5,102.5,2.9,30.0,360.0,73.76,56.14
2016,9,7,17,0,556.0,97.0,2.7,30.0,306.0,71.56,54.5
2016,9,7,17,15,499.5,88.5,2.45,29.5,252.5,66.85,50.79
2016,9,7,17,30,443.0,80.0,2.2,29.0,199.0,59.62,44.78
2016,9,7,17,45,357.0,67.5,1.95,28.5,148.5,50.78,37.19
2016,9,7,18,0,271.0,55.0,1.7,28.0,98.0,41.78,29.16
2016,9,7,18,15,158.5,36.5,1.7,27.5,59.0,28.0,16.43
2016,9,7,18,30,46.0,18.0,1.7,27.0,20.0,14.19,0.0
2016,9,7,18,45,23.0,9.0,1.7,26.5,10.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,9.0,10.0,2.8,22.5,10.5,12.56,0.0
2016,9,8,6,30,18.0,20.0,3.1,23.0,21.0,30.75,0.0
2016,9,8,6,45,112.5,43.5,3.4,23.5,61.0,137.14,102.3
2016,9,8,7,0,207.0,67.0,3.7,24.0,101.0,227.25,179.91
2016,9,8,7,15,289.5,83.0,3.75,24.5,151.0,320.42,257.5
2016,9,8,7,30,372.0,99.0,3.8,25.0,201.0,410.68,330.54
2016,9,8,7,45,454.0,104.5,3.85,25.5,257.5,494.47,396.2
2016,9,8,8,0,536.0,110.0,3.9,26.0,314.0,584.03,463.75
2016,9,8,8,15,577.0,117.5,3.9,26.0,368.0,655.29,514.85
2016,9,8,8,30,618.0,125.0,3.9,26.0,422.0,720.04,559.88
2016,9,8,8,45,666.5,123.5,3.9,26.5,477.0,781.18,600.12
2016,9,8,9,0,715.0,122.0,3.9,27.0,532.0,841.82,639.03
2016,9,8,9,15,736.0,126.0,3.9,27.5,580.0,882.02,663.06
2016,9,8,9,30,757.0,130.0,3.9,28.0,628.0,913.27,680.82
2016,9,8,9,45,781.5,129.0,3.9,28.5,672.5,946.39,699.74
2016,9,8,10,0,806.0,128.0,3.9,29.0,717.0,976.46,716.46
2016,9,8,10,15,817.0,130.0,3.9,29.0,753.0,992.98,725.67
2016,9,8,10,30,828.0,132.0,3.9,29.0,789.0,1005.81,732.68
2016,9,8,10,45,840.0,131.5,3.95,29.5,819.0,1013.07,735.05
2016,9,8,11,0,852.0,131.0,4.0,30.0,849.0,1003.0,726.35
2016,9,8,11,15,857.0,132.0,4.0,30.0,869.5,997.22,721.89
2016,9,8,11,30,862.0,133.0,4.0,30.0,890.0,987.6,715.05
2016,9,8,11,45,865.0,133.5,4.0,30.5,902.5,971.76,702.89
2016,9,8,12,0,868.0,134.0,4.0,31.0,915.0,952.24,688.53
2016,9,8,12,15,869.0,134.5,4.0,31.0,918.5,927.31,672.13
2016,9,8,12,30,870.0,135.0,4.0,31.0,922.0,898.99,653.56
2016,9,8,12,45,867.0,135.5,4.05,31.5,917.0,864.04,629.53
2016,9,8,13,0,864.0,136.0,4.1,32.0,912.0,826.25,603.61
2016,9,8,13,15,860.5,135.0,4.1,32.0,898.0,784.15,575.69
2016,9,8,13,30,857.0,134.0,4.1,32.0,884.0,739.64,544.59
2016,9,8,13,45,849.5,134.0,4.1,32.0,862.0,691.06,509.54
2016,9,8,14,0,842.0,134.0,4.1,32.0,840.0,640.8,472.49
2016,9,8,14,15,833.5,132.0,4.05,32.0,810.0,588.75,433.04
2016,9,8,14,30,825.0,130.0,4.0,32.0,780.0,532.58,389.6
2016,9,8,14,45,813.0,127.5,4.0,32.0,743.0,473.68,343.02
2016,9,8,15,0,801.0,125.0,4.0,32.0,706.0,414.71,295.06
2016,9,8,15,15,785.5,122.0,3.95,31.5,663.0,354.4,245.52
2016,9,8,15,30,770.0,119.0,3.9,31.0,620.0,294.99,196.02
2016,9,8,15,45,746.0,116.5,3.85,31.0,571.0,235.48,147.23
2016,9,8,16,0,722.0,114.0,3.8,31.0,522.0,172.61,99.63
2016,9,8,16,15,693.0,109.0,3.6,30.5,469.5,115.5,65.6
2016,9,8,16,30,664.0,104.0,3.4,30.0,417.0,73.62,55.81
2016,9,8,16,45,620.5,98.5,3.2,29.5,362.0,71.29,54.23
2016,9,8,17,0,577.0,93.0,3.0,29.0,307.0,68.93,52.55
2016,9,8,17,15,519.0,85.0,2.7,28.5,252.5,64.45,48.99
2016,9,8,17,30,461.0,77.0,2.4,28.0,198.0,57.7,43.35
2016,9,8,17,45,369.0,65.0,2.15,27.5,147.0,49.1,35.91
2016,9,8,18,0,277.0,53.0,1.9,27.0,96.0,40.37,28.05
2016,9,8,18,15,158.0,35.0,1.85,26.5,57.0,26.9,15.32
2016,9,8,18,30,39.0,17.0,1.8,26.0,18.0,14.51,0.0
2016,9,8,18,45,19.5,8.5,1.8,25.5,9.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,13.0,9.5,2.75,22.5,10.0,13.95,0.0
2016,9,9,6,30,26.0,19.0,3.0,23.0,20.0,38.95,0.0
2016,9,9,6,45,121.0,41.5,3.3,23.5,59.5,139.23,103.64
2016,9,9,7,0,216.0,64.0,3.6,24.0,99.0,229.03,181.37
2016,9,9,7,15,298.5,79.5,3.7,24.5,148.5,323.06,259.71
2016,9,9,7,30,381.0,95.0,3.8,25.0,198.0,413.34,332.85
2016,9,9,7,45,455.0,102.0,3.95,25.5,253.5,493.39,395.67
2016,9,9,8,0,529.0,109.0,4.1,26.0,309.0,578.55,460.11
2016,9,9,8,15,570.0,116.0,4.1,26.0,362.5,649.11,510.93
2016,9,9,8,30,611.0,123.0,4.1,26.0,416.0,713.06,555.59
2016,9,9,8,45,655.5,123.0,4.1,26.5,470.0,772.06,594.53
2016,9,9,9,0,700.0,123.0,4.1,27.0,524.0,830.48,632.15
2016,9,9,9,15,721.5,127.0,4.1,27.5,571.5,870.78,656.46
2016,9,9,9,30,743.0,131.0,4.1,28.0,619.0,908.75,678.96
2016,9,9,9,45,768.5,129.5,4.1,28.5,663.0,935.34,693.55
2016,9,9,10,0,794.0,128.0,4.1,29.0,707.0,965.67,710.64
2016,9,9,10,15,805.5,130.5,4.1,29.0,743.0,983.11,720.54
2016,9,9,10,30,817.0,133.0,4.1,29.0,779.0,996.89,728.23
2016,9,9,10,45,830.5,131.0,4.1,29.5,808.5,1003.95,730.19
2016,9,9,11,0,844.0,129.0,4.1,30.0,838.0,993.86,721.15
2016,9,9,11,15,849.5,130.0,4.05,30.0,859.0,988.62,716.74
2016,9,9,11,30,855.0,131.0,4.0,30.0,880.0,979.55,709.95
2016,9,9,11,45,870.0,124.0,4.0,30.5,895.0,968.01,700.6
2016,9,9,12,0,885.0,117.0,4.0,31.0,910.0,952.45,688.79
2016,9,9,12,15,885.5,117.5,4.0,31.0,914.0,926.84,671.91
2016,9,9,12,30,886.0,118.0,4.0,31.0,918.0,897.8,652.87
2016,9,9,12,45,885.5,117.0,4.0,31.0,913.0,863.24,630.14
2016,9,9,13,0,885.0,116.0,4.0,31.0,908.0,825.64,605.33
2016,9,9,13,15,882.0,115.5,3.95,31.0,894.5,783.69,577.23
2016,9,9,13,30,879.0,115.0,3.9,31.0,881.0,739.2,546.45
2016,9,9,13,45,874.0,113.5,3.9,31.0,859.5,690.16,511.0
2016,9,9,14,0,869.0,112.0,3.9,31.0,838.0,639.19,473.29
2016,9,9,14,15,861.5,110.5,3.85,31.0,808.5,585.08,432.18
2016,9,9,14,30,854.0,109.0,3.8,31.0,779.0,529.72,388.98
2016,9,9,14,45,838.5,109.5,3.8,31.0,741.5,471.36,342.42
2016,9,9,15,0,823.0,110.0,3.8,31.0,704.0,410.6,292.8
2016,9,9,15,15,808.5,107.5,3.75,30.5,661.0,349.8,242.46
2016,9,9,15,30,794.0,105.0,3.7,30.0,618.0,289.72,191.98
2016,9,9,15,45,774.0,101.5,3.65,30.0,570.0,228.77,141.57
2016,9,9,16,0,754.0,98.0,3.6,30.0,522.0,169.81,96.64
2016,9,9,16,15,727.5,94.0,3.4,29.5,470.0,112.29,62.66
2016,9,9,16,30,701.0,90.0,3.2,29.0,418.0,64.65,48.6
2016,9,9,16,45,664.0,84.5,3.05,28.5,363.5,61.92,46.64
2016,9,9,17,0,627.0,79.0,2.9,28.0,309.0,59.11,44.53
2016,9,9,17,15,572.0,72.0,2.7,27.5,254.0,54.92,41.16
