Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,17,45,385.0,43.0,1.8,29.5,109.0,34.68,23.1
2016,9,19,18,0,283.0,32.0,1.6,29.0,61.0,26.35,14.99
2016,9,19,18,15,141.5,16.0,1.6,28.5,30.5,13.15,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,38.0,6.0,1.35,22.5,7.0,0.0,0.0
2016,9,20,6,30,76.0,12.0,1.6,23.0,14.0,50.15,0.0
2016,9,20,6,45,215.0,27.5,1.85,23.5,53.0,191.65,132.41
2016,9,20,7,0,354.0,43.0,2.1,24.0,92.0,311.48,244.44
2016,9,20,7,15,441.0,53.0,2.0,24.5,143.5,401.45,319.66
2016,9,20,7,30,528.0,63.0,1.9,25.0,195.0,498.41,396.18
2016,9,20,7,45,587.5,69.0,1.85,26.0,250.5,575.23,451.67
2016,9,20,8,0,647.0,75.0,1.8,27.0,306.0,654.93,506.14
2016,9,20,8,15,684.0,80.5,1.7,27.5,360.0,717.02,546.13
2016,9,20,8,30,721.0,86.0,1.6,28.0,414.0,774.21,581.14
2016,9,20,8,45,748.5,89.5,1.5,29.0,466.0,824.84,609.18
2016,9,20,9,0,776.0,93.0,1.4,30.0,518.0,873.8,635.01
2016,9,20,9,15,795.0,96.0,1.45,30.5,565.5,911.88,656.26
2016,9,20,9,30,814.0,99.0,1.5,31.0,613.0,947.22,675.64
2016,9,20,9,45,827.0,102.0,1.55,31.5,654.5,973.53,689.24
2016,9,20,10,0,840.0,105.0,1.6,32.0,696.0,984.16,693.23
2016,9,20,10,15,850.5,107.0,1.65,32.0,731.5,999.53,701.87
2016,9,20,10,30,861.0,109.0,1.7,32.0,767.0,1011.19,708.3
2016,9,20,10,45,867.5,111.5,1.8,32.5,794.5,1015.46,709.61
2016,9,20,11,0,874.0,114.0,1.9,33.0,822.0,1015.79,708.69
2016,9,20,11,15,878.5,115.0,1.9,33.0,842.0,1008.55,703.5
2016,9,20,11,30,883.0,116.0,1.9,33.0,862.0,997.41,696.15
2016,9,20,11,45,889.5,114.0,1.95,33.5,874.0,981.27,685.07
2016,9,20,12,0,896.0,112.0,2.0,34.0,886.0,961.27,671.75
2016,9,20,12,15,896.5,112.0,2.0,34.0,888.5,933.99,654.84
2016,9,20,12,30,897.0,112.0,2.0,34.0,891.0,903.26,635.82
2016,9,20,12,45,895.0,112.0,2.0,34.5,885.0,867.11,612.08
2016,9,20,13,0,893.0,112.0,2.0,35.0,879.0,827.97,586.45
2016,9,20,13,15,463.5,228.5,2.0,35.0,626.5,575.55,415.24
2016,9,20,13,30,34.0,345.0,2.0,35.0,374.0,322.45,232.28
2016,9,20,13,45,453.5,227.0,2.05,35.0,588.0,511.96,373.16
2016,9,20,14,0,873.0,109.0,2.1,35.0,802.0,635.03,458.4
2016,9,20,14,15,864.0,107.0,2.05,34.5,771.0,578.68,416.79
2016,9,20,14,30,855.0,105.0,2.0,34.0,740.0,521.32,374.24
2016,9,20,14,45,827.0,110.5,2.0,34.0,699.0,459.85,326.8
2016,9,20,15,0,799.0,116.0,2.0,34.0,658.0,400.32,279.47
2016,9,20,15,15,782.0,113.0,2.0,34.0,613.5,339.29,229.88
2016,9,20,15,30,765.0,110.0,2.0,34.0,569.0,279.43,180.72
2016,9,20,15,45,740.5,106.5,2.0,34.0,520.0,214.46,129.18
2016,9,20,16,0,716.0,103.0,2.0,34.0,471.0,156.27,87.01
2016,9,20,16,15,684.5,97.5,1.9,33.5,418.0,99.19,56.0
2016,9,20,16,30,653.0,92.0,1.8,33.0,365.0,67.12,49.94
2016,9,20,16,45,606.0,85.5,1.7,32.5,310.5,63.67,47.39
2016,9,20,17,0,559.0,79.0,1.6,32.0,256.0,60.15,44.67
2016,9,20,17,15,493.5,69.5,1.45,31.0,203.0,54.01,39.7
2016,9,20,17,30,428.0,60.0,1.3,30.0,150.0,47.73,34.36
2016,9,20,17,45,324.5,46.5,1.15,29.5,102.5,35.77,23.94
2016,9,20,18,0,221.0,33.0,1.0,29.0,55.0,25.56,14.07
2016,9,20,18,15,110.5,16.5,1.0,28.5,27.5,14.08,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,15,15.5,4.5,0.6,22.5,5.0,0.0,0.0
2016,9,21,6,30,31.0,9.0,0.7,23.0,10.0,24.02,0.0
2016,9,21,6,45,135.0,30.0,0.8,23.5,47.0,149.7,100.35
2016,9,21,7,0,239.0,51.0,0.9,24.0,84.0,248.87,193.52
2016,9,21,7,15,321.0,67.0,0.95,24.5,133.5,334.28,264.42
2016,9,21,7,30,403.0,83.0,1.0,25.0,183.0,427.47,338.03
2016,9,21,7,45,472.0,92.0,1.1,26.0,238.0,507.99,398.38
2016,9,21,8,0,541.0,101.0,1.2,27.0,293.0,600.28,463.63
2016,9,21,8,15,382.0,145.0,1.2,27.5,291.5,529.82,407.8
2016,9,21,8,30,223.0,189.0,1.2,28.0,290.0,414.85,319.49
2016,9,21,8,45,223.5,216.5,1.25,28.5,328.0,450.96,344.77
2016,9,21,9,0,224.0,244.0,1.3,29.0,366.0,485.78,367.57
2016,9,21,9,15,152.0,262.0,1.35,29.0,348.5,437.33,329.5
2016,9,21,9,30,80.0,280.0,1.4,29.0,331.0,364.11,273.73
2016,9,21,9,45,82.0,300.0,1.45,29.5,355.0,385.4,288.35
2016,9,21,10,0,84.0,320.0,1.5,30.0,379.0,406.27,302.0
2016,9,21,10,15,190.5,333.5,1.55,30.5,476.0,547.48,403.15
2016,9,21,10,30,297.0,347.0,1.6,31.0,573.0,688.34,498.56
2016,9,21,10,45,293.5,365.5,1.65,31.5,596.0,698.91,502.49
2016,9,21,11,0,290.0,384.0,1.7,32.0,619.0,707.51,506.31
2016,9,21,11,15,300.5,385.0,1.8,32.0,634.0,709.71,508.05
2016,9,21,11,30,311.0,386.0,1.9,32.0,649.0,710.12,508.71
2016,9,21,11,45,304.5,393.0,2.0,32.5,653.0,698.36,499.84
2016,9,21,12,0,298.0,400.0,2.1,33.0,657.0,685.15,490.12
2016,9,21,12,15,286.0,412.0,2.2,33.0,659.0,670.47,480.21
2016,9,21,12,30,274.0,424.0,2.3,33.0,661.0,654.68,469.53
2016,9,21,12,45,286.5,410.0,2.4,33.0,656.5,634.35,456.64
2016,9,21,13,0,299.0,396.0,2.5,33.0,652.0,612.44,442.51
2016,9,21,13,15,589.5,258.0,2.55,33.0,751.5,700.12,507.84
2016,9,21,13,30,880.0,120.0,2.6,33.0,851.0,741.74,539.62
2016,9,21,13,45,875.5,118.5,2.65,33.0,828.0,691.93,504.16
2016,9,21,14,0,871.0,117.0,2.7,33.0,805.0,640.17,466.96
2016,9,21,14,15,862.5,115.0,2.75,33.0,774.0,584.03,425.51
2016,9,21,14,30,854.0,113.0,2.8,33.0,743.0,526.83,381.92
2016,9,21,14,45,843.5,110.0,2.85,33.0,705.5,466.01,334.28
2016,9,21,15,0,833.0,107.0,2.9,33.0,668.0,404.94,284.92
2016,9,21,15,15,627.0,167.0,2.9,32.5,573.0,329.56,228.87
2016,9,21,15,30,421.0,227.0,2.9,32.0,478.0,275.51,191.35
2016,9,21,15,45,591.5,159.5,2.9,32.0,479.5,226.98,146.1
2016,9,21,16,0,762.0,92.0,2.9,32.0,481.0,157.8,87.39
2016,9,21,16,15,732.0,87.5,2.8,31.5,427.5,99.23,55.84
2016,9,21,16,30,702.0,83.0,2.7,31.0,374.0,61.43,45.71
2016,9,21,16,45,661.5,76.5,2.6,30.5,319.0,57.72,42.88
2016,9,21,17,0,621.0,70.0,2.5,30.0,264.0,53.88,39.83
2016,9,21,17,15,557.0,62.0,2.2,29.0,209.0,48.58,35.49
2016,9,21,17,30,493.0,54.0,1.9,28.0,154.0,43.2,30.84
2016,9,21,17,45,390.5,42.0,1.65,27.5,105.0,34.13,22.74
2016,9,21,18,0,288.0,30.0,1.4,27.0,56.0,24.86,13.28
2016,9,21,18,15,144.0,15.0,1.4,26.5,28.0,12.8,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,29.0,5.0,0.9,20.5,5.5,0.0,0.0
2016,9,22,6,30,58.0,10.0,1.1,21.0,11.0,39.22,0.0
2016,9,22,6,45,174.5,28.0,1.35,21.5,48.5,169.08,112.83
2016,9,22,7,0,291.0,46.0,1.6,22.0,86.0,275.51,216.89
2016,9,22,7,15,375.5,59.5,1.5,22.5,136.0,362.2,289.99
2016,9,22,7,30,460.0,73.0,1.4,23.0,186.0,461.66,368.87
2016,9,22,7,45,512.5,83.5,1.3,24.0,239.5,536.3,423.76
2016,9,22,8,0,565.0,94.0,1.2,25.0,293.0,613.28,476.42
2016,9,22,8,15,605.0,101.5,1.3,26.0,346.5,677.87,519.15
2016,9,22,8,30,645.0,109.0,1.4,27.0,400.0,742.71,560.55
2016,9,22,8,45,670.5,116.0,1.5,28.0,450.5,793.34,591.04
2016,9,22,9,0,696.0,123.0,1.6,29.0,501.0,842.45,619.87
2016,9,22,9,15,717.5,127.5,1.7,29.0,548.0,882.77,644.93
2016,9,22,9,30,739.0,132.0,1.8,29.0,595.0,920.67,668.35
2016,9,22,9,45,753.5,136.5,1.95,29.5,636.0,948.82,684.63
2016,9,22,10,0,768.0,141.0,2.1,30.0,677.0,966.17,694.08
2016,9,22,10,15,779.5,143.5,2.15,30.5,711.5,982.53,702.01
2016,9,22,10,30,791.0,146.0,2.2,31.0,746.0,995.25,707.74
2016,9,22,10,45,798.5,148.5,2.25,31.5,773.0,1000.13,708.71
2016,9,22,11,0,806.0,151.0,2.3,32.0,800.0,1001.19,707.5
2016,9,22,11,15,811.0,152.0,2.35,32.0,819.0,994.3,702.95
2016,9,22,11,30,816.0,153.0,2.4,32.0,838.0,983.6,696.22
2016,9,22,11,45,816.0,155.5,2.5,32.5,848.0,965.85,684.24
2016,9,22,12,0,816.0,158.0,2.6,33.0,858.0,944.54,670.11
2016,9,22,12,15,816.0,158.5,2.65,33.0,860.0,917.82,653.53
2016,9,22,12,30,816.0,159.0,2.7,33.0,862.0,887.85,634.86
2016,9,22,12,45,539.0,288.5,2.8,33.0,751.5,745.28,537.55
2016,9,22,13,0,262.0,418.0,2.9,33.0,641.0,603.27,436.11
2016,9,22,13,15,530.0,288.0,2.95,33.0,729.0,679.65,494.68
2016,9,22,13,30,798.0,158.0,3.0,33.0,817.0,723.05,527.74
2016,9,22,13,45,467.0,272.5,3.1,33.0,655.5,560.18,410.16
2016,9,22,14,0,136.0,387.0,3.2,33.0,494.0,413.21,302.34
2016,9,22,14,15,189.0,367.5,3.25,33.0,510.0,412.65,302.71
2016,9,22,14,30,242.0,348.0,3.3,33.0,526.0,406.27,297.61
2016,9,22,14,45,136.5,306.0,3.35,33.0,405.0,307.9,226.02
2016,9,22,15,0,31.0,264.0,3.4,33.0,284.0,223.18,164.56
2016,9,22,15,15,215.5,247.5,3.4,32.5,375.5,261.68,189.5
2016,9,22,15,30,400.0,231.0,3.4,32.0,467.0,274.22,191.55
2016,9,22,15,45,248.5,225.0,3.45,32.0,367.5,210.49,147.6
2016,9,22,16,0,97.0,219.0,3.5,32.0,268.0,173.12,125.88
2016,9,22,16,15,48.5,163.5,3.4,31.5,188.0,124.77,91.91
2016,9,22,16,30,0.0,108.0,3.3,31.0,108.0,86.78,66.71
2016,9,22,16,45,0.0,91.5,3.25,30.5,91.5,73.98,56.44
2016,9,22,17,0,0.0,75.0,3.2,30.0,75.0,61.06,45.85
2016,9,22,17,15,0.0,58.5,2.9,29.5,58.5,48.02,34.92
2016,9,22,17,30,0.0,42.0,2.6,29.0,42.0,34.74,23.57
2016,9,22,17,45,0.0,27.5,2.3,28.5,27.5,22.7,13.13
2016,9,22,18,0,0.0,13.0,2.0,28.0,13.0,10.69,2.23
2016,9,22,18,15,0.0,6.5,1.95,27.5,6.5,5.55,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,10.5,4.5,1.8,23.0,5.0,0.0,0.0
2016,9,23,6,30,21.0,9.0,2.1,23.0,10.0,18.83,0.0
2016,9,23,6,45,145.0,27.0,2.4,23.5,45.5,149.95,96.56
2016,9,23,7,0,269.0,45.0,2.7,24.0,81.0,261.0,204.46
2016,9,23,7,15,360.0,57.5,2.85,24.5,130.5,349.69,280.02
2016,9,23,7,30,451.0,70.0,3.0,25.0,180.0,452.81,363.5
2016,9,23,7,45,529.5,74.0,3.2,25.5,235.5,539.63,430.76
2016,9,23,8,0,608.0,78.0,3.4,26.0,291.0,630.35,497.53
2016,9,23,8,15,304.0,88.5,3.45,26.5,195.0,392.89,313.99
2016,9,23,8,30,0.0,99.0,3.5,27.0,99.0,84.3,62.38
2016,9,23,8,45,0.0,122.5,3.6,27.5,122.5,106.04,79.6
2016,9,23,9,0,0.0,146.0,3.7,28.0,146.0,127.81,96.3
2016,9,23,9,15,99.0,216.5,3.75,28.0,278.0,332.51,257.6
2016,9,23,9,30,198.0,287.0,3.8,28.0,410.0,511.79,391.93
2016,9,23,9,45,227.5,304.5,3.85,28.5,455.5,559.6,424.73
2016,9,23,10,0,257.0,322.0,3.9,29.0,501.0,628.98,472.48
2016,9,23,10,15,197.5,344.5,3.9,29.5,486.0,568.38,425.59
2016,9,23,10,30,138.0,367.0,3.9,30.0,471.0,528.07,393.4
2016,9,23,10,45,94.5,361.0,3.95,30.5,433.5,450.26,335.35
2016,9,23,11,0,51.0,355.0,4.0,31.0,396.0,394.99,293.08
2016,9,23,11,15,53.5,367.0,4.0,31.0,410.5,405.64,300.65
2016,9,23,11,30,56.0,379.0,4.0,31.0,425.0,415.74,307.63
2016,9,23,11,45,214.5,383.0,4.0,31.5,565.0,584.9,431.64
2016,9,23,12,0,373.0,387.0,4.0,32.0,705.0,743.18,541.93
2016,9,23,12,15,210.5,384.5,4.05,32.0,564.0,560.83,411.83
2016,9,23,12,30,48.0,382.0,4.1,32.0,423.0,390.01,286.61
2016,9,23,12,45,114.0,404.5,4.15,32.0,501.5,473.29,348.48
2016,9,23,13,0,180.0,427.0,4.2,32.0,580.0,535.79,393.74
2016,9,23,13,15,342.0,371.5,4.2,32.0,655.5,603.01,443.99
2016,9,23,13,30,504.0,316.0,4.2,32.0,731.0,653.72,481.17
2016,9,23,13,45,666.0,219.0,4.25,32.0,751.0,647.72,478.64
2016,9,23,14,0,828.0,122.0,4.3,32.0,771.0,620.04,459.75
2016,9,23,14,15,819.0,120.5,4.3,32.0,740.0,565.05,417.82
2016,9,23,14,30,810.0,119.0,4.3,32.0,709.0,509.19,374.15
2016,9,23,14,45,795.5,117.0,4.35,32.0,671.5,449.91,326.8
2016,9,23,15,0,781.0,115.0,4.4,32.0,634.0,390.96,278.37
2016,9,23,15,15,763.0,111.5,4.35,31.5,590.0,330.3,228.16
2016,9,23,15,30,745.0,108.0,4.3,31.0,546.0,270.98,178.58
2016,9,23,15,45,720.0,104.5,4.3,31.0,497.5,207.32,126.94
2016,9,23,16,0,695.0,101.0,4.3,31.0,449.0,150.48,85.16
2016,9,23,16,15,662.0,95.5,4.15,30.5,397.0,94.81,54.96
2016,9,23,16,30,629.0,90.0,4.0,30.0,345.0,65.9,49.69
2016,9,23,16,45,583.5,83.0,3.85,30.0,291.5,62.06,46.64
2016,9,23,17,0,538.0,76.0,3.7,30.0,238.0,58.13,43.4
2016,9,23,17,15,468.0,66.5,3.4,29.5,186.0,51.89,38.15
2016,9,23,17,30,398.0,57.0,3.1,29.0,134.0,45.54,32.57
2016,9,23,17,45,293.0,43.0,2.8,28.5,89.0,33.11,21.63
2016,9,23,18,0,188.0,29.0,2.5,28.0,44.0,22.49,10.26
2016,9,23,18,15,94.0,14.5,2.55,27.5,22.0,12.38,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,13.0,4.5,2.6,23.0,5.0,0.0,0.0
2016,9,24,6,30,26.0,9.0,2.7,23.0,10.0,21.53,0.0
2016,9,24,6,45,143.0,27.0,2.85,23.5,44.5,148.68,92.99
2016,9,24,7,0,260.0,45.0,3.0,24.0,79.0,256.28,200.58
2016,9,24,7,15,350.0,57.5,3.1,24.0,127.5,343.83,276.01
2016,9,24,7,30,440.0,70.0,3.2,24.0,176.0,445.54,359.49
2016,9,24,7,45,501.5,78.5,3.35,24.5,229.0,524.01,420.88
2016,9,24,8,0,563.0,87.0,3.5,25.0,282.0,605.51,481.34
2016,9,24,8,15,287.5,122.0,3.6,25.5,222.5,402.15,321.83
2016,9,24,8,30,12.0,157.0,3.7,26.0,163.0,155.17,119.7
2016,9,24,8,45,17.5,179.0,3.85,26.5,188.5,180.82,139.86
2016,9,24,9,0,23.0,201.0,4.0,27.0,214.0,206.62,159.45
2016,9,24,9,15,136.5,240.0,4.0,27.0,324.0,397.63,309.01
2016,9,24,9,30,250.0,279.0,4.0,27.0,434.0,576.07,441.95
2016,9,24,9,45,262.5,292.5,4.05,27.5,465.0,603.37,459.07
2016,9,24,10,0,275.0,306.0,4.1,28.0,496.0,629.6,475.98
2016,9,24,10,15,196.0,334.5,4.05,28.0,473.5,556.12,419.85
2016,9,24,10,30,117.0,363.0,4.0,28.0,451.0,502.79,377.96
2016,9,24,10,45,63.5,295.0,4.0,28.5,343.0,348.17,262.74
2016,9,24,11,0,10.0,227.0,4.0,29.0,235.0,207.48,155.08
2016,9,24,11,15,427.5,175.5,4.0,29.0,531.0,645.62,489.55
2016,9,24,11,30,845.0,124.0,4.0,29.0,827.0,969.22,710.25
2016,9,24,11,45,844.0,127.0,4.0,29.5,837.0,951.23,694.15
2016,9,24,12,0,843.0,130.0,4.0,30.0,847.0,929.73,678.41
2016,9,24,12,15,687.0,230.0,4.0,30.0,815.5,878.04,643.34
2016,9,24,12,30,531.0,330.0,4.0,30.0,784.0,803.54,588.62
2016,9,24,12,45,576.0,289.0,4.05,30.0,778.0,776.89,572.23
2016,9,24,13,0,621.0,248.0,4.1,30.0,772.0,748.68,554.05
2016,9,24,13,15,410.0,327.5,4.05,30.0,671.5,623.99,462.64
2016,9,24,13,30,199.0,407.0,4.0,30.0,571.0,502.21,372.29
2016,9,24,13,45,212.0,384.5,4.0,30.0,554.0,475.09,353.41
2016,9,24,14,0,225.0,362.0,4.0,30.0,537.0,446.83,332.96
2016,9,24,14,15,375.0,308.0,4.0,30.0,585.5,470.54,350.58
2016,9,24,14,30,525.0,254.0,4.0,30.0,634.0,476.62,353.21
2016,9,24,14,45,262.5,134.0,4.0,30.0,324.0,229.11,169.69
2016,9,24,15,0,0.0,14.0,4.0,30.0,14.0,11.59,3.54
2016,9,24,15,15,28.0,130.5,3.95,29.5,147.0,115.7,85.08
2016,9,24,15,30,56.0,247.0,3.9,29.0,280.0,204.65,153.16
2016,9,24,15,45,28.0,129.0,3.9,29.0,145.5,108.67,79.62
2016,9,24,16,0,0.0,11.0,3.9,29.0,11.0,9.08,1.66
2016,9,24,16,15,0.0,10.0,3.7,28.5,10.0,8.24,1.03
2016,9,24,16,30,0.0,9.0,3.5,28.0,9.0,7.41,0.65
2016,9,24,16,45,0.0,7.5,3.35,28.0,7.5,6.17,0.0
2016,9,24,17,0,0.0,6.0,3.2,28.0,6.0,4.93,0.0
2016,9,24,17,15,0.0,4.5,3.0,27.5,4.5,3.69,0.0
2016,9,24,17,30,0.0,3.0,2.8,27.0,3.0,2.46,0.0
2016,9,24,17,45,0.0,2.0,2.6,26.5,2.0,1.64,0.0
2016,9,24,18,0,0.0,1.0,2.4,26.0,1.0,0.82,0.0
2016,9,24,18,15,0.0,0.5,2.4,25.5,0.5,0.43,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,15.0,2.05,22.5,15.0,12.36,2.24
2016,9,25,7,0,0.0,30.0,2.2,23.0,30.0,24.79,14.28
2016,9,25,7,15,0.0,49.5,2.3,23.0,49.5,43.62,30.22
2016,9,25,7,30,0.0,69.0,2.4,23.0,69.0,62.16,45.84
2016,9,25,7,45,0.0,90.5,2.5,23.5,90.5,82.62,62.67
2016,9,25,8,0,0.0,112.0,2.6,24.0,112.0,102.77,78.87
2016,9,25,8,15,1.0,128.5,2.6,24.0,129.0,117.99,91.0
2016,9,25,8,30,2.0,145.0,2.6,24.0,146.0,133.37,103.06
2016,9,25,8,45,97.5,191.0,2.65,24.5,243.5,286.3,226.53
2016,9,25,9,0,193.0,237.0,2.7,25.0,341.0,450.76,352.29
2016,9,25,9,15,127.0,252.0,2.65,25.0,323.0,403.6,312.89
2016,9,25,9,30,61.0,267.0,2.6,25.0,305.0,332.16,256.08
2016,9,25,9,45,161.0,292.5,2.6,25.5,402.0,480.02,368.17
2016,9,25,10,0,261.0,318.0,2.6,26.0,499.0,629.86,475.54
2016,9,25,10,15,347.0,310.0,2.6,26.0,563.0,705.06,528.53
2016,9,25,10,30,433.0,302.0,2.6,26.0,627.0,799.78,593.6
2016,9,25,10,45,402.0,329.5,2.6,26.5,639.5,772.3,571.28
2016,9,25,11,0,371.0,357.0,2.6,27.0,652.0,762.55,561.7
2016,9,25,11,15,209.0,361.0,2.55,27.0,528.0,575.26,428.02
2016,9,25,11,30,47.0,365.0,2.5,27.0,404.0,393.25,293.35
2016,9,25,11,45,29.0,302.5,2.5,27.0,327.0,308.72,231.55
2016,9,25,12,0,11.0,240.0,2.5,27.0,250.0,216.7,162.38
2016,9,25,12,15,13.5,261.0,2.45,27.0,272.5,236.68,177.65
2016,9,25,12,30,16.0,282.0,2.4,27.0,295.0,256.21,192.24
2016,9,25,12,45,19.5,299.5,2.4,27.0,316.5,272.94,204.76
2016,9,25,13,0,23.0,317.0,2.4,27.0,338.0,289.02,216.76
2016,9,25,13,15,100.0,361.5,2.3,27.0,444.5,393.23,295.06
2016,9,25,13,30,177.0,406.0,2.2,27.0,551.0,486.06,362.2
2016,9,25,13,45,132.5,386.5,2.15,27.0,493.5,424.82,316.89
2016,9,25,14,0,88.0,367.0,2.1,27.0,436.0,363.39,271.87
2016,9,25,14,15,76.5,346.0,2.0,26.5,404.0,330.34,248.13
2016,9,25,14,30,65.0,325.0,1.9,26.0,372.0,299.0,225.3
2016,9,25,14,45,138.5,315.0,1.85,26.0,408.0,315.72,237.29
2016,9,25,15,0,212.0,305.0,1.8,26.0,444.0,320.82,239.1
2016,9,25,15,15,108.5,241.5,1.8,25.5,313.0,224.05,167.72
2016,9,25,15,30,5.0,178.0,1.8,25.0,182.0,144.93,110.04
2016,9,25,15,45,16.5,183.0,1.85,25.0,192.0,148.56,112.93
2016,9,25,16,0,28.0,188.0,1.9,25.0,202.0,145.18,110.19
2016,9,25,16,15,24.0,166.5,1.85,24.5,177.5,129.55,98.98
2016,9,25,16,30,20.0,145.0,1.8,24.0,153.0,111.88,89.86
2016,9,25,16,45,13.0,123.5,1.75,24.0,128.0,95.83,76.55
2016,9,25,17,0,6.0,102.0,1.7,24.0,103.0,79.65,62.87
2016,9,25,17,15,3.0,79.0,1.65,23.5,79.5,62.34,48.06
2016,9,25,17,30,0.0,56.0,1.6,23.0,56.0,44.84,32.76
2016,9,25,17,45,0.0,36.0,1.6,23.0,36.0,29.26,18.83
2016,9,25,18,0,0.0,16.0,1.6,23.0,16.0,13.19,2.6
2016,9,25,18,15,0.0,8.0,1.65,23.0,8.0,6.83,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,5.0,3.7,20.0,5.0,4.1,0.0
2016,9,26,7,0,0.0,10.0,3.8,20.0,10.0,8.21,1.01
2016,9,26,7,15,0.0,16.5,3.85,19.5,16.5,13.57,5.67
2016,9,26,7,30,0.0,23.0,3.9,19.0,23.0,18.94,10.33
2016,9,26,7,45,0.0,30.5,4.0,19.0,30.5,25.15,15.63
2016,9,26,8,0,0.0,38.0,4.1,19.0,38.0,31.38,20.86
2016,9,26,8,15,0.0,51.5,4.15,19.0,51.5,42.61,30.23
2016,9,26,8,30,0.0,65.0,4.2,19.0,65.0,53.87,39.52
2016,9,26,8,45,0.0,83.5,4.3,19.5,83.5,69.35,52.09
2016,9,26,9,0,0.0,102.0,4.4,20.0,102.0,85.92,65.4
2016,9,26,9,15,0.0,112.0,4.4,20.0,112.0,94.75,72.37
2016,9,26,9,30,0.0,122.0,4.4,20.0,122.0,103.58,79.31
2016,9,26,9,45,0.0,138.5,4.4,20.0,138.5,118.39,91.06
2016,9,26,10,0,0.0,155.0,4.4,20.0,155.0,133.2,102.72
2016,9,26,10,15,0.5,154.0,4.4,20.0,154.5,132.37,101.84
2016,9,26,10,30,1.0,153.0,4.4,20.0,154.0,131.67,101.11
2016,9,26,10,45,6.0,194.5,4.4,20.5,200.0,174.26,134.8
2016,9,26,11,0,11.0,236.0,4.4,21.0,246.0,217.06,168.08
2016,9,26,11,15,12.5,248.0,4.4,21.0,259.0,228.69,176.93
2016,9,26,11,30,14.0,260.0,4.4,21.0,272.0,240.12,185.68
2016,9,26,11,45,9.0,212.0,4.4,21.5,220.0,190.6,146.48
2016,9,26,12,0,4.0,164.0,4.4,22.0,168.0,142.83,108.57
2016,9,26,12,15,9.0,216.0,4.35,22.0,224.5,192.61,147.77
2016,9,26,12,30,14.0,268.0,4.3,22.0,281.0,242.07,186.16
2016,9,26,12,45,17.0,285.5,4.25,22.0,301.0,258.55,198.8
2016,9,26,13,0,20.0,303.0,4.2,22.0,321.0,274.43,211.04
2016,9,26,13,15,18.5,291.0,4.15,22.0,307.0,260.65,200.45
2016,9,26,13,30,17.0,279.0,4.1,22.0,293.0,247.14,190.14
2016,9,26,13,45,14.5,261.5,4.1,22.0,273.5,228.62,175.94
2016,9,26,14,0,12.0,244.0,4.1,22.0,254.0,210.6,162.09
2016,9,26,14,15,11.0,231.5,4.05,22.0,240.0,198.01,152.46
2016,9,26,14,30,10.0,219.0,4.0,22.0,226.0,185.64,142.98
2016,9,26,14,45,54.5,259.0,3.95,22.0,295.0,234.98,181.52
2016,9,26,15,0,99.0,299.0,3.9,22.0,364.0,274.54,211.32
2016,9,26,15,15,108.0,279.0,3.8,22.0,345.0,251.48,192.61
2016,9,26,15,30,117.0,259.0,3.7,22.0,326.0,225.66,171.62
2016,9,26,15,45,218.5,226.0,3.65,22.0,337.5,207.71,153.02
2016,9,26,16,0,320.0,193.0,3.6,22.0,349.0,173.79,122.73
2016,9,26,16,15,306.0,171.5,3.55,21.5,306.5,131.96,96.17
2016,9,26,16,30,292.0,150.0,3.5,21.0,264.0,105.83,85.96
2016,9,26,16,45,267.0,129.5,3.45,21.0,221.5,92.93,75.11
2016,9,26,17,0,242.0,109.0,3.4,21.0,179.0,79.52,63.6
2016,9,26,17,15,201.5,88.0,3.2,20.5,137.5,65.19,51.12
2016,9,26,17,30,161.0,67.0,3.0,20.0,96.0,50.41,37.93
2016,9,26,17,45,100.5,45.5,2.85,20.0,61.5,34.78,23.61
2016,9,26,18,0,40.0,24.0,2.7,20.0,27.0,19.12,4.94
2016,9,26,18,15,20.0,12.0,2.7,19.5,13.5,10.24,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,20.0,2.95,17.0,20.0,17.02,4.49
2016,9,27,7,0,0.0,40.0,3.0,17.0,40.0,38.66,25.98
2016,9,27,7,15,14.0,63.0,3.05,17.0,66.5,71.88,54.96
2016,9,27,7,30,28.0,86.0,3.1,17.0,93.0,115.63,92.66
2016,9,27,7,45,41.0,109.5,3.2,17.5,122.0,151.33,122.89
2016,9,27,8,0,54.0,133.0,3.3,18.0,151.0,187.53,152.84
2016,9,27,8,15,59.0,157.0,3.3,18.5,180.0,218.02,177.12
2016,9,27,8,30,64.0,181.0,3.3,19.0,209.0,248.41,200.77
2016,9,27,8,45,57.0,200.0,3.35,19.5,227.0,261.18,209.52
2016,9,27,9,0,50.0,219.0,3.4,20.0,245.0,273.46,217.78
2016,9,27,9,15,52.5,239.0,3.3,20.5,269.0,295.71,234.04
2016,9,27,9,30,55.0,259.0,3.2,21.0,293.0,317.78,249.9
2016,9,27,9,45,54.0,277.5,3.1,21.5,312.5,334.33,261.17
2016,9,27,10,0,53.0,296.0,3.0,22.0,332.0,350.52,272.08
2016,9,27,10,15,74.0,324.0,2.9,22.0,377.0,399.57,308.98
2016,9,27,10,30,95.0,352.0,2.8,22.0,422.0,447.96,344.65
2016,9,27,10,45,100.5,360.5,2.7,22.5,438.0,457.9,350.47
2016,9,27,11,0,106.0,369.0,2.6,23.0,454.0,467.4,356.13
2016,9,27,11,15,137.5,390.0,2.55,23.0,502.5,535.81,405.77
2016,9,27,11,30,169.0,411.0,2.5,23.0,551.0,580.98,437.82
2016,9,27,11,45,217.0,411.0,2.45,23.0,592.5,617.61,464.3
2016,9,27,12,0,265.0,411.0,2.4,23.0,634.0,667.92,499.74
2016,9,27,12,15,184.5,413.5,2.4,23.0,569.0,567.19,426.32
2016,9,27,12,30,104.0,416.0,2.4,23.0,504.0,473.1,357.05
2016,9,27,12,45,86.5,403.0,2.4,23.0,476.0,437.58,331.21
2016,9,27,13,0,69.0,390.0,2.4,23.0,448.0,403.59,306.02
2016,9,27,13,15,66.5,380.5,2.4,23.0,435.5,385.72,292.99
2016,9,27,13,30,64.0,371.0,2.4,23.0,423.0,368.11,280.04
2016,9,27,13,45,75.0,366.5,2.4,23.0,425.5,363.92,277.26
2016,9,27,14,0,86.0,362.0,2.4,23.0,428.0,358.34,273.27
2016,9,27,14,15,123.5,352.5,2.35,23.0,443.0,365.39,278.71
2016,9,27,14,30,161.0,343.0,2.3,23.0,458.0,362.82,276.38
2016,9,27,14,45,180.0,322.0,2.3,23.0,444.0,338.94,257.69
2016,9,27,15,0,199.0,301.0,2.3,23.0,430.0,312.98,236.87
2016,9,27,15,15,231.5,274.5,2.2,22.5,414.0,285.09,213.91
2016,9,27,15,30,264.0,248.0,2.1,22.0,398.0,252.0,186.13
2016,9,27,15,45,211.5,228.5,2.05,22.0,342.0,207.84,152.82
2016,9,27,16,0,159.0,209.0,2.0,22.0,286.0,169.16,125.29
2016,9,27,16,15,153.0,184.5,1.85,22.0,251.5,136.7,103.01
2016,9,27,16,30,147.0,160.0,1.7,22.0,217.0,113.81,92.24
2016,9,27,16,45,325.5,118.0,1.55,22.0,218.0,86.25,69.0
2016,9,27,17,0,504.0,76.0,1.4,22.0,219.0,58.57,45.26
2016,9,27,17,15,430.5,65.0,1.2,21.5,168.0,51.12,38.76
2016,9,27,17,30,357.0,54.0,1.0,21.0,117.0,41.31,29.95
2016,9,27,17,45,253.5,38.5,0.85,20.5,74.5,29.7,19.22
2016,9,27,18,0,150.0,23.0,0.7,20.0,32.0,17.89,2.29
2016,9,27,18,15,75.0,11.5,0.7,20.0,16.0,9.82,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,170.5,18.5,1.9,17.5,39.5,153.76,81.38
2016,9,28,7,0,341.0,37.0,2.2,18.0,79.0,303.1,241.01
2016,9,28,7,15,432.5,47.0,2.2,18.5,129.0,395.8,322.07
2016,9,28,7,30,524.0,57.0,2.2,19.0,179.0,496.19,404.03
2016,9,28,7,45,582.5,64.0,2.2,19.5,233.5,573.4,463.27
2016,9,28,8,0,641.0,71.0,2.2,20.0,288.0,653.49,521.68
2016,9,28,8,15,679.5,76.5,2.1,20.5,341.5,716.46,564.32
2016,9,28,8,30,718.0,82.0,2.0,21.0,395.0,774.54,601.71
2016,9,28,8,45,746.0,85.5,1.9,22.0,446.5,825.19,631.3
2016,9,28,9,0,774.0,89.0,1.8,23.0,498.0,874.17,658.63
2016,9,28,9,15,793.5,92.5,1.7,23.5,545.0,912.83,679.44
2016,9,28,9,30,813.0,96.0,1.6,24.0,592.0,948.75,697.99
2016,9,28,9,45,827.5,98.5,1.55,24.5,633.0,975.36,710.86
2016,9,28,10,0,842.0,101.0,1.5,25.0,674.0,986.38,713.8
2016,9,28,10,15,852.5,102.5,1.45,25.0,708.5,1000.62,720.44
2016,9,28,10,30,863.0,104.0,1.4,25.0,743.0,1011.14,724.8
2016,9,28,10,45,870.5,105.5,1.35,25.5,770.0,1014.76,723.59
2016,9,28,11,0,878.0,107.0,1.3,26.0,797.0,1014.47,720.18
2016,9,28,11,15,883.0,108.0,1.3,26.0,816.5,1007.16,714.9
2016,9,28,11,30,888.0,109.0,1.3,26.0,836.0,995.93,707.44
2016,9,28,11,45,898.0,104.5,1.35,26.5,848.0,979.84,696.56
2016,9,28,12,0,908.0,100.0,1.4,27.0,860.0,959.78,683.34
2016,9,28,12,15,908.5,100.5,1.4,27.0,862.0,932.28,666.13
2016,9,28,12,30,909.0,101.0,1.4,27.0,864.0,901.28,646.79
2016,9,28,12,45,908.0,100.0,1.45,27.5,857.5,864.18,622.88
2016,9,28,13,0,907.0,99.0,1.5,28.0,851.0,824.02,596.87
2016,9,28,13,15,903.5,98.5,1.5,28.0,835.5,779.56,568.47
2016,9,28,13,30,900.0,98.0,1.5,28.0,820.0,732.59,537.42
2016,9,28,13,45,895.0,96.5,1.5,28.0,796.5,681.4,501.41
2016,9,28,14,0,890.0,95.0,1.5,28.0,773.0,628.29,463.0
2016,9,28,14,15,882.0,93.5,1.5,28.0,742.0,571.83,420.98
2016,9,28,14,30,874.0,92.0,1.5,28.0,711.0,514.24,376.67
2016,9,28,14,45,864.5,89.0,1.5,28.0,673.5,453.83,328.76
2016,9,28,15,0,855.0,86.0,1.5,28.0,636.0,393.01,278.9
2016,9,28,15,15,840.0,84.0,1.45,28.0,591.5,331.15,226.96
2016,9,28,15,30,825.0,82.0,1.4,28.0,547.0,265.8,172.04
2016,9,28,15,45,805.5,78.0,1.4,28.0,498.5,202.6,120.43
2016,9,28,16,0,786.0,74.0,1.4,28.0,450.0,141.4,75.65
2016,9,28,16,15,756.5,70.0,1.3,27.5,397.0,82.0,45.12
2016,9,28,16,30,727.0,66.0,1.2,27.0,344.0,54.86,41.06
2016,9,28,16,45,685.5,60.5,1.15,27.0,289.5,51.04,37.94
2016,9,28,17,0,644.0,55.0,1.1,27.0,235.0,47.14,34.63
2016,9,28,17,15,574.0,48.0,1.05,26.5,181.0,38.3,27.04
2016,9,28,17,30,504.0,41.0,1.0,26.0,127.0,33.24,22.44
2016,9,28,17,45,382.5,30.0,0.95,25.5,81.0,24.55,14.4
2016,9,28,18,0,261.0,19.0,0.9,25.0,35.0,15.73,0.0
2016,9,28,18,15,130.5,9.5,0.9,24.5,17.5,8.11,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,201.5,17.0,3.65,15.5,41.5,169.52,83.95
2016,9,29,7,0,403.0,34.0,3.9,16.0,83.0,340.66,273.69
2016,9,29,7,15,495.0,43.0,3.95,16.5,135.0,435.1,358.6
2016,9,29,7,30,587.0,52.0,4.0,17.0,187.0,537.36,443.33
2016,9,29,7,45,644.5,58.0,4.1,17.5,243.5,614.96,504.52
2016,9,29,8,0,702.0,64.0,4.2,18.0,300.0,690.55,561.28
2016,9,29,8,15,738.5,69.0,4.25,18.5,355.0,753.76,606.29
2016,9,29,8,30,775.0,74.0,4.3,19.0,410.0,816.6,649.5
2016,9,29,8,45,802.0,77.0,4.4,20.0,462.5,867.17,681.61
2016,9,29,9,0,829.0,80.0,4.5,21.0,515.0,915.89,711.76
2016,9,29,9,15,847.5,82.5,4.45,21.5,563.0,942.47,726.05
2016,9,29,9,30,866.0,85.0,4.4,22.0,611.0,976.78,745.89
2016,9,29,9,45,881.0,86.5,4.4,22.5,653.5,1003.2,760.37
2016,9,29,10,0,896.0,88.0,4.4,23.0,696.0,1026.15,772.51
2016,9,29,10,15,905.5,90.0,4.4,23.5,731.5,1040.36,778.83
2016,9,29,10,30,915.0,92.0,4.4,24.0,767.0,1050.63,782.69
2016,9,29,10,45,923.0,93.0,4.4,24.5,794.5,1054.13,782.22
2016,9,29,11,0,931.0,94.0,4.4,25.0,822.0,1053.51,779.26
2016,9,29,11,15,935.5,94.5,4.4,25.0,842.0,1044.66,772.58
2016,9,29,11,30,940.0,95.0,4.4,25.0,862.0,1031.71,763.4
2016,9,29,11,45,941.0,96.5,4.45,25.5,872.5,1012.39,748.98
2016,9,29,12,0,942.0,98.0,4.5,26.0,883.0,989.16,732.13
2016,9,29,12,15,943.0,98.0,4.5,26.0,885.0,960.57,712.97
2016,9,29,12,30,944.0,98.0,4.5,26.0,887.0,928.35,691.39
2016,9,29,12,45,942.5,98.0,4.5,26.0,880.0,890.53,665.99
2016,9,29,13,0,941.0,98.0,4.5,26.0,873.0,849.53,638.26
2016,9,29,13,15,938.0,97.0,4.45,26.0,857.5,803.44,606.76
2016,9,29,13,30,935.0,96.0,4.4,26.0,842.0,754.71,572.54
2016,9,29,13,45,930.0,95.0,4.4,26.0,818.5,702.22,533.47
2016,9,29,14,0,925.0,94.0,4.4,26.0,795.0,647.7,491.89
2016,9,29,14,15,917.0,92.5,4.35,26.0,763.0,589.3,446.16
2016,9,29,14,30,909.0,91.0,4.3,26.0,731.0,529.69,398.13
2016,9,29,14,45,896.0,89.5,4.25,26.0,691.5,466.97,346.33
2016,9,29,15,0,883.0,88.0,4.2,26.0,652.0,404.16,292.98
2016,9,29,15,15,867.5,85.5,4.1,25.5,606.5,339.93,237.93
2016,9,29,15,30,852.0,83.0,4.0,25.0,561.0,272.35,179.9
2016,9,29,15,45,832.5,79.0,3.95,25.0,510.5,207.38,125.42
2016,9,29,16,0,813.0,75.0,3.9,25.0,460.0,144.39,78.4
2016,9,29,16,15,782.5,71.0,3.55,24.5,405.5,83.18,46.62
2016,9,29,16,30,752.0,67.0,3.2,24.0,351.0,56.02,42.62
2016,9,29,16,45,707.0,62.0,2.9,23.5,294.5,52.56,39.84
2016,9,29,17,0,662.0,57.0,2.6,23.0,238.0,49.08,36.91
2016,9,29,17,15,589.0,49.5,2.35,22.0,182.5,39.68,28.76
2016,9,29,17,30,516.0,42.0,2.1,21.0,127.0,34.23,23.76
2016,9,29,17,45,385.5,30.5,1.85,20.0,80.0,25.09,15.1
2016,9,29,18,0,255.0,19.0,1.6,19.0,33.0,15.82,0.0
2016,9,29,18,15,127.5,9.5,1.6,18.5,16.5,8.11,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
