Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,208.0,17.0,1.95,13.5,41.5,173.13,77.57
2016,9,30,7,0,416.0,34.0,2.2,14.0,83.0,349.88,280.86
2016,9,30,7,15,509.5,43.0,2.2,14.5,136.0,446.13,366.86
2016,9,30,7,30,603.0,52.0,2.2,15.0,189.0,550.26,451.76
2016,9,30,7,45,658.5,58.0,2.25,15.5,245.5,621.51,506.92
2016,9,30,8,0,714.0,64.0,2.3,16.0,302.0,701.37,565.71
2016,9,30,8,15,750.5,68.5,2.1,16.5,357.5,764.37,607.66
2016,9,30,8,30,787.0,73.0,1.9,17.0,413.0,826.92,647.11
2016,9,30,8,45,812.0,76.5,1.7,18.0,465.5,876.58,674.33
2016,9,30,9,0,837.0,80.0,1.5,19.0,518.0,924.23,698.75
2016,9,30,9,15,855.0,83.0,1.5,19.5,566.0,951.03,712.47
2016,9,30,9,30,873.0,86.0,1.5,20.0,614.0,985.51,731.33
2016,9,30,9,45,885.5,88.5,1.5,20.5,655.5,1010.62,743.84
2016,9,30,10,0,898.0,91.0,1.5,21.0,697.0,1032.15,754.14
2016,9,30,10,15,907.5,92.5,1.45,21.0,732.0,1045.64,760.03
2016,9,30,10,30,917.0,94.0,1.4,21.0,767.0,1055.18,763.65
2016,9,30,10,45,922.5,96.0,1.35,21.5,794.5,1057.16,761.24
2016,9,30,11,0,928.0,98.0,1.3,22.0,822.0,1055.0,756.53
2016,9,30,11,15,932.5,98.5,1.25,22.0,841.0,1046.03,749.26
2016,9,30,11,30,937.0,99.0,1.2,22.0,860.0,1032.98,739.72
2016,9,30,11,45,941.0,98.0,1.15,22.5,871.0,1013.77,725.17
2016,9,30,12,0,945.0,97.0,1.1,23.0,882.0,990.62,708.41
2016,9,30,12,15,945.0,97.0,1.1,23.0,883.0,961.0,690.02
2016,9,30,12,30,945.0,97.0,1.1,23.0,884.0,927.8,669.41
2016,9,30,12,45,943.5,97.0,1.15,23.5,876.5,889.9,645.26
2016,9,30,13,0,942.0,97.0,1.2,24.0,869.0,848.82,618.89
2016,9,30,13,15,938.0,96.0,1.2,24.0,853.0,801.91,588.98
2016,9,30,13,30,934.0,95.0,1.2,24.0,837.0,752.44,556.46
2016,9,30,13,45,928.0,94.0,1.3,24.0,812.5,699.33,520.0
2016,9,30,14,0,922.0,93.0,1.4,24.0,788.0,644.29,480.74
2016,9,30,14,15,913.5,91.5,1.45,24.0,755.5,585.77,437.09
2016,9,30,14,30,905.0,90.0,1.5,24.0,723.0,526.11,390.9
2016,9,30,14,45,893.5,87.5,1.55,24.0,683.5,463.42,340.72
2016,9,30,15,0,882.0,85.0,1.6,24.0,644.0,400.49,288.53
2016,9,30,15,15,866.0,82.5,1.6,24.0,598.5,336.23,233.87
2016,9,30,15,30,850.0,80.0,1.6,24.0,553.0,272.81,179.44
2016,9,30,15,45,828.5,77.0,1.6,24.0,502.5,204.35,122.93
2016,9,30,16,0,807.0,74.0,1.6,24.0,452.0,142.25,77.08
2016,9,30,16,15,775.5,70.0,1.5,23.5,397.5,81.45,45.88
2016,9,30,16,30,744.0,66.0,1.4,23.0,343.0,55.23,42.13
2016,9,30,16,45,698.0,60.5,1.3,23.0,287.0,51.34,38.89
2016,9,30,17,0,652.0,55.0,1.2,23.0,231.0,47.39,35.46
2016,9,30,17,15,577.5,48.0,1.1,22.0,176.5,38.49,27.73
2016,9,30,17,30,503.0,41.0,1.0,21.0,122.0,33.43,23.05
2016,9,30,17,45,372.0,29.5,0.95,20.5,76.0,24.28,14.23
2016,9,30,18,0,241.0,18.0,0.9,20.0,30.0,15.0,0.0
2016,9,30,18,15,120.5,9.0,0.9,19.5,15.0,7.68,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,14.0,0.45,16.0,14.0,11.54,0.0
2016,10,1,7,0,0.0,28.0,0.4,16.0,28.0,23.14,13.27
2016,10,1,7,15,0.0,46.5,0.4,16.5,46.5,41.3,29.1
2016,10,1,7,30,0.0,65.0,0.4,17.0,65.0,58.83,44.16
2016,10,1,7,45,0.0,85.0,0.45,17.5,85.0,77.72,60.05
2016,10,1,8,0,0.0,105.0,0.5,18.0,105.0,96.32,75.3
2016,10,1,8,15,0.0,100.0,0.5,18.5,100.0,87.58,67.71
2016,10,1,8,30,0.0,95.0,0.5,19.0,95.0,80.93,61.9
2016,10,1,8,45,0.0,104.5,0.5,19.5,104.5,89.14,68.29
2016,10,1,9,0,0.0,114.0,0.5,20.0,114.0,97.4,74.59
2016,10,1,9,15,61.5,195.0,0.65,20.5,232.0,254.21,200.63
2016,10,1,9,30,123.0,276.0,0.8,21.0,350.0,429.6,332.29
2016,10,1,9,45,66.5,245.0,0.95,22.0,285.5,311.2,240.18
2016,10,1,10,0,10.0,214.0,1.1,23.0,221.0,200.28,153.16
2016,10,1,10,15,9.0,213.0,1.1,23.0,220.0,196.95,150.64
2016,10,1,10,30,8.0,212.0,1.1,23.0,219.0,193.89,147.97
2016,10,1,10,45,29.5,277.5,1.1,23.5,301.5,297.3,226.52
2016,10,1,11,0,51.0,343.0,1.1,24.0,384.0,385.63,290.66
2016,10,1,11,15,73.5,367.5,1.05,24.0,427.0,429.64,321.94
2016,10,1,11,30,96.0,392.0,1.0,24.0,470.0,472.1,351.84
2016,10,1,11,45,164.0,400.5,1.0,24.5,535.5,557.8,412.21
2016,10,1,12,0,232.0,409.0,1.0,25.0,601.0,619.85,454.45
2016,10,1,12,15,161.5,405.5,0.95,25.0,539.5,540.05,396.83
2016,10,1,12,30,91.0,402.0,0.9,25.0,478.0,449.61,332.19
2016,10,1,12,45,55.5,350.0,0.9,25.5,396.5,362.68,269.62
2016,10,1,13,0,20.0,298.0,0.9,26.0,315.0,270.53,201.75
2016,10,1,13,15,56.5,339.0,0.9,26.0,384.5,341.57,255.1
2016,10,1,13,30,93.0,380.0,0.9,26.0,454.0,397.47,295.47
2016,10,1,13,45,210.5,360.0,0.95,26.0,520.5,454.29,337.52
2016,10,1,14,0,328.0,340.0,1.0,26.0,587.0,496.31,367.59
2016,10,1,14,15,363.0,314.5,1.1,26.0,576.5,469.22,347.89
2016,10,1,14,30,398.0,289.0,1.2,26.0,566.0,438.23,324.89
2016,10,1,14,45,286.5,291.0,1.3,26.0,484.5,362.43,269.19
2016,10,1,15,0,175.0,293.0,1.4,26.0,403.0,298.16,222.29
2016,10,1,15,15,87.5,226.0,1.45,25.5,281.5,206.44,154.82
2016,10,1,15,30,0.0,159.0,1.5,25.0,160.0,129.01,97.87
2016,10,1,15,45,124.5,175.5,1.55,25.0,234.0,156.52,114.83
2016,10,1,16,0,249.0,192.0,1.6,25.0,308.0,164.22,116.57
2016,10,1,16,15,237.0,170.5,1.55,24.5,269.5,126.97,92.98
2016,10,1,16,30,225.0,149.0,1.5,24.0,231.0,104.51,83.75
2016,10,1,16,45,209.5,125.5,1.45,23.5,192.0,89.8,71.62
2016,10,1,17,0,194.0,102.0,1.4,23.0,153.0,74.48,58.65
2016,10,1,17,15,164.0,79.5,1.25,22.0,115.5,59.12,45.39
2016,10,1,17,30,134.0,57.0,1.1,21.0,78.0,43.23,31.32
2016,10,1,17,45,67.0,37.0,1.0,20.5,47.5,28.88,17.69
2016,10,1,18,0,0.0,17.0,0.9,20.0,17.0,13.77,0.0
2016,10,1,18,15,0.0,8.5,0.95,19.5,8.5,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,123.5,20.5,0.6,15.5,34.5,123.99,36.84
2016,10,2,7,0,247.0,41.0,0.6,16.0,69.0,249.64,196.0
2016,10,2,7,15,337.5,56.5,0.55,16.5,118.0,341.37,275.64
2016,10,2,7,30,428.0,72.0,0.5,17.0,167.0,441.9,356.66
2016,10,2,7,45,488.5,83.0,0.5,17.5,220.5,524.62,419.63
2016,10,2,8,0,549.0,94.0,0.5,18.0,274.0,608.3,479.36
2016,10,2,8,15,592.0,102.5,0.6,19.0,328.0,676.27,525.29
2016,10,2,8,30,635.0,111.0,0.7,20.0,382.0,744.54,569.79
2016,10,2,8,45,664.5,118.0,0.8,21.0,433.0,798.35,602.98
2016,10,2,9,0,694.0,125.0,0.9,22.0,484.0,850.76,634.52
2016,10,2,9,15,717.5,130.0,1.0,22.5,531.0,893.11,660.06
2016,10,2,9,30,741.0,135.0,1.1,23.0,578.0,933.04,683.85
2016,10,2,9,45,755.5,140.0,1.2,23.5,619.5,961.15,699.89
2016,10,2,10,0,770.0,145.0,1.3,24.0,661.0,986.0,713.98
2016,10,2,10,15,783.0,148.0,1.35,24.5,695.5,1003.5,722.66
2016,10,2,10,30,796.0,151.0,1.4,25.0,730.0,1009.05,724.04
2016,10,2,10,45,803.5,154.0,1.45,25.5,757.0,1013.72,725.17
2016,10,2,11,0,811.0,157.0,1.5,26.0,784.0,1014.51,724.03
2016,10,2,11,15,817.0,158.0,1.55,26.0,802.5,1007.81,719.84
2016,10,2,11,30,823.0,159.0,1.6,26.0,821.0,997.24,713.44
2016,10,2,11,45,876.0,130.5,1.65,26.5,843.5,984.85,704.65
2016,10,2,12,0,929.0,102.0,1.7,27.0,866.0,980.31,700.95
2016,10,2,12,15,929.0,102.0,1.7,27.0,867.5,950.94,682.29
2016,10,2,12,30,929.0,102.0,1.7,27.0,869.0,918.05,661.64
2016,10,2,12,45,926.5,102.5,1.75,27.0,861.0,880.2,638.29
2016,10,2,13,0,924.0,103.0,1.8,27.0,853.0,839.3,612.74
2016,10,2,13,15,920.0,102.0,1.8,27.0,837.0,792.99,582.86
2016,10,2,13,30,916.0,101.0,1.8,27.0,821.0,744.19,550.12
2016,10,2,13,45,908.5,100.5,1.85,27.5,796.5,691.28,511.83
2016,10,2,14,0,901.0,100.0,1.9,28.0,772.0,636.66,471.31
2016,10,2,14,15,892.0,98.5,1.9,28.0,739.5,578.86,427.95
2016,10,2,14,30,883.0,97.0,1.9,28.0,707.0,520.03,382.36
2016,10,2,14,45,862.5,98.0,1.95,28.0,666.0,457.65,332.83
2016,10,2,15,0,842.0,99.0,2.0,28.0,625.0,394.05,280.88
2016,10,2,15,15,824.0,96.0,2.0,27.5,579.5,330.19,227.84
2016,10,2,15,30,806.0,93.0,2.0,27.0,534.0,267.61,175.26
2016,10,2,15,45,781.0,89.0,2.0,27.0,483.5,204.6,123.87
2016,10,2,16,0,756.0,85.0,2.0,27.0,433.0,144.37,80.18
2016,10,2,16,15,721.5,80.5,1.85,26.5,379.0,81.27,46.93
2016,10,2,16,30,687.0,76.0,1.7,26.0,325.0,57.63,43.64
2016,10,2,16,45,635.5,69.5,1.55,25.5,269.5,53.61,40.4
2016,10,2,17,0,584.0,63.0,1.4,25.0,214.0,49.53,36.95
2016,10,2,17,15,503.5,53.5,1.3,24.0,161.0,42.76,31.06
2016,10,2,17,30,423.0,44.0,1.2,23.0,108.0,35.89,24.79
2016,10,2,17,45,288.0,30.0,1.1,22.5,65.0,24.72,13.89
2016,10,2,18,0,153.0,16.0,1.0,22.0,22.0,13.66,0.0
2016,10,2,18,15,76.5,8.0,1.0,21.5,11.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,129.0,19.5,0.5,17.5,34.0,125.21,25.96
2016,10,3,7,0,258.0,39.0,0.5,18.0,68.0,254.52,197.54
2016,10,3,7,15,352.5,53.0,0.6,18.5,116.5,347.54,278.55
2016,10,3,7,30,447.0,67.0,0.7,19.0,165.0,453.72,364.36
2016,10,3,7,45,510.0,76.0,0.8,19.5,218.5,534.84,426.49
2016,10,3,8,0,573.0,85.0,0.9,20.0,272.0,618.84,487.54
2016,10,3,8,15,615.5,92.0,1.15,21.0,325.5,685.05,533.78
2016,10,3,8,30,658.0,99.0,1.4,22.0,379.0,751.59,578.8
2016,10,3,8,45,695.0,102.0,1.65,23.0,430.5,807.81,615.36
2016,10,3,9,0,732.0,105.0,1.9,24.0,482.0,862.96,650.39
2016,10,3,9,15,754.0,109.0,1.95,24.5,529.0,903.24,674.06
2016,10,3,9,30,776.0,113.0,2.0,25.0,576.0,934.8,691.8
2016,10,3,9,45,790.5,117.0,2.05,25.5,616.5,962.33,706.86
2016,10,3,10,0,805.0,121.0,2.1,26.0,657.0,986.49,719.75
2016,10,3,10,15,817.0,123.5,2.15,26.0,691.5,1002.83,729.09
2016,10,3,10,30,829.0,126.0,2.2,26.0,726.0,1015.42,736.26
2016,10,3,10,45,840.0,126.0,2.3,26.5,753.5,1020.29,737.79
2016,10,3,11,0,851.0,126.0,2.4,27.0,781.0,1021.21,737.01
2016,10,3,11,15,856.0,127.0,2.45,27.0,799.5,1013.26,731.68
2016,10,3,11,30,861.0,128.0,2.5,27.0,818.0,988.84,716.0
2016,10,3,11,45,859.5,131.0,2.55,27.5,827.5,969.38,702.32
2016,10,3,12,0,858.0,134.0,2.6,28.0,837.0,958.09,694.0
2016,10,3,12,15,858.5,134.5,2.65,28.0,838.5,930.35,676.38
2016,10,3,12,30,859.0,135.0,2.7,28.0,840.0,899.22,656.63
2016,10,3,12,45,859.5,133.0,2.75,28.5,833.0,862.34,631.74
2016,10,3,13,0,860.0,131.0,2.8,29.0,826.0,822.44,604.79
2016,10,3,13,15,855.5,130.0,2.8,29.0,810.0,776.93,574.6
2016,10,3,13,30,851.0,129.0,2.8,29.0,794.0,729.15,540.91
2016,10,3,13,45,845.5,126.5,2.85,29.0,770.0,677.28,503.81
2016,10,3,14,0,840.0,124.0,2.9,29.0,746.0,623.74,464.45
2016,10,3,14,15,829.5,122.0,2.9,29.0,714.5,566.52,421.06
2016,10,3,14,30,819.0,120.0,2.9,29.0,683.0,508.64,375.85
2016,10,3,14,45,803.5,118.0,2.95,29.0,643.5,448.26,327.5
2016,10,3,15,0,788.0,116.0,3.0,29.0,604.0,388.38,278.11
2016,10,3,15,15,768.5,112.0,2.95,28.5,559.5,326.4,226.58
2016,10,3,15,30,749.0,108.0,2.9,28.0,515.0,261.97,172.87
2016,10,3,15,45,722.0,103.5,2.9,28.0,465.0,201.15,123.48
2016,10,3,16,0,695.0,99.0,2.9,28.0,415.0,143.44,81.76
2016,10,3,16,15,658.0,93.0,2.65,27.5,362.5,87.57,53.33
2016,10,3,16,30,621.0,87.0,2.4,27.0,310.0,65.33,49.97
2016,10,3,16,45,567.5,79.0,2.2,26.5,256.0,60.55,46.12
2016,10,3,17,0,514.0,71.0,2.0,26.0,202.0,55.68,41.99
2016,10,3,17,15,432.5,59.5,1.8,25.0,150.5,47.58,34.96
2016,10,3,17,30,351.0,48.0,1.6,24.0,99.0,39.3,27.45
2016,10,3,17,45,226.5,31.5,1.45,23.5,58.5,24.45,13.2
2016,10,3,18,0,102.0,15.0,1.3,23.0,18.0,12.8,0.0
2016,10,3,18,15,51.0,7.5,1.35,22.5,9.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,87.5,21.0,2.45,20.5,30.5,92.57,7.73
2016,10,4,7,0,175.0,42.0,2.7,21.0,61.0,206.27,158.56
2016,10,4,7,15,269.5,58.0,2.85,21.5,107.5,297.63,239.41
2016,10,4,7,30,364.0,74.0,3.0,22.0,154.0,398.51,323.61
2016,10,4,7,45,444.0,82.0,3.15,22.5,207.0,484.83,393.36
2016,10,4,8,0,524.0,90.0,3.3,23.0,260.0,584.36,469.07
2016,10,4,8,15,262.0,101.5,3.45,23.5,186.5,359.34,291.32
2016,10,4,8,30,0.0,113.0,3.6,24.0,113.0,99.35,75.53
2016,10,4,8,45,0.0,134.0,3.8,24.5,134.5,118.95,91.16
2016,10,4,9,0,0.0,155.0,4.0,25.0,156.0,138.47,106.22
2016,10,4,9,15,0.0,122.5,4.05,25.0,123.0,104.93,79.13
2016,10,4,9,30,0.0,90.0,4.1,25.0,90.0,74.86,54.87
2016,10,4,9,45,6.5,156.5,4.15,25.5,161.0,142.32,108.46
2016,10,4,10,0,13.0,223.0,4.2,26.0,232.0,212.82,163.07
2016,10,4,10,15,89.5,286.5,4.15,26.0,351.0,376.2,289.95
2016,10,4,10,30,166.0,350.0,4.1,26.0,470.0,544.03,414.49
2016,10,4,10,45,173.0,358.0,4.1,26.5,487.0,554.06,419.67
2016,10,4,11,0,180.0,366.0,4.1,27.0,504.0,563.19,424.91
2016,10,4,11,15,272.5,363.5,4.05,27.0,578.0,665.24,499.26
2016,10,4,11,30,365.0,361.0,4.0,27.0,652.0,742.24,554.17
2016,10,4,11,45,340.0,373.5,4.0,27.5,647.5,717.47,534.14
2016,10,4,12,0,315.0,386.0,4.0,28.0,643.0,691.83,514.2
2016,10,4,12,15,211.5,394.5,3.95,28.0,567.5,575.18,429.45
2016,10,4,12,30,108.0,403.0,3.9,28.0,492.0,466.46,348.95
2016,10,4,12,45,213.0,391.0,3.85,28.0,563.5,546.52,409.46
2016,10,4,13,0,318.0,379.0,3.8,28.0,635.0,615.17,459.65
2016,10,4,13,15,308.5,373.0,3.7,28.0,617.5,581.39,434.67
2016,10,4,13,30,299.0,367.0,3.6,28.0,600.0,547.62,410.01
2016,10,4,13,45,315.5,342.5,3.5,28.5,581.5,514.78,385.54
2016,10,4,14,0,332.0,318.0,3.4,29.0,563.0,480.24,359.43
2016,10,4,14,15,567.5,215.5,3.3,29.0,612.0,502.12,375.49
2016,10,4,14,30,803.0,113.0,3.2,29.0,661.0,494.15,366.56
2016,10,4,14,45,785.0,112.0,3.1,29.0,622.0,434.67,318.17
2016,10,4,15,0,767.0,111.0,3.0,29.0,583.0,375.97,269.41
2016,10,4,15,15,747.0,107.5,2.9,29.0,539.0,315.66,218.65
2016,10,4,15,30,727.0,104.0,2.8,29.0,495.0,253.1,166.17
2016,10,4,15,45,700.0,99.5,2.75,29.0,446.5,193.83,118.22
2016,10,4,16,0,673.0,95.0,2.7,29.0,398.0,137.67,77.85
2016,10,4,16,15,635.0,89.0,2.4,28.5,346.5,83.33,50.42
2016,10,4,16,30,597.0,83.0,2.1,28.0,295.0,62.22,47.15
2016,10,4,16,45,541.5,75.5,1.85,28.0,242.5,57.73,43.43
2016,10,4,17,0,486.0,68.0,1.6,28.0,190.0,53.18,39.5
2016,10,4,17,15,400.5,57.0,1.45,27.0,140.5,45.43,32.81
2016,10,4,17,30,315.0,46.0,1.3,26.0,91.0,35.41,23.89
2016,10,4,17,45,188.0,29.5,1.2,25.5,53.0,22.85,11.35
2016,10,4,18,0,61.0,13.0,1.1,25.0,15.0,11.1,0.0
2016,10,4,18,15,30.5,6.5,1.15,24.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,113.5,19.0,1.95,21.5,31.0,114.56,0.0
2016,10,5,7,0,227.0,38.0,2.2,22.0,62.0,234.64,179.43
2016,10,5,7,15,327.5,51.5,2.35,22.5,109.5,329.47,263.59
2016,10,5,7,30,428.0,65.0,2.5,23.0,157.0,438.5,353.34
2016,10,5,7,45,499.0,73.0,2.7,23.5,210.5,523.95,420.63
2016,10,5,8,0,570.0,81.0,2.9,24.0,264.0,612.87,487.24
2016,10,5,8,15,613.5,87.5,2.9,24.5,316.5,679.05,533.68
2016,10,5,8,30,657.0,94.0,2.9,25.0,369.0,745.64,578.75
2016,10,5,8,45,695.0,96.5,2.9,26.0,420.5,801.89,613.83
2016,10,5,9,0,733.0,99.0,2.9,27.0,472.0,857.16,647.16
2016,10,5,9,15,542.5,171.0,2.85,27.0,462.0,761.62,578.37
2016,10,5,9,30,352.0,243.0,2.8,27.0,452.0,641.48,487.93
2016,10,5,9,45,296.5,274.5,2.75,27.5,458.5,623.36,471.48
2016,10,5,10,0,241.0,306.0,2.7,28.0,465.0,579.62,436.77
2016,10,5,10,15,538.0,210.0,2.65,28.5,589.0,814.39,605.59
2016,10,5,10,30,835.0,114.0,2.6,29.0,713.0,1007.75,728.97
2016,10,5,10,45,843.5,115.0,2.55,29.5,739.5,1011.14,726.22
2016,10,5,11,0,852.0,116.0,2.5,30.0,766.0,998.05,714.99
2016,10,5,11,15,857.0,117.0,2.45,30.0,784.5,990.42,709.03
2016,10,5,11,30,862.0,118.0,2.4,30.0,803.0,978.99,700.77
2016,10,5,11,45,872.5,114.0,2.4,30.5,814.5,963.82,689.41
2016,10,5,12,0,883.0,110.0,2.4,31.0,826.0,944.77,675.76
2016,10,5,12,15,883.5,110.0,2.4,31.0,827.0,916.9,657.95
2016,10,5,12,30,884.0,110.0,2.4,31.0,828.0,885.66,638.05
2016,10,5,12,45,882.5,109.0,2.4,31.5,820.5,848.55,613.04
2016,10,5,13,0,881.0,108.0,2.4,32.0,813.0,808.54,586.13
2016,10,5,13,15,876.5,107.0,2.4,32.0,797.0,763.54,556.95
2016,10,5,13,30,872.0,106.0,2.4,32.0,781.0,716.26,524.73
2016,10,5,13,45,866.0,104.5,2.45,32.0,757.0,665.45,488.81
2016,10,5,14,0,860.0,103.0,2.5,32.0,733.0,612.93,450.62
2016,10,5,14,15,850.5,101.0,2.55,32.0,701.0,556.59,408.49
2016,10,5,14,30,841.0,99.0,2.6,32.0,669.0,499.4,364.32
2016,10,5,14,45,828.5,96.0,2.65,32.0,630.5,438.34,315.88
2016,10,5,15,0,816.0,93.0,2.7,32.0,592.0,377.52,266.1
2016,10,5,15,15,798.0,90.5,2.7,31.5,547.5,315.87,215.09
2016,10,5,15,30,780.0,88.0,2.7,31.0,503.0,255.53,164.73
2016,10,5,15,45,755.5,84.0,2.75,31.0,454.0,194.45,115.48
2016,10,5,16,0,731.0,80.0,2.8,31.0,405.0,136.11,73.88
2016,10,5,16,15,695.0,75.0,2.6,30.5,352.5,74.73,42.45
2016,10,5,16,30,659.0,70.0,2.4,30.0,300.0,53.27,39.27
2016,10,5,16,45,607.0,63.5,2.2,29.5,247.0,49.11,35.91
2016,10,5,17,0,555.0,57.0,2.0,29.0,194.0,44.89,32.34
2016,10,5,17,15,469.0,48.0,1.85,28.0,143.0,38.37,26.7
2016,10,5,17,30,383.0,39.0,1.7,27.0,92.0,31.78,20.7
2016,10,5,17,45,239.5,25.5,1.55,26.5,53.0,20.95,9.29
2016,10,5,18,0,96.0,12.0,1.4,26.0,14.0,10.24,0.0
2016,10,5,18,15,48.0,6.0,1.4,25.5,7.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,116.5,18.5,1.7,22.5,30.5,115.21,0.0
2016,10,6,7,0,233.0,37.0,1.9,23.0,61.0,237.87,180.2
2016,10,6,7,15,336.5,49.5,2.05,23.5,108.5,333.54,265.26
2016,10,6,7,30,440.0,62.0,2.2,24.0,156.0,444.92,356.3
2016,10,6,7,45,531.5,65.5,2.4,24.5,211.5,541.36,431.18
2016,10,6,8,0,623.0,69.0,2.6,25.0,267.0,642.35,505.91
2016,10,6,8,15,664.5,74.5,2.6,25.5,320.0,706.99,550.3
2016,10,6,8,30,706.0,80.0,2.6,26.0,373.0,771.94,593.37
2016,10,6,8,45,742.5,81.5,2.65,26.5,425.0,821.84,624.87
2016,10,6,9,0,779.0,83.0,2.7,27.0,477.0,875.84,658.51
2016,10,6,9,15,799.0,86.0,2.7,27.5,523.0,913.92,680.34
2016,10,6,9,30,819.0,89.0,2.7,28.0,569.0,949.27,700.15
2016,10,6,9,45,503.5,199.5,2.7,28.5,501.5,767.18,573.17
2016,10,6,10,0,188.0,310.0,2.7,29.0,434.0,531.15,398.31
2016,10,6,10,15,194.0,323.0,2.7,29.0,456.5,547.89,410.69
2016,10,6,10,30,200.0,336.0,2.7,29.0,479.0,563.71,421.04
2016,10,6,10,45,315.5,318.5,2.7,29.5,554.0,677.15,501.52
2016,10,6,11,0,431.0,301.0,2.7,30.0,629.0,786.16,575.5
2016,10,6,11,15,415.0,322.0,2.75,30.0,644.0,780.79,569.89
2016,10,6,11,30,399.0,343.0,2.8,30.0,659.0,756.89,553.13
2016,10,6,11,45,305.0,372.5,2.85,30.5,615.5,683.65,499.77
2016,10,6,12,0,211.0,402.0,2.9,31.0,572.0,595.06,435.78
2016,10,6,12,15,268.0,391.0,2.9,31.0,607.5,639.04,467.64
2016,10,6,12,30,325.0,380.0,2.9,31.0,643.0,661.49,483.88
2016,10,6,12,45,368.0,360.0,2.95,31.5,655.5,658.82,481.96
2016,10,6,13,0,411.0,340.0,3.0,32.0,668.0,652.16,477.29
2016,10,6,13,15,655.5,216.0,2.95,32.0,726.0,710.68,521.53
2016,10,6,13,30,900.0,92.0,2.9,32.0,784.0,721.87,532.01
2016,10,6,13,45,581.0,218.0,2.9,32.0,659.5,588.71,433.88
2016,10,6,14,0,262.0,344.0,2.9,32.0,535.0,460.99,339.49
2016,10,6,14,15,565.5,215.0,2.9,32.0,603.0,500.09,368.94
2016,10,6,14,30,869.0,86.0,2.9,32.0,671.0,500.73,366.28
2016,10,6,14,45,843.0,89.5,2.9,32.0,630.0,439.33,316.93
2016,10,6,15,0,817.0,93.0,2.9,32.0,589.0,377.26,266.13
2016,10,6,15,15,798.5,90.0,2.9,31.5,544.0,314.99,214.57
2016,10,6,15,30,780.0,87.0,2.9,31.0,499.0,254.12,163.76
2016,10,6,15,45,749.5,84.5,2.9,31.0,449.0,193.32,114.93
2016,10,6,16,0,719.0,82.0,2.9,31.0,399.0,136.01,74.41
2016,10,6,16,15,681.5,77.0,2.65,30.5,346.5,75.26,43.4
2016,10,6,16,30,644.0,72.0,2.4,30.0,294.0,54.72,40.49
2016,10,6,16,45,579.0,66.5,2.2,29.5,240.0,51.3,37.75
2016,10,6,17,0,514.0,61.0,2.0,29.0,186.0,47.95,34.9
2016,10,6,17,15,425.0,51.0,1.85,28.0,136.0,40.77,28.67
2016,10,6,17,30,336.0,41.0,1.7,27.0,86.0,33.51,22.03
2016,10,6,17,45,191.0,25.5,1.55,26.5,48.5,19.84,7.76
2016,10,6,18,0,46.0,10.0,1.4,26.0,11.0,8.54,0.0
2016,10,6,18,15,23.0,5.0,1.45,25.5,5.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,138.5,16.5,0.5,22.5,30.5,124.5,0.0
2016,10,7,7,0,277.0,33.0,0.6,23.0,61.0,262.28,196.38
2016,10,7,7,15,380.0,44.0,0.75,23.5,109.0,361.54,283.82
2016,10,7,7,30,483.0,55.0,0.9,24.0,157.0,469.83,370.21
2016,10,7,7,45,355.0,87.5,1.1,24.5,174.5,423.88,336.02
2016,10,7,8,0,227.0,120.0,1.3,25.0,192.0,352.97,280.46
2016,10,7,8,15,474.0,96.5,1.55,25.0,281.5,560.3,441.37
2016,10,7,8,30,721.0,73.0,1.8,25.0,371.0,771.8,591.43
2016,10,7,8,45,753.5,75.0,2.05,25.5,421.5,824.18,624.56
2016,10,7,9,0,786.0,77.0,2.3,26.0,472.0,875.09,657.57
2016,10,7,9,15,393.0,74.5,2.5,26.5,272.0,504.82,393.02
2016,10,7,9,30,0.0,72.0,2.7,27.0,72.0,59.8,42.14
2016,10,7,9,45,13.0,162.0,2.95,27.5,171.0,154.42,117.32
2016,10,7,10,0,26.0,252.0,3.2,28.0,270.0,256.36,195.34
2016,10,7,10,15,28.0,264.0,3.4,28.0,284.0,289.4,219.75
2016,10,7,10,30,30.0,276.0,3.6,28.0,298.0,301.37,228.4
2016,10,7,10,45,452.5,187.0,3.8,28.5,528.5,692.21,525.49
2016,10,7,11,0,875.0,98.0,4.0,29.0,759.0,1000.81,734.02
2016,10,7,11,15,495.5,242.0,4.2,29.0,618.5,777.9,579.12
2016,10,7,11,30,116.0,386.0,4.4,29.0,478.0,488.06,364.61
2016,10,7,11,45,95.5,382.5,4.6,29.0,459.0,457.75,343.12
2016,10,7,12,0,75.0,379.0,4.8,29.0,440.0,428.36,321.25
2016,10,7,12,15,450.0,258.0,4.95,29.0,620.5,686.27,517.77
2016,10,7,12,30,825.0,137.0,5.1,29.0,801.0,870.19,650.23
2016,10,7,12,45,816.0,140.5,5.25,29.0,792.0,832.01,623.82
2016,10,7,13,0,807.0,144.0,5.4,29.0,783.0,791.48,596.73
2016,10,7,13,15,802.5,142.5,5.45,28.5,767.0,747.48,566.69
2016,10,7,13,30,798.0,141.0,5.5,28.0,751.0,701.42,533.92
2016,10,7,13,45,787.0,141.0,5.55,28.0,726.5,650.69,495.79
2016,10,7,14,0,776.0,141.0,5.6,28.0,702.0,598.94,456.0
2016,10,7,14,15,448.0,228.0,5.55,27.5,549.0,447.86,340.99
2016,10,7,14,30,120.0,315.0,5.5,27.0,396.0,322.04,245.09
2016,10,7,14,45,217.5,287.0,5.5,27.0,422.0,328.03,248.68
2016,10,7,15,0,315.0,259.0,5.5,27.0,448.0,323.96,242.5
2016,10,7,15,15,490.0,192.0,5.4,26.5,460.5,300.01,217.49
2016,10,7,15,30,665.0,125.0,5.3,26.0,473.0,254.18,172.3
2016,10,7,15,45,633.0,119.5,5.25,25.5,424.5,197.08,125.95
2016,10,7,16,0,601.0,114.0,5.2,25.0,376.0,143.91,87.59
2016,10,7,16,15,559.5,106.0,5.1,24.5,325.5,92.67,61.12
2016,10,7,16,30,518.0,98.0,5.0,24.0,275.0,73.72,57.87
2016,10,7,16,45,467.5,86.5,4.9,23.5,224.0,64.08,49.74
2016,10,7,17,0,417.0,75.0,4.8,23.0,173.0,56.28,42.97
2016,10,7,17,15,331.0,60.5,4.6,22.5,125.5,45.87,33.69
2016,10,7,17,30,245.0,46.0,4.4,22.0,78.0,35.23,23.88
2016,10,7,17,45,139.0,27.0,4.2,21.5,43.5,20.89,7.66
2016,10,7,18,0,33.0,8.0,4.0,21.0,9.0,6.83,0.0
2016,10,7,18,15,16.5,4.0,3.9,20.5,4.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,137.5,16.5,3.5,14.0,30.0,123.76,0.0
2016,10,8,7,0,275.0,33.0,3.6,14.0,60.0,261.3,203.77
2016,10,8,7,15,376.0,45.5,3.65,14.5,108.5,360.81,298.0
2016,10,8,7,30,477.0,58.0,3.7,15.0,157.0,469.36,390.82
2016,10,8,7,45,542.0,66.0,3.75,15.5,210.0,551.49,457.56
2016,10,8,8,0,607.0,74.0,3.8,16.0,263.0,636.79,523.54
2016,10,8,8,15,649.5,80.0,3.7,16.5,316.0,702.47,571.19
2016,10,8,8,30,692.0,86.0,3.6,17.0,369.0,768.46,617.18
2016,10,8,8,45,723.0,90.0,3.55,18.0,420.0,820.86,650.59
2016,10,8,9,0,754.0,94.0,3.5,19.0,471.0,866.24,677.98
2016,10,8,9,15,551.0,166.5,3.4,19.5,456.5,765.74,601.59
2016,10,8,9,30,348.0,239.0,3.3,20.0,442.0,634.2,498.21
2016,10,8,9,45,352.5,256.5,3.25,21.0,474.0,659.75,514.06
2016,10,8,10,0,357.0,274.0,3.2,22.0,506.0,683.49,527.42
2016,10,8,10,15,605.5,191.5,3.15,22.5,610.0,872.09,663.41
2016,10,8,10,30,854.0,109.0,3.1,23.0,714.0,1021.01,759.56
2016,10,8,10,45,864.5,109.0,3.1,23.5,741.0,1012.58,749.99
2016,10,8,11,0,875.0,109.0,3.1,24.0,768.0,1012.9,747.86
2016,10,8,11,15,880.5,110.0,3.0,24.5,786.5,1005.4,739.86
2016,10,8,11,30,886.0,111.0,2.9,25.0,805.0,994.01,729.57
2016,10,8,11,45,889.5,111.5,2.85,25.5,815.0,976.3,715.79
2016,10,8,12,0,893.0,112.0,2.8,26.0,825.0,954.83,699.8
2016,10,8,12,15,893.5,112.0,2.8,26.0,826.5,926.49,681.21
2016,10,8,12,30,894.0,112.0,2.8,26.0,828.0,894.76,660.42
2016,10,8,12,45,894.5,110.0,2.8,26.5,820.5,857.8,634.85
2016,10,8,13,0,895.0,108.0,2.8,27.0,813.0,817.78,607.22
2016,10,8,13,15,890.5,107.0,2.8,27.0,797.0,772.09,576.79
2016,10,8,13,30,886.0,106.0,2.8,27.0,781.0,724.07,543.13
2016,10,8,13,45,881.5,103.5,2.85,27.5,757.0,672.56,504.72
2016,10,8,14,0,877.0,101.0,2.9,28.0,733.0,619.17,464.02
2016,10,8,14,15,867.5,99.5,2.9,27.5,700.5,562.35,421.21
2016,10,8,14,30,858.0,98.0,2.9,27.0,668.0,504.63,376.17
2016,10,8,14,45,839.5,97.5,2.9,27.0,628.0,442.4,325.56
2016,10,8,15,0,821.0,97.0,2.9,27.0,588.0,380.96,274.14
2016,10,8,15,15,802.0,94.0,2.9,27.0,543.0,318.27,220.81
2016,10,8,15,30,783.0,91.0,2.9,27.0,498.0,257.06,168.54
2016,10,8,15,45,763.0,85.0,2.9,27.0,449.0,194.94,117.57
2016,10,8,16,0,743.0,79.0,2.9,27.0,400.0,135.02,74.19
2016,10,8,16,15,706.0,74.0,2.7,26.5,347.0,77.79,46.46
2016,10,8,16,30,669.0,69.0,2.5,26.0,294.0,52.96,39.72
2016,10,8,16,45,619.0,61.5,2.3,25.5,240.5,47.99,35.6
2016,10,8,17,0,569.0,54.0,2.1,25.0,187.0,42.91,31.19
2016,10,8,17,15,479.0,45.0,1.95,24.0,135.5,36.26,25.29
2016,10,8,17,30,389.0,36.0,1.8,23.0,84.0,29.56,18.98
2016,10,8,17,45,194.5,18.0,1.65,22.0,42.0,14.53,2.59
2016,10,8,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,205.5,13.5,2.0,12.5,33.5,162.96,0.0
2016,10,9,7,0,411.0,27.0,2.2,13.0,67.0,335.7,260.31
2016,10,9,7,15,514.5,35.5,2.25,13.5,119.0,439.73,360.39
2016,10,9,7,30,618.0,44.0,2.3,14.0,171.0,551.84,453.45
2016,10,9,7,45,677.0,50.0,2.4,15.0,227.5,632.6,516.5
2016,10,9,8,0,736.0,56.0,2.5,16.0,284.0,715.69,577.68
2016,10,9,8,15,774.5,60.0,2.6,17.0,339.5,779.97,621.96
2016,10,9,8,30,813.0,64.0,2.7,18.0,395.0,843.88,664.17
2016,10,9,8,45,838.5,67.5,2.85,19.0,447.5,894.11,695.64
2016,10,9,9,0,864.0,71.0,3.0,20.0,500.0,931.79,717.7
2016,10,9,9,15,709.5,123.5,2.9,20.5,498.5,880.11,677.19
2016,10,9,9,30,555.0,176.0,2.8,21.0,497.0,788.05,609.17
2016,10,9,9,45,556.0,191.0,2.75,21.5,532.0,810.96,622.94
2016,10,9,10,0,557.0,206.0,2.7,22.0,567.0,830.97,633.29
2016,10,9,10,15,752.0,144.5,2.7,22.5,658.5,968.63,724.64
2016,10,9,10,30,947.0,83.0,2.7,23.0,750.0,1072.38,788.73
2016,10,9,10,45,954.0,84.0,2.7,23.5,777.0,1074.12,786.04
2016,10,9,11,0,961.0,85.0,2.7,24.0,804.0,1071.63,781.89
2016,10,9,11,15,965.0,86.0,2.7,24.0,823.0,1061.91,774.85
2016,10,9,11,30,969.0,87.0,2.7,24.0,842.0,1048.0,765.35
2016,10,9,11,45,968.5,89.0,2.75,24.5,851.5,1026.73,750.3
2016,10,9,12,0,968.0,91.0,2.8,25.0,861.0,1001.54,732.87
2016,10,9,12,15,968.5,91.0,2.85,25.0,862.0,971.31,713.65
2016,10,9,12,30,969.0,91.0,2.9,25.0,863.0,937.41,691.98
2016,10,9,12,45,966.5,91.0,2.95,25.0,854.5,897.51,666.19
2016,10,9,13,0,964.0,91.0,3.0,25.0,846.0,854.46,638.1
2016,10,9,13,15,960.0,90.0,3.05,25.0,829.5,806.36,606.27
2016,10,9,13,30,956.0,89.0,3.1,25.0,813.0,755.68,571.54
2016,10,9,13,45,948.5,88.5,3.15,25.0,787.0,700.86,531.38
2016,10,9,14,0,941.0,88.0,3.2,25.0,761.0,644.24,488.71
2016,10,9,14,15,932.0,86.5,3.2,25.0,728.0,584.37,442.15
2016,10,9,14,30,923.0,85.0,3.2,25.0,695.0,523.42,393.25
2016,10,9,14,45,908.5,84.0,3.2,25.0,654.0,459.8,340.75
2016,10,9,15,0,894.0,83.0,3.2,25.0,613.0,396.25,286.76
2016,10,9,15,15,876.5,80.5,3.05,24.5,566.5,330.93,230.67
2016,10,9,15,30,859.0,78.0,2.9,24.0,520.0,262.96,172.33
2016,10,9,15,45,832.0,75.5,2.75,23.5,468.0,197.89,118.62
2016,10,9,16,0,805.0,73.0,2.6,23.0,416.0,135.76,73.67
2016,10,9,16,15,768.5,68.5,2.3,22.0,361.0,74.96,44.33
2016,10,9,16,30,732.0,64.0,2.0,21.0,306.0,54.33,41.8
2016,10,9,16,45,673.5,58.5,1.75,20.5,249.5,50.31,38.41
2016,10,9,17,0,615.0,53.0,1.5,20.0,193.0,42.5,31.53
2016,10,9,17,15,521.0,44.0,1.5,19.5,139.5,35.74,25.33
2016,10,9,17,30,427.0,35.0,1.5,19.0,86.0,28.93,18.71
2016,10,9,17,45,213.5,17.5,1.5,18.5,43.0,14.21,1.17
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
