Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,173.0,14.5,0.85,12.5,31.0,117.24,0.0
2016,10,10,7,0,346.0,29.0,0.8,13.0,62.0,305.22,232.61
2016,10,10,7,15,452.5,40.0,0.8,13.5,113.5,409.6,331.77
2016,10,10,7,30,559.0,51.0,0.8,14.0,165.0,523.72,424.03
2016,10,10,7,45,625.0,58.0,0.8,15.0,221.5,608.25,487.45
2016,10,10,8,0,691.0,65.0,0.8,16.0,278.0,696.03,549.22
2016,10,10,8,15,733.0,70.5,0.75,17.0,333.5,757.72,588.24
2016,10,10,8,30,775.0,76.0,0.7,18.0,389.0,825.55,629.49
2016,10,10,8,45,805.0,79.5,0.65,19.0,442.5,879.01,659.01
2016,10,10,9,0,835.0,83.0,0.6,20.0,496.0,930.62,686.22
2016,10,10,9,15,855.5,86.0,0.7,20.5,544.5,970.08,709.36
2016,10,10,9,30,876.0,89.0,0.8,21.0,593.0,1006.58,730.57
2016,10,10,9,45,891.5,91.5,0.9,22.0,635.5,1022.35,737.32
2016,10,10,10,0,907.0,94.0,1.0,23.0,678.0,1046.09,749.36
2016,10,10,10,15,917.5,95.5,1.0,23.5,713.0,1059.76,754.43
2016,10,10,10,30,928.0,97.0,1.0,24.0,748.0,1069.46,757.35
2016,10,10,10,45,936.0,98.0,1.0,24.5,775.5,1071.96,756.09
2016,10,10,11,0,944.0,99.0,1.0,25.0,803.0,1070.3,752.61
2016,10,10,11,15,949.0,100.0,1.0,25.0,822.0,1061.46,746.49
2016,10,10,11,30,954.0,101.0,1.0,25.0,841.0,1048.45,738.12
2016,10,10,11,45,958.5,100.5,1.05,25.5,851.5,1029.22,725.73
2016,10,10,12,0,963.0,100.0,1.1,26.0,862.0,1005.95,711.0
2016,10,10,12,15,963.0,100.0,1.1,26.0,862.5,975.22,692.21
2016,10,10,12,30,963.0,100.0,1.1,26.0,863.0,940.87,671.21
2016,10,10,12,45,961.0,99.5,1.15,26.5,855.0,900.9,646.11
2016,10,10,13,0,959.0,99.0,1.2,27.0,847.0,857.79,618.82
2016,10,10,13,15,954.5,98.0,1.2,27.0,829.5,809.39,588.38
2016,10,10,13,30,950.0,97.0,1.2,27.0,812.0,758.48,554.92
2016,10,10,13,45,943.5,95.5,1.3,27.0,786.5,703.51,517.57
2016,10,10,14,0,937.0,94.0,1.4,27.0,761.0,646.7,477.44
2016,10,10,14,15,927.5,92.5,1.4,27.0,727.0,586.68,432.74
2016,10,10,14,30,918.0,91.0,1.4,27.0,693.0,525.65,385.69
2016,10,10,14,45,905.0,88.5,1.45,27.0,652.5,461.54,334.91
2016,10,10,15,0,892.0,86.0,1.5,27.0,612.0,397.39,282.26
2016,10,10,15,15,873.5,83.5,1.55,26.5,564.5,329.01,225.62
2016,10,10,15,30,855.0,81.0,1.6,26.0,517.0,263.99,170.93
2016,10,10,15,45,830.0,77.0,1.7,26.0,465.0,198.26,117.44
2016,10,10,16,0,805.0,73.0,1.8,26.0,413.0,135.27,72.38
2016,10,10,16,15,768.0,68.5,1.6,25.0,357.5,74.51,43.69
2016,10,10,16,30,731.0,64.0,1.4,24.0,302.0,54.42,41.34
2016,10,10,16,45,674.5,57.5,1.25,23.5,246.0,49.57,37.26
2016,10,10,17,0,618.0,51.0,1.1,23.0,190.0,41.01,29.8
2016,10,10,17,15,523.0,42.0,1.1,22.0,136.5,34.17,23.66
2016,10,10,17,30,428.0,33.0,1.1,21.0,83.0,27.29,17.04
2016,10,10,17,45,214.0,16.5,1.15,20.5,41.5,13.41,0.0
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,161.5,15.0,0.95,14.5,29.5,110.84,0.0
2016,10,11,7,0,323.0,30.0,0.9,15.0,59.0,291.42,218.43
2016,10,11,7,15,431.5,40.5,1.0,15.5,109.0,395.87,319.14
2016,10,11,7,30,540.0,51.0,1.1,16.0,159.0,509.95,412.4
2016,10,11,7,45,604.5,58.0,1.25,17.0,214.0,592.48,476.06
2016,10,11,8,0,669.0,65.0,1.4,18.0,269.0,678.17,538.63
2016,10,11,8,15,710.5,70.0,1.4,19.0,323.5,737.85,578.04
2016,10,11,8,30,752.0,75.0,1.4,20.0,378.0,803.82,620.08
2016,10,11,8,45,782.0,78.5,1.45,21.0,429.5,856.54,651.84
2016,10,11,9,0,812.0,82.0,1.5,22.0,481.0,907.52,681.56
2016,10,11,9,15,832.5,85.0,1.55,22.5,528.5,946.43,703.95
2016,10,11,9,30,853.0,88.0,1.6,23.0,576.0,982.47,724.3
2016,10,11,9,45,869.5,90.0,1.7,24.0,617.5,998.32,730.79
2016,10,11,10,0,886.0,92.0,1.8,25.0,659.0,1022.24,742.71
2016,10,11,10,15,896.5,93.5,1.8,25.5,693.5,1035.8,748.04
2016,10,11,10,30,907.0,95.0,1.8,26.0,728.0,1045.49,751.17
2016,10,11,10,45,915.5,96.0,1.8,26.5,754.5,1048.57,750.35
2016,10,11,11,0,924.0,97.0,1.8,27.0,781.0,1047.58,747.25
2016,10,11,11,15,928.5,97.5,1.85,27.0,799.5,1037.93,741.16
2016,10,11,11,30,933.0,98.0,1.9,27.0,818.0,1024.25,732.77
2016,10,11,11,45,938.0,97.0,2.0,27.5,828.0,1005.41,720.45
2016,10,11,12,0,943.0,96.0,2.1,28.0,838.0,982.62,705.69
2016,10,11,12,15,943.0,96.0,2.1,28.0,839.0,952.52,686.6
2016,10,11,12,30,943.0,96.0,2.1,28.0,840.0,918.89,665.29
2016,10,11,12,45,941.5,95.0,2.15,28.5,831.5,879.61,639.43
2016,10,11,13,0,940.0,94.0,2.2,29.0,823.0,837.25,611.44
2016,10,11,13,15,935.5,93.5,2.25,29.0,806.0,790.25,581.33
2016,10,11,13,30,931.0,93.0,2.3,29.0,789.0,740.78,548.18
2016,10,11,13,45,925.0,91.0,2.35,29.5,764.0,686.67,508.68
2016,10,11,14,0,919.0,89.0,2.4,30.0,739.0,630.74,466.85
2016,10,11,14,15,909.5,87.5,2.4,30.0,706.0,571.81,422.31
2016,10,11,14,30,900.0,86.0,2.4,30.0,673.0,511.92,375.56
2016,10,11,14,45,880.5,86.5,2.4,30.0,631.5,448.93,325.04
2016,10,11,15,0,861.0,87.0,2.4,30.0,590.0,386.6,273.55
2016,10,11,15,15,842.0,84.0,2.35,29.5,544.0,319.68,217.99
2016,10,11,15,30,823.0,81.0,2.3,29.0,498.0,256.17,164.7
2016,10,11,15,45,797.0,77.5,2.3,29.0,447.0,192.81,113.46
2016,10,11,16,0,771.0,74.0,2.3,29.0,396.0,132.34,70.67
2016,10,11,16,15,733.0,69.0,2.0,28.0,342.0,73.44,43.09
2016,10,11,16,30,695.0,64.0,1.7,27.0,288.0,54.18,40.6
2016,10,11,16,45,637.5,57.5,1.45,26.5,233.0,45.33,33.16
2016,10,11,17,0,580.0,51.0,1.2,26.0,178.0,40.85,29.24
2016,10,11,17,15,483.0,42.0,1.2,25.0,127.0,34.07,23.2
2016,10,11,17,30,386.0,33.0,1.2,24.0,76.0,27.27,16.61
2016,10,11,17,45,193.0,16.5,1.25,23.0,38.0,13.45,0.0
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,6,45,127.5,16.0,1.8,18.5,27.0,91.16,0.0
2016,10,12,7,0,255.0,32.0,2.0,19.0,54.0,248.08,181.78
2016,10,12,7,15,365.5,44.0,2.2,19.5,102.0,353.25,283.5
2016,10,12,7,30,476.0,56.0,2.4,20.0,150.0,468.05,379.24
2016,10,12,7,45,553.0,62.5,2.6,21.0,204.5,557.83,449.66
2016,10,12,8,0,630.0,69.0,2.8,22.0,259.0,651.44,519.36
2016,10,12,8,15,673.0,74.5,2.9,22.5,312.5,717.42,566.2
2016,10,12,8,30,716.0,80.0,3.0,23.0,366.0,783.69,611.61
2016,10,12,8,45,753.0,82.0,3.2,24.0,418.0,834.09,643.72
2016,10,12,9,0,790.0,84.0,3.4,25.0,470.0,889.15,678.33
2016,10,12,9,15,810.5,87.0,3.45,25.5,516.5,927.56,701.17
2016,10,12,9,30,831.0,90.0,3.5,26.0,563.0,963.17,721.93
2016,10,12,9,45,848.0,91.5,3.55,26.5,604.0,990.26,736.82
2016,10,12,10,0,865.0,93.0,3.6,27.0,645.0,1002.03,741.58
2016,10,12,10,15,875.5,95.0,3.6,27.5,678.5,1016.02,747.71
2016,10,12,10,30,886.0,97.0,3.6,28.0,712.0,1026.22,751.45
2016,10,12,10,45,893.5,98.5,3.6,28.5,738.0,1028.87,750.45
2016,10,12,11,0,901.0,100.0,3.6,29.0,764.0,1027.54,747.1
2016,10,12,11,15,905.5,101.0,3.55,29.5,782.0,1018.66,738.72
2016,10,12,11,30,910.0,102.0,3.5,30.0,800.0,1005.82,728.05
2016,10,12,11,45,912.0,102.5,3.5,30.5,809.5,986.15,713.51
2016,10,12,12,0,914.0,103.0,3.5,31.0,819.0,962.72,696.76
2016,10,12,12,15,914.0,103.0,3.45,31.0,819.5,933.33,677.31
2016,10,12,12,30,914.0,103.0,3.4,31.0,820.0,900.51,655.69
2016,10,12,12,45,912.0,102.5,3.4,31.0,812.0,862.27,630.75
2016,10,12,13,0,910.0,102.0,3.4,31.0,804.0,821.07,603.72
2016,10,12,13,15,905.5,101.0,3.3,31.0,787.0,774.76,572.58
2016,10,12,13,30,901.0,100.0,3.2,31.0,770.0,726.09,538.35
2016,10,12,13,45,894.0,98.5,3.15,31.5,745.0,673.21,498.84
2016,10,12,14,0,887.0,97.0,3.1,32.0,720.0,618.67,457.33
2016,10,12,14,15,876.5,95.5,3.05,32.0,687.0,560.86,413.32
2016,10,12,14,30,866.0,94.0,3.0,32.0,654.0,502.26,367.39
2016,10,12,14,45,851.0,92.0,2.95,32.0,614.5,439.84,317.32
2016,10,12,15,0,836.0,90.0,2.9,32.0,575.0,377.85,266.17
2016,10,12,15,15,816.5,87.0,2.8,31.5,529.5,314.33,213.41
2016,10,12,15,30,797.0,84.0,2.7,31.0,484.0,252.33,161.63
2016,10,12,15,45,769.0,80.5,2.6,31.0,433.5,190.34,111.91
2016,10,12,16,0,741.0,77.0,2.5,31.0,383.0,131.52,70.71
2016,10,12,16,15,701.5,72.0,2.15,30.0,330.0,69.89,40.59
2016,10,12,16,30,662.0,67.0,1.8,29.0,277.0,51.81,38.25
2016,10,12,16,45,600.5,60.5,1.5,28.5,223.0,47.49,34.67
2016,10,12,17,0,539.0,54.0,1.2,28.0,169.0,43.15,30.88
2016,10,12,17,15,439.5,43.5,1.15,27.0,119.5,35.25,23.91
2016,10,12,17,30,340.0,33.0,1.1,26.0,70.0,27.24,16.25
2016,10,12,17,45,170.0,16.5,1.1,25.5,35.0,13.49,0.0
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,12.0,1.65,19.0,12.0,10.24,0.0
2016,10,13,7,0,0.0,24.0,1.9,19.0,24.0,20.84,9.79
2016,10,13,7,15,4.0,46.0,1.95,19.5,47.0,48.13,33.91
2016,10,13,7,30,8.0,68.0,2.0,20.0,70.0,73.55,55.74
2016,10,13,7,45,20.0,90.0,2.05,20.5,96.0,116.15,91.67
2016,10,13,8,0,32.0,112.0,2.1,21.0,122.0,149.6,119.44
2016,10,13,8,15,38.5,134.0,2.0,21.5,148.0,178.69,142.78
2016,10,13,8,30,45.0,156.0,1.9,22.0,174.0,207.86,165.59
2016,10,13,8,45,80.5,184.0,1.85,22.5,221.5,272.12,216.53
2016,10,13,9,0,116.0,212.0,1.8,23.0,269.0,357.47,281.79
2016,10,13,9,15,155.0,234.0,1.55,23.5,317.0,419.92,327.42
2016,10,13,9,30,194.0,256.0,1.3,24.0,365.0,482.9,371.72
2016,10,13,9,45,210.0,274.5,1.1,24.5,401.0,518.42,394.24
2016,10,13,10,0,226.0,293.0,0.9,25.0,437.0,553.16,415.56
2016,10,13,10,15,340.5,280.0,0.8,25.5,509.5,672.29,497.18
2016,10,13,10,30,455.0,267.0,0.7,26.0,582.0,790.25,572.71
2016,10,13,10,45,481.5,267.5,0.65,26.5,611.5,811.25,582.32
2016,10,13,11,0,508.0,268.0,0.6,27.0,641.0,829.43,591.27
2016,10,13,11,15,675.5,195.5,0.75,27.5,704.0,914.38,648.27
2016,10,13,11,30,843.0,123.0,0.9,28.0,767.0,975.07,685.52
2016,10,13,11,45,842.0,125.5,1.1,28.5,775.5,955.25,674.33
2016,10,13,12,0,841.0,128.0,1.3,29.0,784.0,931.92,661.61
2016,10,13,12,15,740.0,177.5,1.5,29.0,755.0,870.26,625.31
2016,10,13,12,30,639.0,227.0,1.7,29.0,726.0,802.19,582.05
2016,10,13,12,45,616.5,242.5,1.9,29.5,720.0,768.14,559.6
2016,10,13,13,0,594.0,258.0,2.1,30.0,714.0,730.06,533.64
2016,10,13,13,15,614.0,242.5,2.15,30.0,705.0,701.4,514.6
2016,10,13,13,30,634.0,227.0,2.2,30.0,696.0,666.47,490.73
2016,10,13,13,45,577.5,236.0,2.3,30.0,652.0,597.11,441.69
2016,10,13,14,0,521.0,245.0,2.4,30.0,608.0,535.28,397.02
2016,10,13,14,15,667.0,174.5,2.4,29.5,617.0,520.94,386.79
2016,10,13,14,30,813.0,104.0,2.4,29.0,626.0,485.71,358.92
2016,10,13,14,45,768.5,113.0,2.4,29.0,582.0,423.91,309.42
2016,10,13,15,0,724.0,122.0,2.4,29.0,538.0,363.03,259.84
2016,10,13,15,15,700.5,117.5,2.35,28.5,494.0,303.0,210.28
2016,10,13,15,30,677.0,113.0,2.3,28.0,450.0,245.21,162.31
2016,10,13,15,45,478.0,137.5,2.25,28.0,363.0,182.08,118.97
2016,10,13,16,0,279.0,162.0,2.2,28.0,276.0,145.39,100.2
2016,10,13,16,15,403.0,124.0,2.0,27.5,263.5,97.22,67.41
2016,10,13,16,30,527.0,86.0,1.8,27.0,251.0,65.52,50.18
2016,10,13,16,45,460.5,76.5,1.65,26.5,200.0,59.53,45.18
2016,10,13,17,0,394.0,67.0,1.5,26.0,149.0,50.68,37.5
2016,10,13,17,15,297.0,52.0,1.45,25.5,103.5,39.69,27.74
2016,10,13,17,30,200.0,37.0,1.4,25.0,58.0,28.49,17.1
2016,10,13,17,45,100.0,18.5,1.35,24.5,29.0,14.39,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,7.5,0.9,19.5,7.5,6.4,0.0
2016,10,14,7,0,0.0,15.0,1.0,20.0,15.0,12.35,3.32
2016,10,14,7,15,0.0,30.0,1.1,20.5,30.0,24.78,14.61
2016,10,14,7,30,0.0,45.0,1.2,21.0,45.0,37.92,25.86
2016,10,14,7,45,0.0,61.5,1.35,21.5,61.5,53.44,38.94
2016,10,14,8,0,0.0,78.0,1.5,22.0,78.0,68.72,51.58
2016,10,14,8,15,0.0,71.0,1.6,22.5,71.0,59.38,43.71
2016,10,14,8,30,0.0,64.0,1.7,23.0,64.0,53.03,38.29
2016,10,14,8,45,0.0,41.0,1.8,23.5,41.0,33.9,22.37
2016,10,14,9,0,0.0,18.0,1.9,24.0,18.0,14.86,6.59
2016,10,14,9,15,111.0,135.0,1.9,24.5,197.0,255.46,203.18
2016,10,14,9,30,222.0,252.0,1.9,25.0,376.0,506.23,391.71
2016,10,14,9,45,228.5,269.0,1.95,25.5,405.0,530.75,406.14
2016,10,14,10,0,235.0,286.0,2.0,26.0,434.0,554.3,421.23
2016,10,14,10,15,169.0,305.0,2.0,26.0,414.5,505.43,382.94
2016,10,14,10,30,103.0,324.0,2.0,26.0,395.0,433.43,328.25
2016,10,14,10,45,188.0,334.5,2.0,26.5,470.0,547.44,411.73
2016,10,14,11,0,273.0,345.0,2.0,27.0,545.0,658.58,488.97
2016,10,14,11,15,296.0,349.0,1.95,27.0,570.0,676.19,499.82
2016,10,14,11,30,319.0,353.0,1.9,27.0,595.0,691.62,509.84
2016,10,14,11,45,589.0,234.0,1.9,27.5,688.5,834.78,611.42
2016,10,14,12,0,859.0,115.0,1.9,28.0,782.0,923.5,667.92
2016,10,14,12,15,859.5,115.0,1.9,28.0,782.5,895.93,649.1
2016,10,14,12,30,860.0,115.0,1.9,28.0,783.0,865.12,629.37
2016,10,14,12,45,860.0,113.5,1.9,28.5,776.0,829.3,605.12
2016,10,14,13,0,860.0,112.0,1.9,29.0,769.0,790.6,578.95
2016,10,14,13,15,855.5,111.0,1.9,29.0,752.5,746.31,550.06
2016,10,14,13,30,851.0,110.0,1.9,29.0,736.0,699.83,517.65
2016,10,14,13,45,844.5,108.0,1.9,29.0,712.0,649.15,481.33
2016,10,14,14,0,838.0,106.0,1.9,29.0,688.0,599.3,444.49
2016,10,14,14,15,827.5,104.5,1.9,29.0,656.0,543.04,402.0
2016,10,14,14,30,817.0,103.0,1.9,29.0,624.0,486.16,357.67
2016,10,14,14,45,802.0,100.0,1.9,29.0,585.5,425.72,309.35
2016,10,14,15,0,787.0,97.0,1.9,29.0,547.0,365.77,259.96
2016,10,14,15,15,766.5,93.5,1.9,29.0,502.5,304.57,208.74
2016,10,14,15,30,746.0,90.0,1.9,29.0,458.0,245.1,158.81
2016,10,14,15,45,715.5,86.5,1.95,29.0,409.0,182.05,108.49
2016,10,14,16,0,685.0,83.0,2.0,29.0,360.0,125.97,69.18
2016,10,14,16,15,643.0,77.0,1.85,28.5,308.5,71.4,43.34
2016,10,14,16,30,601.0,71.0,1.7,28.0,257.0,54.54,40.73
2016,10,14,16,45,537.0,63.5,1.55,27.5,205.0,49.63,36.61
2016,10,14,17,0,473.0,56.0,1.4,27.0,153.0,44.68,32.25
2016,10,14,17,15,369.5,44.5,1.3,26.0,106.0,36.06,24.59
2016,10,14,17,30,266.0,33.0,1.2,25.0,59.0,27.31,15.89
2016,10,14,17,45,133.0,16.5,1.1,24.5,29.5,14.08,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,15,6,45,97.0,15.0,2.95,19.5,23.0,71.99,0.0
2016,10,15,7,0,194.0,30.0,3.1,20.0,46.0,205.68,141.97
2016,10,15,7,15,306.0,43.5,3.25,20.5,91.0,309.59,247.72
2016,10,15,7,30,418.0,57.0,3.4,21.0,136.0,426.11,346.35
2016,10,15,7,45,493.0,65.0,3.6,21.5,187.5,514.07,417.59
2016,10,15,8,0,568.0,73.0,3.8,22.0,239.0,605.77,488.42
2016,10,15,8,15,614.5,79.0,3.95,22.5,291.0,673.33,538.04
2016,10,15,8,30,661.0,85.0,4.1,23.0,343.0,741.47,586.37
2016,10,15,8,45,436.0,145.5,4.35,24.0,325.5,615.05,488.21
2016,10,15,9,0,211.0,206.0,4.6,25.0,308.0,441.66,349.61
2016,10,15,9,15,167.5,229.5,4.6,25.5,315.5,427.54,336.1
2016,10,15,9,30,124.0,253.0,4.6,26.0,323.0,410.8,320.12
2016,10,15,9,45,197.5,268.0,4.65,27.0,388.0,498.9,386.29
2016,10,15,10,0,271.0,283.0,4.7,28.0,453.0,609.87,466.28
2016,10,15,10,15,553.0,196.0,4.65,28.0,566.5,814.6,618.02
2016,10,15,10,30,835.0,109.0,4.6,28.0,680.0,1000.02,742.26
2016,10,15,10,45,529.0,230.0,4.6,28.5,596.5,818.4,613.28
2016,10,15,11,0,223.0,351.0,4.6,29.0,513.0,594.51,446.35
2016,10,15,11,15,543.5,232.0,4.6,29.0,640.0,814.22,610.15
2016,10,15,11,30,864.0,113.0,4.6,29.0,767.0,971.68,716.99
2016,10,15,11,45,873.0,110.0,4.6,29.5,777.5,955.6,703.34
2016,10,15,12,0,882.0,107.0,4.6,30.0,788.0,935.71,688.5
2016,10,15,12,15,561.0,242.5,4.55,30.0,676.0,768.92,572.11
2016,10,15,12,30,240.0,378.0,4.5,30.0,564.0,573.61,427.39
2016,10,15,12,45,562.5,240.5,4.5,30.5,669.0,717.19,535.95
2016,10,15,13,0,885.0,103.0,4.5,31.0,774.0,800.59,595.75
2016,10,15,13,15,880.5,102.0,4.5,31.0,757.5,755.35,564.43
2016,10,15,13,30,876.0,101.0,4.5,31.0,741.0,707.84,530.49
2016,10,15,13,45,870.5,98.5,4.5,31.5,716.5,656.23,491.33
2016,10,15,14,0,865.0,96.0,4.5,32.0,692.0,602.92,450.12
2016,10,15,14,15,854.5,94.5,4.45,32.0,659.5,546.39,406.3
2016,10,15,14,30,844.0,93.0,4.4,32.0,627.0,489.14,360.68
2016,10,15,14,45,824.5,92.0,4.4,32.0,587.5,427.28,310.49
2016,10,15,15,0,805.0,91.0,4.4,32.0,548.0,366.33,259.74
2016,10,15,15,15,784.0,88.0,4.3,31.5,503.0,304.43,207.88
2016,10,15,15,30,763.0,85.0,4.2,31.0,458.0,244.29,157.36
2016,10,15,15,45,732.5,81.5,4.15,31.0,408.5,184.24,109.13
2016,10,15,16,0,702.0,78.0,4.1,31.0,359.0,123.44,66.24
2016,10,15,16,15,659.5,72.5,3.75,30.5,307.0,68.27,40.48
2016,10,15,16,30,617.0,67.0,3.4,30.0,255.0,51.72,38.02
2016,10,15,16,45,552.5,60.0,3.1,29.5,203.0,47.06,34.12
2016,10,15,17,0,488.0,53.0,2.8,29.0,151.0,42.38,29.99
2016,10,15,17,15,381.0,42.0,2.55,28.0,104.0,34.07,22.64
2016,10,15,17,30,274.0,31.0,2.3,27.0,57.0,25.65,14.1
2016,10,15,17,45,137.0,15.5,2.05,26.0,28.5,13.23,0.0
2016,10,15,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,6,45,84.0,15.5,3.9,21.5,22.0,64.54,0.0
2016,10,16,7,0,168.0,31.0,4.0,22.0,44.0,189.69,126.16
2016,10,16,7,15,283.5,45.5,4.2,22.5,89.0,297.71,236.32
2016,10,16,7,30,399.0,60.0,4.4,23.0,134.0,413.11,334.29
2016,10,16,7,45,484.0,67.5,4.65,23.5,187.0,509.93,413.11
2016,10,16,8,0,569.0,75.0,4.9,24.0,240.0,609.27,490.36
2016,10,16,8,15,617.0,81.5,5.0,24.5,292.5,678.91,541.73
2016,10,16,8,30,665.0,88.0,5.1,25.0,345.0,749.16,591.78
2016,10,16,8,45,710.0,89.0,5.25,25.5,397.0,809.47,633.31
2016,10,16,9,0,755.0,90.0,5.4,26.0,449.0,863.22,669.24
2016,10,16,9,15,778.0,93.5,5.35,26.5,495.0,903.8,694.08
2016,10,16,9,30,801.0,97.0,5.3,27.0,541.0,941.74,716.68
2016,10,16,9,45,826.5,95.5,5.3,27.5,583.0,973.06,734.75
2016,10,16,10,0,852.0,94.0,5.3,28.0,625.0,1001.12,750.5
2016,10,16,10,15,863.5,96.0,5.2,28.5,658.5,1003.85,748.34
2016,10,16,10,30,875.0,98.0,5.1,29.0,692.0,1014.81,752.04
2016,10,16,10,45,887.5,97.0,5.1,29.5,719.0,1019.4,752.33
2016,10,16,11,0,900.0,96.0,5.1,30.0,746.0,1020.08,750.24
2016,10,16,11,15,904.5,96.5,5.05,30.5,764.0,1010.54,741.18
2016,10,16,11,30,909.0,97.0,5.0,31.0,782.0,997.1,729.82
2016,10,16,11,45,916.0,95.5,5.0,31.5,792.0,979.93,716.6
2016,10,16,12,0,923.0,94.0,5.0,32.0,802.0,958.85,700.98
2016,10,16,12,15,923.0,94.0,4.95,32.0,802.5,929.25,680.94
2016,10,16,12,30,923.0,94.0,4.9,32.0,803.0,896.23,658.7
2016,10,16,12,45,921.5,93.0,4.85,32.5,794.5,857.65,631.41
2016,10,16,13,0,920.0,92.0,4.8,33.0,786.0,816.08,602.14
2016,10,16,13,15,915.5,91.5,4.7,33.0,769.5,769.98,570.72
2016,10,16,13,30,911.0,91.0,4.6,33.0,753.0,721.5,536.42
2016,10,16,13,45,903.5,90.0,4.6,33.0,727.5,668.46,497.5
2016,10,16,14,0,896.0,89.0,4.6,33.0,702.0,613.8,456.39
2016,10,16,14,15,885.5,87.5,4.55,32.5,669.5,555.71,412.38
2016,10,16,14,30,875.0,86.0,4.5,32.0,637.0,496.84,366.29
2016,10,16,14,45,862.0,83.5,4.45,32.0,597.5,435.52,316.19
2016,10,16,15,0,849.0,81.0,4.4,32.0,558.0,374.27,264.8
2016,10,16,15,15,829.0,78.0,4.25,31.5,512.5,308.2,209.43
2016,10,16,15,30,809.0,75.0,4.1,31.0,467.0,245.63,156.69
2016,10,16,15,45,780.5,72.0,4.0,31.0,417.0,183.56,106.62
2016,10,16,16,0,752.0,69.0,3.9,31.0,367.0,124.69,65.44
2016,10,16,16,15,711.0,64.5,3.5,30.5,314.0,67.71,39.56
2016,10,16,16,30,670.0,60.0,3.1,30.0,261.0,51.11,37.5
2016,10,16,16,45,606.0,53.5,2.75,29.5,207.5,42.4,30.18
2016,10,16,17,0,542.0,47.0,2.4,29.0,154.0,37.82,26.15
2016,10,16,17,15,433.0,37.5,2.2,28.0,105.5,30.52,19.65
2016,10,16,17,30,324.0,28.0,2.0,27.0,57.0,23.19,11.85
2016,10,16,17,45,162.0,14.0,1.85,26.0,28.5,11.95,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,76.5,15.0,3.6,21.5,21.0,59.58,0.0
2016,10,17,7,0,153.0,30.0,3.8,22.0,42.0,177.29,113.71
2016,10,17,7,15,267.5,45.5,4.05,22.5,86.5,287.12,227.32
2016,10,17,7,30,382.0,61.0,4.3,23.0,131.0,402.37,325.26
2016,10,17,7,45,470.5,68.5,4.6,23.5,183.5,500.38,405.48
2016,10,17,8,0,559.0,76.0,4.9,24.0,236.0,602.27,485.02
2016,10,17,8,15,607.5,82.5,5.0,24.5,288.5,672.04,536.65
2016,10,17,8,30,656.0,89.0,5.1,25.0,341.0,742.43,586.94
2016,10,17,8,45,705.0,89.0,5.2,26.0,393.0,804.89,628.65
2016,10,17,9,0,754.0,89.0,5.3,27.0,445.0,860.97,664.58
2016,10,17,9,15,777.0,92.5,5.3,27.5,491.0,901.46,689.51
2016,10,17,9,30,800.0,96.0,5.3,28.0,537.0,939.33,712.29
2016,10,17,9,45,825.5,94.5,5.35,28.5,579.0,970.55,730.58
2016,10,17,10,0,851.0,93.0,5.4,29.0,621.0,998.52,746.59
2016,10,17,10,15,862.5,95.0,5.35,29.0,654.0,1001.25,746.37
2016,10,17,10,30,874.0,97.0,5.3,29.0,687.0,1012.18,752.0
2016,10,17,10,45,885.5,96.5,5.3,29.5,714.0,1016.32,752.01
2016,10,17,11,0,897.0,96.0,5.3,30.0,741.0,1016.55,749.62
2016,10,17,11,15,902.0,96.5,5.25,30.5,759.0,1007.5,740.89
2016,10,17,11,30,907.0,97.0,5.2,31.0,777.0,994.55,729.83
2016,10,17,11,45,910.0,97.5,5.2,31.5,786.0,975.82,715.51
2016,10,17,12,0,913.0,98.0,5.2,32.0,795.0,953.32,698.88
2016,10,17,12,15,913.0,98.0,5.15,32.0,795.5,923.94,678.91
2016,10,17,12,30,913.0,98.0,5.1,32.0,796.0,891.17,656.73
2016,10,17,12,45,911.5,97.5,5.05,32.0,788.0,853.41,631.18
2016,10,17,13,0,910.0,97.0,5.0,32.0,780.0,812.67,603.56
2016,10,17,13,15,905.5,96.0,4.95,32.0,763.0,766.44,572.02
2016,10,17,13,30,901.0,95.0,4.9,32.0,746.0,717.87,537.3
2016,10,17,13,45,894.0,93.5,4.85,32.5,721.0,665.12,497.06
2016,10,17,14,0,887.0,92.0,4.8,33.0,696.0,610.74,454.86
2016,10,17,14,15,876.5,90.5,4.7,33.0,663.5,553.12,410.08
2016,10,17,14,30,866.0,89.0,4.6,33.0,631.0,494.74,363.51
2016,10,17,14,45,849.0,87.5,4.55,33.0,591.0,432.25,312.77
2016,10,17,15,0,832.0,86.0,4.5,33.0,551.0,370.42,261.28
2016,10,17,15,15,811.5,83.0,4.4,32.5,505.5,307.15,208.36
2016,10,17,15,30,791.0,80.0,4.3,32.0,460.0,245.55,156.71
2016,10,17,15,45,762.0,76.5,4.2,32.0,410.0,184.12,107.43
2016,10,17,16,0,733.0,73.0,4.1,32.0,360.0,125.99,66.99
2016,10,17,16,15,691.0,68.0,3.7,31.0,307.5,65.39,38.05
2016,10,17,16,30,649.0,63.0,3.3,30.0,255.0,49.14,35.85
2016,10,17,16,45,583.5,56.0,2.95,29.5,202.0,44.3,31.77
2016,10,17,17,0,518.0,49.0,2.6,29.0,149.0,39.44,27.47
2016,10,17,17,15,407.5,38.5,2.4,28.0,101.0,31.38,20.29
2016,10,17,17,30,297.0,28.0,2.2,27.0,53.0,23.24,11.43
2016,10,17,17,45,148.5,14.0,2.05,26.0,26.5,11.95,0.0
2016,10,17,18,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,8.5,3.55,22.5,8.5,7.26,0.0
2016,10,18,7,0,0.0,17.0,3.7,23.0,17.0,14.02,3.26
2016,10,18,7,15,0.0,37.0,3.95,23.0,37.0,34.18,21.75
2016,10,18,7,30,0.0,57.0,4.2,23.0,57.0,54.45,39.02
2016,10,18,7,45,4.0,79.0,4.5,23.5,80.0,79.59,60.16
2016,10,18,8,0,8.0,101.0,4.8,24.0,103.0,104.36,80.67
2016,10,18,8,15,14.5,121.0,4.8,24.5,126.0,128.69,100.51
2016,10,18,8,30,21.0,141.0,4.8,25.0,149.0,153.31,120.2
2016,10,18,8,45,49.0,170.5,4.85,26.0,192.5,227.82,179.65
2016,10,18,9,0,77.0,200.0,4.9,27.0,236.0,287.61,225.96
2016,10,18,9,15,186.5,217.0,4.85,27.5,316.0,431.59,338.43
2016,10,18,9,30,296.0,234.0,4.8,28.0,396.0,580.72,449.76
2016,10,18,9,45,423.0,216.0,4.8,28.5,466.5,707.32,541.7
2016,10,18,10,0,550.0,198.0,4.8,29.0,537.0,815.13,617.68
2016,10,18,10,15,527.5,219.0,4.7,29.0,558.5,814.97,614.12
2016,10,18,10,30,505.0,240.0,4.6,29.0,580.0,811.55,609.06
2016,10,18,10,45,517.5,242.5,4.55,29.5,602.0,820.29,612.87
2016,10,18,11,0,530.0,245.0,4.5,30.0,624.0,826.31,614.83
2016,10,18,11,15,449.0,288.0,4.4,30.5,614.5,780.07,578.19
2016,10,18,11,30,368.0,331.0,4.3,31.0,605.0,716.04,530.02
2016,10,18,11,45,635.0,215.5,4.25,31.5,695.0,858.95,633.13
2016,10,18,12,0,902.0,100.0,4.2,32.0,785.0,944.72,688.14
2016,10,18,12,15,742.0,180.5,4.1,32.0,744.0,873.06,639.33
2016,10,18,12,30,582.0,261.0,4.0,32.0,703.0,780.03,573.18
2016,10,18,12,45,592.0,253.5,3.95,32.0,699.0,753.21,555.05
2016,10,18,13,0,602.0,246.0,3.9,32.0,695.0,723.68,534.43
2016,10,18,13,15,638.0,224.0,3.8,32.0,690.5,701.22,518.73
2016,10,18,13,30,674.0,202.0,3.7,32.0,686.0,670.22,496.67
2016,10,18,13,45,525.0,245.5,3.6,32.0,614.5,571.22,424.02
2016,10,18,14,0,376.0,289.0,3.5,32.0,543.0,481.47,357.56
2016,10,18,14,15,220.0,281.5,3.4,32.0,428.5,360.86,268.64
2016,10,18,14,30,64.0,274.0,3.3,32.0,314.0,259.99,193.64
2016,10,18,14,45,63.5,256.0,3.25,32.0,294.0,237.77,177.15
2016,10,18,15,0,63.0,238.0,3.2,32.0,274.0,215.87,160.53
2016,10,18,15,15,179.0,216.5,3.0,31.5,304.5,225.8,165.01
2016,10,18,15,30,295.0,195.0,2.8,31.0,335.0,219.49,155.16
2016,10,18,15,45,285.0,174.5,2.65,31.0,298.0,178.52,123.11
2016,10,18,16,0,275.0,154.0,2.5,31.0,261.0,139.16,94.58
2016,10,18,16,15,262.0,132.0,2.15,30.0,222.0,100.46,71.67
2016,10,18,16,30,249.0,110.0,1.8,29.0,183.0,80.25,62.06
2016,10,18,16,45,220.5,89.5,1.5,28.5,144.0,66.38,50.42
2016,10,18,17,0,192.0,69.0,1.2,28.0,105.0,52.05,38.1
2016,10,18,17,15,141.5,49.0,1.2,27.5,70.5,37.52,25.33
2016,10,18,17,30,91.0,29.0,1.2,27.0,36.0,22.63,10.42
2016,10,18,17,45,45.5,14.5,1.2,26.5,18.0,12.38,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,75.0,13.5,2.05,22.5,19.0,57.47,0.0
2016,10,19,7,0,150.0,27.0,2.2,23.0,38.0,168.47,97.5
2016,10,19,7,15,266.5,41.5,2.4,23.0,81.0,281.25,220.5
2016,10,19,7,30,383.0,56.0,2.6,23.0,124.0,396.66,318.51
2016,10,19,7,45,469.5,63.5,2.85,23.5,175.5,494.31,397.25
2016,10,19,8,0,556.0,71.0,3.1,24.0,227.0,594.0,473.85
2016,10,19,8,15,371.5,113.0,3.3,24.5,226.5,497.98,398.84
2016,10,19,8,30,187.0,155.0,3.5,25.0,226.0,356.7,285.2
2016,10,19,8,45,256.5,169.5,3.7,25.5,281.0,459.09,364.74
2016,10,19,9,0,326.0,184.0,3.9,26.0,336.0,545.37,429.28
2016,10,19,9,15,324.5,205.5,3.95,26.5,369.5,573.14,447.01
2016,10,19,9,30,323.0,227.0,4.0,27.0,403.0,599.07,463.39
2016,10,19,9,45,259.5,256.0,4.05,27.5,404.0,570.21,438.05
2016,10,19,10,0,196.0,285.0,4.1,28.0,405.0,516.11,394.97
2016,10,19,10,15,138.0,296.0,4.1,28.0,382.5,465.75,355.45
2016,10,19,10,30,80.0,307.0,4.1,28.0,360.0,392.89,299.15
2016,10,19,10,45,232.5,307.0,4.1,28.5,470.5,562.67,427.27
2016,10,19,11,0,385.0,307.0,4.1,29.0,581.0,729.07,546.22
2016,10,19,11,15,374.0,318.5,4.1,29.0,590.0,720.51,538.15
2016,10,19,11,30,363.0,330.0,4.1,29.0,599.0,710.27,530.0
2016,10,19,11,45,429.0,308.0,4.1,29.5,629.5,752.33,559.17
2016,10,19,12,0,495.0,286.0,4.1,30.0,660.0,773.82,573.81
2016,10,19,12,15,330.0,330.5,4.05,30.0,580.0,635.99,473.68
2016,10,19,12,30,165.0,375.0,4.0,30.0,500.0,507.79,378.66
2016,10,19,12,45,328.0,328.0,4.0,30.0,572.5,596.48,446.31
2016,10,19,13,0,491.0,281.0,4.0,30.0,645.0,670.43,500.81
2016,10,19,13,15,446.5,292.0,3.95,30.0,617.5,619.53,463.06
2016,10,19,13,30,402.0,303.0,3.9,30.0,590.0,562.08,421.07
2016,10,19,13,45,452.0,272.0,3.9,30.0,584.5,548.15,411.23
2016,10,19,14,0,502.0,241.0,3.9,30.0,579.0,519.93,390.29
2016,10,19,14,15,471.0,240.5,3.85,29.5,545.0,469.31,352.3
2016,10,19,14,30,440.0,240.0,3.8,29.0,511.0,421.04,315.41
2016,10,19,14,45,460.5,216.5,3.75,29.0,484.0,377.96,280.76
2016,10,19,15,0,481.0,193.0,3.7,29.0,457.0,332.29,242.96
2016,10,19,15,15,470.5,177.5,3.55,29.0,418.0,281.51,201.04
2016,10,19,15,30,460.0,162.0,3.4,29.0,379.0,231.92,160.08
2016,10,19,15,45,444.0,145.5,3.25,29.0,336.5,182.06,120.4
2016,10,19,16,0,428.0,129.0,3.1,29.0,294.0,134.42,86.03
2016,10,19,16,15,400.0,113.0,2.8,28.5,249.0,89.14,61.47
2016,10,19,16,30,372.0,97.0,2.5,28.0,204.0,70.63,54.28
2016,10,19,16,45,326.0,80.5,2.2,27.5,160.0,59.58,44.92
2016,10,19,17,0,280.0,64.0,1.9,27.0,116.0,48.13,34.95
2016,10,19,17,15,198.5,46.5,1.8,26.5,77.0,35.4,23.62
2016,10,19,17,30,117.0,29.0,1.7,26.0,38.0,22.63,9.74
2016,10,19,17,45,58.5,14.5,1.6,25.5,19.0,12.38,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
