Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,17,30,150.0,17.0,1.6,23.0,24.0,14.51,0.0
2016,10,29,17,45,75.0,8.5,1.5,22.5,12.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,41.0,9.0,1.4,17.5,10.5,0.0,0.0
2016,10,30,7,0,82.0,18.0,1.5,18.0,21.0,69.47,0.0
2016,10,30,7,15,211.5,33.5,1.75,18.5,60.0,236.75,177.32
2016,10,30,7,30,341.0,49.0,2.0,19.0,99.0,359.26,289.13
2016,10,30,7,45,431.5,59.0,2.3,20.0,148.5,458.0,371.11
2016,10,30,8,0,522.0,69.0,2.6,21.0,198.0,562.1,452.86
2016,10,30,8,15,576.0,76.0,2.6,21.5,248.0,635.36,507.48
2016,10,30,8,30,630.0,83.0,2.6,22.0,298.0,709.56,560.36
2016,10,30,8,45,675.5,86.0,2.6,23.0,348.0,771.18,600.86
2016,10,30,9,0,721.0,89.0,2.6,24.0,398.0,832.1,639.36
2016,10,30,9,15,746.0,92.5,2.5,24.5,442.0,872.76,663.13
2016,10,30,9,30,771.0,96.0,2.4,25.0,486.0,905.01,680.72
2016,10,30,9,45,791.5,98.0,2.3,25.5,525.5,934.7,696.27
2016,10,30,10,0,812.0,100.0,2.2,26.0,565.0,961.2,709.46
2016,10,30,10,15,825.0,102.0,2.1,26.5,597.5,976.78,715.37
2016,10,30,10,30,838.0,104.0,2.0,27.0,630.0,988.72,719.02
2016,10,30,10,45,849.5,104.5,1.95,27.5,655.5,993.57,718.84
2016,10,30,11,0,861.0,105.0,1.9,28.0,681.0,994.57,716.44
2016,10,30,11,15,867.0,106.0,1.9,28.0,698.0,986.87,710.77
2016,10,30,11,30,873.0,107.0,1.9,28.0,715.0,964.34,695.91
2016,10,30,11,45,887.0,102.0,1.9,28.5,726.0,950.3,685.4
2016,10,30,12,0,901.0,97.0,1.9,29.0,737.0,932.27,672.4
2016,10,30,12,15,901.0,97.0,1.95,29.0,737.5,903.39,654.42
2016,10,30,12,30,901.0,97.0,2.0,29.0,738.0,871.23,634.34
2016,10,30,12,45,902.0,95.0,2.1,29.5,730.0,834.62,610.42
2016,10,30,13,0,903.0,93.0,2.2,30.0,722.0,794.98,584.31
2016,10,30,13,15,898.5,92.0,2.25,30.0,705.5,749.52,554.82
2016,10,30,13,30,894.0,91.0,2.3,30.0,689.0,701.79,521.73
2016,10,30,13,45,888.5,89.0,2.35,30.0,664.5,650.41,484.7
2016,10,30,14,0,883.0,87.0,2.4,30.0,640.0,597.31,445.3
2016,10,30,14,15,872.5,85.0,2.45,30.0,608.0,540.14,401.66
2016,10,30,14,30,862.0,83.0,2.5,30.0,576.0,482.27,356.0
2016,10,30,14,45,848.0,80.0,2.55,30.0,537.5,421.04,306.36
2016,10,30,15,0,834.0,77.0,2.6,30.0,499.0,359.85,255.28
2016,10,30,15,15,812.5,74.0,2.6,29.5,454.5,297.14,202.58
2016,10,30,15,30,791.0,71.0,2.6,29.0,410.0,236.21,151.18
2016,10,30,15,45,761.0,67.0,2.6,29.0,361.0,175.14,101.91
2016,10,30,16,0,731.0,63.0,2.6,29.0,312.0,117.47,61.51
2016,10,30,16,15,683.5,58.0,2.25,28.0,260.5,62.19,36.35
2016,10,30,16,30,636.0,53.0,1.9,27.0,209.0,46.02,33.59
2016,10,30,16,45,560.0,45.5,1.6,26.0,158.5,36.71,25.59
2016,10,30,17,0,484.0,38.0,1.3,25.0,108.0,31.13,20.49
2016,10,30,17,15,341.0,26.5,1.25,24.0,65.5,21.83,11.29
2016,10,30,17,30,198.0,15.0,1.2,23.0,23.0,12.8,0.0
2016,10,30,17,45,99.0,7.5,1.2,22.5,11.5,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,99.0,7.5,1.1,14.5,11.5,0.0,0.0
2016,10,31,7,0,198.0,15.0,1.1,15.0,23.0,143.39,0.0
2016,10,31,7,15,344.5,27.0,1.35,16.0,66.0,323.29,241.14
2016,10,31,7,30,491.0,39.0,1.6,17.0,109.0,461.43,369.07
2016,10,31,7,45,574.5,46.0,1.9,18.0,161.0,555.39,446.57
2016,10,31,8,0,658.0,53.0,2.2,19.0,213.0,647.15,518.1
2016,10,31,8,15,705.5,58.0,2.25,19.5,265.5,716.83,569.32
2016,10,31,8,30,753.0,63.0,2.3,20.0,318.0,786.62,618.18
2016,10,31,8,45,786.5,66.0,2.4,21.0,367.5,840.56,652.96
2016,10,31,9,0,820.0,69.0,2.5,22.0,417.0,892.91,685.51
2016,10,31,9,15,840.5,71.5,2.6,22.5,462.0,930.07,708.13
2016,10,31,9,30,861.0,74.0,2.7,23.0,507.0,953.42,721.19
2016,10,31,9,45,875.5,76.0,2.8,23.5,545.5,977.88,735.05
2016,10,31,10,0,890.0,78.0,2.9,24.0,584.0,998.96,746.61
2016,10,31,10,15,899.5,80.0,2.9,24.5,616.0,1011.45,751.67
2016,10,31,10,30,909.0,82.0,2.9,25.0,648.0,1020.14,754.42
2016,10,31,10,45,914.5,83.0,2.95,25.5,672.0,1019.71,751.84
2016,10,31,11,0,920.0,84.0,3.0,26.0,696.0,1015.38,746.97
2016,10,31,11,15,923.5,85.0,3.05,26.5,712.5,1005.17,738.49
2016,10,31,11,30,927.0,86.0,3.1,27.0,729.0,991.07,727.69
2016,10,31,11,45,925.0,87.5,3.15,27.5,736.0,968.59,711.57
2016,10,31,12,0,923.0,89.0,3.2,28.0,743.0,942.56,693.28
2016,10,31,12,15,922.0,89.0,3.2,28.0,741.5,912.33,673.32
2016,10,31,12,30,921.0,89.0,3.2,28.0,740.0,878.81,651.18
2016,10,31,12,45,916.0,89.0,3.25,28.0,730.5,838.94,624.97
2016,10,31,13,0,911.0,89.0,3.3,28.0,721.0,796.39,596.76
2016,10,31,13,15,905.0,88.5,3.3,28.0,703.0,750.13,565.5
2016,10,31,13,30,899.0,88.0,3.3,28.0,685.0,701.72,530.79
2016,10,31,13,45,888.5,87.0,3.35,28.5,659.0,648.07,490.1
2016,10,31,14,0,878.0,86.0,3.4,29.0,633.0,593.18,447.57
2016,10,31,14,15,865.5,84.0,3.4,29.0,600.0,535.34,402.48
2016,10,31,14,30,853.0,82.0,3.4,29.0,567.0,477.02,355.65
2016,10,31,14,45,834.0,80.5,3.4,29.0,527.0,415.83,305.32
2016,10,31,15,0,815.0,79.0,3.4,29.0,487.0,355.22,254.16
2016,10,31,15,15,791.0,76.0,3.3,28.5,442.5,293.01,201.44
2016,10,31,15,30,767.0,73.0,3.2,28.0,398.0,232.91,150.44
2016,10,31,15,45,731.0,69.5,3.15,28.0,349.0,172.9,101.97
2016,10,31,16,0,695.0,66.0,3.1,28.0,300.0,117.08,62.82
2016,10,31,16,15,644.5,60.5,2.7,27.0,249.5,59.63,34.78
2016,10,31,16,30,594.0,55.0,2.3,26.0,199.0,43.63,31.7
2016,10,31,16,45,510.5,47.0,1.9,25.5,149.5,37.74,26.49
2016,10,31,17,0,427.0,39.0,1.5,25.0,100.0,31.83,21.02
2016,10,31,17,15,285.5,27.0,1.45,24.0,60.0,22.2,11.3
2016,10,31,17,30,144.0,15.0,1.4,23.0,20.0,12.8,0.0
2016,10,31,17,45,72.0,7.5,1.35,22.5,10.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,40.5,7.5,2.15,19.5,9.0,0.0,0.0
2016,11,1,7,0,81.0,15.0,2.3,20.0,18.0,66.19,0.0
2016,11,1,7,15,215.5,30.0,2.6,20.5,56.0,234.58,169.78
2016,11,1,7,30,350.0,45.0,2.9,21.0,94.0,361.51,289.11
2016,11,1,7,45,440.5,53.5,3.2,21.5,142.0,458.68,370.79
2016,11,1,8,0,531.0,62.0,3.5,22.0,190.0,560.69,452.27
2016,11,1,8,15,584.5,68.5,3.65,22.5,239.5,632.57,507.08
2016,11,1,8,30,638.0,75.0,3.8,23.0,289.0,705.56,560.46
2016,11,1,8,45,681.5,77.5,4.0,24.0,337.5,764.39,600.61
2016,11,1,9,0,725.0,80.0,4.2,25.0,386.0,816.8,634.9
2016,11,1,9,15,386.0,143.0,4.2,25.5,307.5,578.14,455.79
2016,11,1,9,30,47.0,206.0,4.2,26.0,229.0,263.52,205.25
2016,11,1,9,45,131.5,231.5,4.25,26.5,304.5,395.45,309.09
2016,11,1,10,0,216.0,257.0,4.3,27.0,380.0,507.2,393.36
2016,11,1,10,15,528.0,175.5,4.3,27.0,497.0,762.08,585.32
2016,11,1,10,30,840.0,94.0,4.3,27.0,614.0,976.95,731.73
2016,11,1,10,45,848.5,95.0,4.3,27.5,638.5,967.97,721.52
2016,11,1,11,0,857.0,96.0,4.3,28.0,663.0,967.0,718.55
2016,11,1,11,15,862.5,97.0,4.3,28.5,679.5,959.38,711.24
2016,11,1,11,30,868.0,98.0,4.3,29.0,696.0,948.07,701.71
2016,11,1,11,45,484.5,217.5,4.3,29.5,552.0,709.0,533.23
2016,11,1,12,0,101.0,337.0,4.3,30.0,408.0,418.43,314.31
2016,11,1,12,15,127.5,340.5,4.3,30.0,430.5,454.98,342.4
2016,11,1,12,30,154.0,344.0,4.3,30.0,453.0,471.56,354.86
2016,11,1,12,45,236.5,329.0,4.3,30.0,493.5,511.77,385.91
2016,11,1,13,0,319.0,314.0,4.3,30.0,534.0,558.57,420.79
2016,11,1,13,15,595.5,201.5,4.3,30.0,599.5,646.79,488.53
2016,11,1,13,30,872.0,89.0,4.3,30.0,665.0,684.19,518.09
2016,11,1,13,45,477.0,185.5,4.3,30.0,499.0,485.53,368.72
2016,11,1,14,0,82.0,282.0,4.3,30.0,333.0,293.9,221.98
2016,11,1,14,15,74.0,264.0,4.25,30.0,308.5,266.27,201.46
2016,11,1,14,30,66.0,246.0,4.2,30.0,284.0,239.88,181.36
2016,11,1,14,45,125.0,233.5,4.2,30.0,298.5,250.06,188.49
2016,11,1,15,0,184.0,221.0,4.2,30.0,313.0,248.1,185.19
2016,11,1,15,15,102.0,189.0,4.1,29.5,239.0,182.6,136.06
2016,11,1,15,30,20.0,157.0,4.0,29.0,165.0,131.08,98.55
2016,11,1,15,45,345.5,112.0,3.95,29.0,228.0,143.04,94.48
2016,11,1,16,0,671.0,67.0,3.9,29.0,291.0,112.44,59.79
2016,11,1,16,15,620.0,61.0,3.45,28.5,241.0,59.74,34.79
2016,11,1,16,30,569.0,55.0,3.0,28.0,191.0,43.53,31.31
2016,11,1,16,45,480.0,47.5,2.65,27.5,142.5,38.06,26.48
2016,11,1,17,0,391.0,40.0,2.3,27.0,94.0,32.64,21.43
2016,11,1,17,15,250.0,27.0,2.2,26.5,56.0,22.19,10.8
2016,11,1,17,30,109.0,14.0,2.1,26.0,18.0,11.95,0.0
2016,11,1,17,45,54.5,7.0,2.05,25.5,9.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,9.0,6.5,2.4,21.0,7.0,0.0,0.0
2016,11,2,7,0,18.0,13.0,2.5,21.0,14.0,22.95,0.0
2016,11,2,7,15,120.5,33.0,2.7,21.0,49.0,157.5,110.14
2016,11,2,7,30,223.0,53.0,2.9,21.0,84.0,278.42,221.84
2016,11,2,7,45,317.0,65.5,3.15,21.5,130.0,373.82,303.31
2016,11,2,8,0,411.0,78.0,3.4,22.0,176.0,476.62,387.36
2016,11,2,8,15,205.5,44.0,3.55,22.5,93.0,256.14,210.84
2016,11,2,8,30,0.0,10.0,3.7,23.0,10.0,8.23,1.19
2016,11,2,8,45,22.5,89.0,3.85,23.5,98.5,106.25,82.96
2016,11,2,9,0,45.0,168.0,4.0,24.0,187.0,223.72,177.6
2016,11,2,9,15,23.0,162.5,4.05,24.5,172.5,173.43,135.75
2016,11,2,9,30,1.0,157.0,4.1,25.0,158.0,143.14,110.08
2016,11,2,9,45,115.0,205.5,4.15,26.0,270.0,346.5,272.43
2016,11,2,10,0,229.0,254.0,4.2,27.0,382.0,516.75,401.04
2016,11,2,10,15,148.0,264.0,4.15,27.0,349.0,443.39,342.34
2016,11,2,10,30,67.0,274.0,4.1,27.0,316.0,348.0,267.52
2016,11,2,10,45,143.0,293.0,4.05,27.5,386.5,462.06,354.22
2016,11,2,11,0,219.0,312.0,4.0,28.0,457.0,552.47,420.54
2016,11,2,11,15,227.5,319.5,3.9,28.0,473.0,561.15,425.79
2016,11,2,11,30,236.0,327.0,3.8,28.0,489.0,568.56,430.5
2016,11,2,11,45,250.5,329.5,3.75,28.5,503.0,574.58,433.75
2016,11,2,12,0,265.0,332.0,3.7,29.0,517.0,596.83,448.27
2016,11,2,12,15,224.5,336.5,3.6,29.0,493.5,535.68,403.15
2016,11,2,12,30,184.0,341.0,3.5,29.0,470.0,493.97,371.9
2016,11,2,12,45,125.0,326.0,3.4,29.0,413.0,419.69,316.44
2016,11,2,13,0,66.0,311.0,3.3,29.0,356.0,337.24,254.44
2016,11,2,13,15,428.5,216.0,3.15,28.5,498.0,535.62,408.01
2016,11,2,13,30,791.0,121.0,3.0,28.0,640.0,666.02,504.59
2016,11,2,13,45,395.5,111.5,2.95,28.0,371.0,369.19,283.98
2016,11,2,14,0,0.0,102.0,2.9,28.0,102.0,84.97,61.8
2016,11,2,14,15,118.0,177.0,2.8,28.0,243.5,219.08,167.38
2016,11,2,14,30,236.0,252.0,2.7,28.0,385.0,328.37,248.96
2016,11,2,14,45,435.5,190.0,2.65,28.0,413.5,347.27,259.34
2016,11,2,15,0,635.0,128.0,2.6,28.0,442.0,335.59,243.41
2016,11,2,15,15,605.0,122.5,2.45,27.5,399.0,279.3,196.67
2016,11,2,15,30,575.0,117.0,2.3,27.0,356.0,226.21,152.75
2016,11,2,15,45,519.5,112.5,2.2,27.0,308.5,170.44,109.23
2016,11,2,16,0,464.0,108.0,2.1,27.0,261.0,124.25,77.39
2016,11,2,16,15,404.0,97.0,1.9,26.5,214.0,79.98,54.19
2016,11,2,16,30,344.0,86.0,1.7,26.0,167.0,63.63,48.63
2016,11,2,16,45,252.0,71.0,1.55,25.5,122.0,53.67,39.88
2016,11,2,17,0,160.0,56.0,1.4,25.0,77.0,42.32,29.62
2016,11,2,17,15,80.0,33.5,1.5,24.5,44.0,25.79,13.18
2016,11,2,17,30,0.0,11.0,1.6,24.0,11.0,9.39,0.0
2016,11,2,17,45,0.0,5.5,1.7,24.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,4.0,0.95,21.0,4.0,0.0,0.0
2016,11,3,7,0,0.0,8.0,1.0,21.0,8.0,6.83,0.0
2016,11,3,7,15,4.5,27.0,1.2,21.0,27.5,30.45,16.02
2016,11,3,7,30,9.0,46.0,1.4,21.0,47.0,54.48,38.8
2016,11,3,7,45,25.5,67.5,1.6,21.5,73.0,100.54,77.88
2016,11,3,8,0,42.0,89.0,1.8,22.0,99.0,138.31,109.81
2016,11,3,8,15,53.5,110.0,1.85,22.0,126.0,171.34,137.32
2016,11,3,8,30,65.0,131.0,1.9,22.0,153.0,204.63,164.44
2016,11,3,8,45,32.5,130.5,1.95,22.5,141.5,167.7,132.96
2016,11,3,9,0,0.0,130.0,2.0,23.0,130.0,118.63,91.55
2016,11,3,9,15,13.0,159.5,2.0,23.0,166.0,160.76,125.77
2016,11,3,9,30,26.0,189.0,2.0,23.0,202.0,203.21,159.49
2016,11,3,9,45,42.0,214.5,2.0,23.0,237.0,265.27,207.99
2016,11,3,10,0,58.0,240.0,2.0,23.0,272.0,308.08,240.73
2016,11,3,10,15,86.5,262.5,1.9,23.0,314.0,359.21,279.69
2016,11,3,10,30,115.0,285.0,1.8,23.0,356.0,409.75,317.37
2016,11,3,10,45,70.5,270.0,1.75,23.5,314.0,342.31,264.03
2016,11,3,11,0,26.0,255.0,1.7,24.0,272.0,257.15,197.39
2016,11,3,11,15,31.5,269.0,1.6,24.0,290.5,294.61,225.9
2016,11,3,11,30,37.0,283.0,1.5,24.0,309.0,311.52,238.22
2016,11,3,11,45,21.0,239.0,1.45,24.5,254.0,230.54,175.88
2016,11,3,12,0,5.0,195.0,1.4,25.0,199.0,173.15,131.16
2016,11,3,12,15,2.5,166.5,1.3,25.0,168.5,144.34,108.86
2016,11,3,12,30,0.0,138.0,1.2,25.0,138.0,116.54,87.13
2016,11,3,12,45,37.0,225.5,1.2,25.0,251.0,235.35,180.09
2016,11,3,13,0,74.0,313.0,1.2,25.0,364.0,345.66,262.83
2016,11,3,13,15,37.0,171.5,1.25,25.0,197.0,178.56,135.98
2016,11,3,13,30,0.0,30.0,1.3,25.0,30.0,24.87,14.44
2016,11,3,13,45,0.0,47.0,1.4,25.0,47.0,38.99,25.95
2016,11,3,14,0,0.0,64.0,1.5,25.0,64.0,53.14,37.39
2016,11,3,14,15,0.0,37.5,1.55,25.0,37.5,31.06,19.62
2016,11,3,14,30,0.0,11.0,1.6,25.0,11.0,9.09,1.77
2016,11,3,14,45,0.0,13.5,1.65,25.0,13.5,11.15,3.48
2016,11,3,15,0,0.0,16.0,1.7,25.0,16.0,13.21,5.19
2016,11,3,15,15,0.0,22.5,1.65,24.5,22.5,18.57,9.66
2016,11,3,15,30,0.0,29.0,1.6,24.0,29.0,23.94,14.17
2016,11,3,15,45,0.0,25.5,1.6,24.0,25.5,21.03,11.81
2016,11,3,16,0,0.0,22.0,1.6,24.0,22.0,18.13,9.42
2016,11,3,16,15,0.0,18.0,1.5,23.5,18.0,14.81,6.7
2016,11,3,16,30,0.0,14.0,1.4,23.0,14.0,11.51,4.35
2016,11,3,16,45,0.0,10.0,1.3,23.0,10.0,8.21,1.42
2016,11,3,17,0,0.0,6.0,1.2,23.0,6.0,4.92,0.0
2016,11,3,17,15,0.0,3.5,1.15,22.5,3.5,2.87,0.0
2016,11,3,17,30,0.0,1.0,1.1,22.0,1.0,0.85,0.0
2016,11,3,17,45,0.0,0.5,1.05,21.5,0.5,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.41,0.0
2016,11,4,7,15,0.0,15.5,3.25,18.0,15.5,12.77,3.21
2016,11,4,7,30,0.0,27.0,3.3,18.0,27.0,22.29,12.61
2016,11,4,7,45,0.0,42.5,3.4,18.0,42.5,35.75,24.29
2016,11,4,8,0,0.0,58.0,3.5,18.0,58.0,50.51,36.98
2016,11,4,8,15,0.0,74.0,3.55,18.0,74.0,65.58,49.81
2016,11,4,8,30,0.0,90.0,3.6,18.0,90.0,80.49,62.31
2016,11,4,8,45,0.0,74.5,3.7,18.5,74.5,62.32,46.86
2016,11,4,9,0,0.0,59.0,3.8,19.0,59.0,48.86,35.41
2016,11,4,9,15,3.5,113.0,3.8,19.0,115.0,101.89,79.48
2016,11,4,9,30,7.0,167.0,3.8,19.0,171.0,160.38,127.18
2016,11,4,9,45,16.5,190.5,3.8,19.5,200.0,192.52,152.85
2016,11,4,10,0,26.0,214.0,3.8,20.0,229.0,224.66,178.17
2016,11,4,10,15,14.0,194.0,3.75,20.0,202.0,188.95,148.75
2016,11,4,10,30,2.0,174.0,3.7,20.0,175.0,155.32,121.05
2016,11,4,10,45,2.0,175.5,3.65,20.5,176.5,155.78,121.02
2016,11,4,11,0,2.0,177.0,3.6,21.0,178.0,156.37,121.08
2016,11,4,11,15,1.0,98.0,3.55,21.0,98.5,82.75,61.86
2016,11,4,11,30,0.0,19.0,3.5,21.0,19.0,15.75,7.27
2016,11,4,11,45,4.0,116.0,3.5,21.5,119.0,101.23,76.76
2016,11,4,12,0,8.0,213.0,3.5,22.0,219.0,192.73,149.21
2016,11,4,12,15,4.0,177.0,3.45,22.0,180.0,155.2,119.28
2016,11,4,12,30,0.0,141.0,3.4,22.0,141.0,119.21,90.61
2016,11,4,12,45,0.0,150.5,3.35,22.0,151.0,127.38,97.2
2016,11,4,13,0,0.0,160.0,3.3,22.0,161.0,135.5,103.71
2016,11,4,13,15,17.0,212.5,3.25,22.0,224.0,193.83,150.37
2016,11,4,13,30,34.0,265.0,3.2,22.0,287.0,260.51,202.73
2016,11,4,13,45,17.0,140.0,3.2,22.0,151.0,132.39,101.74
2016,11,4,14,0,0.0,15.0,3.2,22.0,15.0,12.41,4.54
2016,11,4,14,15,0.0,67.5,3.15,22.0,67.5,56.04,40.35
2016,11,4,14,30,0.0,120.0,3.1,22.0,120.0,99.87,76.06
2016,11,4,14,45,0.0,118.5,3.1,22.0,118.5,98.4,75.01
2016,11,4,15,0,0.0,117.0,3.1,22.0,117.0,96.86,73.97
2016,11,4,15,15,24.5,141.5,3.0,21.5,151.5,123.86,95.57
2016,11,4,15,30,49.0,166.0,2.9,21.0,186.0,144.22,111.37
2016,11,4,15,45,41.0,146.0,2.85,21.0,161.5,121.8,93.45
2016,11,4,16,0,33.0,126.0,2.8,21.0,137.0,100.74,76.85
2016,11,4,16,15,23.5,105.0,2.6,20.5,112.0,80.39,61.15
2016,11,4,16,30,14.0,84.0,2.4,20.0,87.0,65.48,51.44
2016,11,4,16,45,7.0,62.0,2.25,20.0,63.5,48.92,36.68
2016,11,4,17,0,0.0,40.0,2.1,20.0,40.0,32.17,21.58
2016,11,4,17,15,0.0,22.5,2.0,20.0,22.5,18.43,7.24
2016,11,4,17,30,0.0,5.0,1.9,20.0,5.0,4.27,0.0
2016,11,4,17,45,0.0,2.5,1.85,20.0,2.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,3.0,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,3.1,17.0,1.0,0.85,0.0
2016,11,5,7,15,0.0,5.0,3.2,17.0,5.0,4.1,0.0
2016,11,5,7,30,0.0,9.0,3.3,17.0,9.0,7.39,0.41
2016,11,5,7,45,0.0,14.5,3.4,17.0,14.5,11.92,4.37
2016,11,5,8,0,0.0,20.0,3.5,17.0,20.0,16.46,8.33
2016,11,5,8,15,0.0,26.0,3.45,17.0,26.0,21.43,12.61
2016,11,5,8,30,0.0,32.0,3.4,17.0,32.0,26.4,16.85
2016,11,5,8,45,0.0,38.0,3.4,17.5,38.0,31.38,21.0
2016,11,5,9,0,0.0,44.0,3.4,18.0,44.0,36.38,25.09
2016,11,5,9,15,37.5,128.5,3.3,18.5,146.5,163.34,131.8
2016,11,5,9,30,75.0,213.0,3.2,19.0,249.0,302.58,243.8
2016,11,5,9,45,80.0,229.0,3.15,19.5,270.5,322.53,258.0
2016,11,5,10,0,85.0,245.0,3.1,20.0,292.0,342.36,272.31
2016,11,5,10,15,44.5,214.5,3.0,20.0,239.5,260.25,206.06
2016,11,5,10,30,4.0,184.0,2.9,20.0,187.0,167.39,130.57
2016,11,5,10,45,21.0,226.5,2.85,20.5,240.5,225.67,177.12
2016,11,5,11,0,38.0,269.0,2.8,21.0,294.0,305.63,239.05
2016,11,5,11,15,43.0,280.5,2.75,21.0,309.5,319.39,249.17
2016,11,5,11,30,48.0,292.0,2.7,21.0,325.0,332.71,259.15
2016,11,5,11,45,52.0,299.0,2.65,21.5,334.5,339.62,263.71
2016,11,5,12,0,56.0,306.0,2.6,22.0,344.0,346.1,267.97
2016,11,5,12,15,56.5,306.5,2.55,22.0,345.0,342.12,264.77
2016,11,5,12,30,57.0,307.0,2.5,22.0,346.0,338.02,261.56
2016,11,5,12,45,29.5,238.5,2.5,22.0,258.5,242.42,187.75
2016,11,5,13,0,2.0,170.0,2.5,22.0,171.0,145.9,111.74
2016,11,5,13,15,1.0,150.5,2.5,22.0,151.0,127.67,97.5
2016,11,5,13,30,0.0,131.0,2.5,22.0,131.0,109.87,83.41
2016,11,5,13,45,0.0,128.5,2.55,22.0,128.5,107.57,81.72
2016,11,5,14,0,0.0,126.0,2.6,22.0,126.0,105.29,80.03
2016,11,5,14,15,16.5,173.0,2.6,22.0,182.0,153.42,118.84
2016,11,5,14,30,33.0,220.0,2.6,22.0,238.0,203.24,158.35
2016,11,5,14,45,27.0,201.0,2.65,22.0,215.5,177.48,138.0
2016,11,5,15,0,21.0,182.0,2.7,22.0,193.0,156.93,121.88
2016,11,5,15,15,134.0,174.5,2.7,21.5,230.0,182.73,139.64
2016,11,5,15,30,247.0,167.0,2.7,21.0,267.0,190.44,140.92
2016,11,5,15,45,216.0,152.0,2.7,21.0,231.5,153.73,111.76
2016,11,5,16,0,185.0,137.0,2.7,21.0,196.0,121.25,87.71
2016,11,5,16,15,159.0,115.5,2.55,20.5,160.0,89.05,66.28
2016,11,5,16,30,133.0,94.0,2.4,20.0,124.0,69.59,54.97
2016,11,5,16,45,151.5,72.5,2.3,20.0,98.0,53.99,40.99
2016,11,5,17,0,170.0,51.0,2.2,20.0,72.0,38.84,27.13
2016,11,5,17,15,92.5,29.5,2.15,19.5,40.0,22.89,9.75
2016,11,5,17,30,15.0,8.0,2.1,19.0,8.0,6.83,0.0
2016,11,5,17,45,7.5,4.0,2.05,19.0,4.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.0,1.75,15.0,5.0,0.0,0.0
2016,11,6,7,0,0.0,10.0,1.9,15.0,10.0,8.54,0.0
2016,11,6,7,15,133.5,27.0,2.05,15.0,43.5,166.31,102.89
2016,11,6,7,30,267.0,44.0,2.2,15.0,77.0,298.81,241.38
2016,11,6,7,45,350.5,56.5,2.4,15.5,122.0,387.42,319.69
2016,11,6,8,0,434.0,69.0,2.6,16.0,167.0,482.62,398.66
2016,11,6,8,15,491.0,78.0,2.7,16.5,214.5,561.45,461.03
2016,11,6,8,30,548.0,87.0,2.8,17.0,262.0,637.99,519.02
2016,11,6,8,45,286.5,120.5,2.9,17.5,213.0,425.2,350.0
2016,11,6,9,0,25.0,154.0,3.0,18.0,164.0,171.13,137.37
2016,11,6,9,15,27.5,171.5,3.05,18.5,184.0,208.01,167.23
2016,11,6,9,30,30.0,189.0,3.1,19.0,204.0,227.75,182.29
2016,11,6,9,45,143.0,215.5,3.2,19.5,293.0,388.44,312.25
2016,11,6,10,0,256.0,242.0,3.3,20.0,382.0,551.39,437.45
2016,11,6,10,15,257.0,257.5,3.35,20.0,405.0,567.1,447.25
2016,11,6,10,30,258.0,273.0,3.4,20.0,428.0,581.38,456.79
2016,11,6,10,45,142.0,262.0,3.5,20.5,348.0,425.79,335.51
2016,11,6,11,0,26.0,251.0,3.6,21.0,268.0,253.85,198.47
2016,11,6,11,15,28.0,260.0,3.55,21.0,279.0,262.62,205.52
2016,11,6,11,30,30.0,269.0,3.5,21.0,290.0,290.66,227.07
2016,11,6,11,45,30.0,272.0,3.5,21.5,293.0,290.36,226.13
2016,11,6,12,0,30.0,275.0,3.5,22.0,296.0,290.01,225.29
2016,11,6,12,15,25.0,264.5,3.4,22.0,282.0,255.55,198.4
2016,11,6,12,30,20.0,254.0,3.3,22.0,268.0,239.33,185.67
2016,11,6,12,45,10.0,170.5,3.25,22.0,177.5,153.2,117.92
2016,11,6,13,0,0.0,87.0,3.2,22.0,87.0,72.42,53.21
2016,11,6,13,15,0.0,67.5,3.1,21.5,67.5,56.1,40.2
2016,11,6,13,30,0.0,48.0,3.0,21.0,48.0,39.83,27.06
2016,11,6,13,45,0.0,82.0,2.95,21.0,82.0,68.19,50.27
2016,11,6,14,0,0.0,116.0,2.9,21.0,116.0,96.82,73.59
2016,11,6,14,15,0.0,111.0,2.9,21.0,111.0,92.49,70.19
2016,11,6,14,30,0.0,106.0,2.9,21.0,106.0,88.18,66.86
2016,11,6,14,45,23.5,152.0,2.9,21.0,163.5,138.05,107.26
2016,11,6,15,0,47.0,198.0,2.9,21.0,221.0,180.83,141.17
2016,11,6,15,15,23.5,102.0,2.9,20.5,113.5,91.82,69.74
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,4.94,0.0
2016,11,6,15,45,0.0,5.0,2.9,20.0,5.0,4.11,0.0
2016,11,6,16,0,0.0,4.0,2.9,20.0,4.0,3.29,0.0
2016,11,6,16,15,0.0,3.5,2.65,19.5,3.5,2.87,0.0
2016,11,6,16,30,0.0,3.0,2.4,19.0,3.0,2.46,0.0
2016,11,6,16,45,0.0,2.0,2.2,19.0,2.0,1.64,0.0
2016,11,6,17,0,0.0,1.0,2.0,19.0,1.0,0.82,0.0
2016,11,6,17,15,0.0,0.5,1.85,18.5,0.5,0.41,0.0
2016,11,6,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,7,7,15,154.5,20.0,1.7,16.5,39.0,165.37,95.39
2016,11,7,7,30,309.0,40.0,1.9,17.0,78.0,324.11,258.97
2016,11,7,7,45,400.5,50.0,2.15,17.5,123.5,421.24,343.2
2016,11,7,8,0,492.0,60.0,2.4,18.0,169.0,523.79,426.77
2016,11,7,8,15,549.0,67.0,2.45,18.5,217.0,597.71,484.09
2016,11,7,8,30,606.0,74.0,2.5,19.0,265.0,673.0,539.81
2016,11,7,8,45,345.0,121.5,2.6,19.5,234.0,501.85,406.67
2016,11,7,9,0,84.0,169.0,2.7,20.0,203.0,265.14,213.71
2016,11,7,9,15,87.0,188.5,2.7,20.0,227.5,288.57,232.5
2016,11,7,9,30,90.0,208.0,2.7,20.0,252.0,311.74,250.03
2016,11,7,9,45,45.0,128.5,2.75,20.5,150.5,167.65,133.4
2016,11,7,10,0,0.0,49.0,2.8,21.0,49.0,40.6,27.88
2016,11,7,10,15,0.0,52.0,2.8,21.0,52.0,43.11,29.93
2016,11,7,10,30,0.0,55.0,2.8,21.0,55.0,45.63,31.93
2016,11,7,10,45,0.0,52.5,2.85,21.5,52.5,43.56,30.11
2016,11,7,11,0,0.0,50.0,2.9,22.0,50.0,41.49,28.31
2016,11,7,11,15,1.0,110.0,2.85,22.0,111.0,93.36,70.28
2016,11,7,11,30,2.0,170.0,2.8,22.0,172.0,148.73,114.38
2016,11,7,11,45,1.0,102.0,2.8,22.5,103.0,86.18,64.16
2016,11,7,12,0,0.0,34.0,2.8,23.0,34.0,28.21,17.3
2016,11,7,12,15,4.0,123.0,2.75,23.0,126.0,107.01,80.89
2016,11,7,12,30,8.0,212.0,2.7,23.0,218.0,190.19,146.51
2016,11,7,12,45,8.0,209.0,2.7,23.0,215.0,186.47,143.47
2016,11,7,13,0,8.0,206.0,2.7,23.0,212.0,182.81,140.67
2016,11,7,13,15,4.0,138.5,2.65,23.0,141.5,119.41,90.67
2016,11,7,13,30,0.0,71.0,2.6,23.0,71.0,59.01,42.32
2016,11,7,13,45,0.0,104.5,2.55,23.0,104.5,87.14,65.12
2016,11,7,14,0,0.0,138.0,2.5,23.0,138.0,115.54,87.97
2016,11,7,14,15,0.0,115.0,2.4,23.0,115.0,95.86,72.31
2016,11,7,14,30,0.0,92.0,2.3,23.0,92.0,76.49,56.85
2016,11,7,14,45,0.0,55.0,2.25,23.0,55.0,45.57,31.82
2016,11,7,15,0,0.0,18.0,2.2,23.0,18.0,14.86,6.64
2016,11,7,15,15,0.0,51.0,2.1,22.5,51.0,42.21,29.36
2016,11,7,15,30,0.0,84.0,2.0,22.0,84.0,69.48,52.01
2016,11,7,15,45,0.0,73.0,1.9,22.0,73.0,60.41,44.63
2016,11,7,16,0,0.0,62.0,1.8,22.0,62.0,51.37,37.21
2016,11,7,16,15,225.5,64.0,1.6,21.5,113.5,52.93,35.06
2016,11,7,16,30,451.0,66.0,1.4,21.0,165.0,52.39,39.91
2016,11,7,16,45,363.5,54.0,1.25,21.0,120.0,41.35,29.96
2016,11,7,17,0,276.0,42.0,1.1,21.0,75.0,32.39,21.49
2016,11,7,17,15,138.0,21.0,1.1,20.5,37.5,16.31,4.18
2016,11,7,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,9.0,3.15,17.0,9.0,7.39,0.0
2016,11,8,7,30,0.0,18.0,3.3,17.0,18.0,14.82,6.41
2016,11,8,7,45,0.0,29.0,3.45,17.0,29.0,23.93,14.4
2016,11,8,8,0,0.0,40.0,3.6,17.0,40.0,33.06,22.35
2016,11,8,8,15,0.0,51.5,3.6,17.0,51.5,42.62,30.59
2016,11,8,8,30,0.0,63.0,3.6,17.0,63.0,52.26,38.77
2016,11,8,8,45,0.0,71.0,3.65,17.5,71.0,59.17,44.46
2016,11,8,9,0,0.0,79.0,3.7,18.0,79.0,66.15,50.1
2016,11,8,9,15,0.0,92.5,3.7,18.0,92.5,78.5,60.25
2016,11,8,9,30,0.0,106.0,3.7,18.0,106.0,90.85,70.31
2016,11,8,9,45,0.0,98.5,3.7,18.0,98.5,83.04,63.65
2016,11,8,10,0,0.0,91.0,3.7,18.0,91.0,75.83,57.54
2016,11,8,10,15,0.0,95.0,3.75,18.0,95.0,79.32,60.29
2016,11,8,10,30,0.0,99.0,3.8,18.0,99.0,82.82,63.04
2016,11,8,10,45,0.0,121.0,3.9,18.5,121.0,102.64,79.01
2016,11,8,11,0,0.0,143.0,4.0,19.0,143.0,122.65,94.97
2016,11,8,11,15,0.0,137.5,4.1,19.0,137.5,117.24,90.46
2016,11,8,11,30,0.0,132.0,4.2,19.0,132.0,112.0,86.15
2016,11,8,11,45,7.0,184.0,4.3,19.0,189.0,165.91,129.85
2016,11,8,12,0,14.0,236.0,4.4,19.0,246.0,220.53,173.52
2016,11,8,12,15,9.5,214.0,4.4,19.0,221.0,194.44,152.49
2016,11,8,12,30,5.0,192.0,4.4,19.0,196.0,169.39,132.37
2016,11,8,12,45,9.0,209.0,4.45,19.0,215.5,187.37,146.96
2016,11,8,13,0,13.0,226.0,4.5,19.0,235.0,204.89,161.09
2016,11,8,13,15,26.5,246.0,4.5,19.0,263.5,231.38,182.55
2016,11,8,13,30,40.0,266.0,4.5,19.0,292.0,266.57,210.71
2016,11,8,13,45,37.0,253.5,4.5,19.0,276.5,248.62,196.51
2016,11,8,14,0,34.0,241.0,4.5,19.0,261.0,231.23,182.82
2016,11,8,14,15,18.0,204.0,4.45,19.0,214.5,180.9,142.58
2016,11,8,14,30,2.0,167.0,4.4,19.0,168.0,140.34,110.01
2016,11,8,14,45,1.0,112.0,4.35,19.0,112.5,93.44,71.93
2016,11,8,15,0,0.0,57.0,4.3,19.0,57.0,47.22,33.85
2016,11,8,15,15,0.0,46.0,4.15,19.0,46.0,38.05,26.31
2016,11,8,15,30,0.0,35.0,4.0,19.0,35.0,28.9,18.71
2016,11,8,15,45,0.0,30.0,3.85,19.0,30.0,24.75,15.27
2016,11,8,16,0,0.0,25.0,3.7,19.0,25.0,20.6,11.79
2016,11,8,16,15,0.0,20.5,3.6,18.5,20.5,16.88,8.65
2016,11,8,16,30,0.0,16.0,3.5,18.0,16.0,13.16,5.95
2016,11,8,16,45,0.0,11.5,3.4,18.0,11.5,9.45,2.58
2016,11,8,17,0,0.0,7.0,3.3,18.0,7.0,5.74,0.0
2016,11,8,17,15,0.0,3.5,3.3,17.5,3.5,2.87,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
