Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.0,3.35,14.0,1.0,0.82,0.0
2016,11,9,7,30,0.0,2.0,3.4,14.0,2.0,1.64,0.0
2016,11,9,7,45,0.0,3.5,3.45,14.5,3.5,2.87,0.0
2016,11,9,8,0,0.0,5.0,3.5,15.0,5.0,4.1,0.0
2016,11,9,8,15,0.0,7.0,3.6,15.0,7.0,5.75,0.0
2016,11,9,8,30,0.0,9.0,3.7,15.0,9.0,7.4,0.7
2016,11,9,8,45,0.0,11.0,3.8,15.0,11.0,9.05,2.12
2016,11,9,9,0,0.0,13.0,3.9,15.0,13.0,10.71,3.52
2016,11,9,9,15,0.0,29.5,3.95,15.0,29.5,24.36,15.15
2016,11,9,9,30,0.0,46.0,4.0,15.0,46.0,38.06,26.73
2016,11,9,9,45,0.0,63.5,4.05,15.5,63.5,52.65,38.87
2016,11,9,10,0,0.0,81.0,4.1,16.0,81.0,67.28,50.91
2016,11,9,10,15,0.0,89.5,4.1,16.0,89.5,74.41,56.72
2016,11,9,10,30,0.0,98.0,4.1,16.0,98.0,81.93,62.84
2016,11,9,10,45,0.0,69.5,4.15,16.5,69.5,57.73,42.56
2016,11,9,11,0,0.0,41.0,4.2,17.0,41.0,34.0,22.72
2016,11,9,11,15,0.0,70.0,4.2,17.0,70.0,58.18,42.75
2016,11,9,11,30,0.0,99.0,4.2,17.0,99.0,82.65,62.86
2016,11,9,11,45,0.0,91.5,4.25,17.5,91.5,76.19,57.37
2016,11,9,12,0,0.0,84.0,4.3,18.0,84.0,69.92,52.1
2016,11,9,12,15,0.0,90.5,4.2,18.0,90.5,75.36,56.56
2016,11,9,12,30,0.0,97.0,4.1,18.0,97.0,80.87,61.07
2016,11,9,12,45,0.0,107.5,4.1,18.5,107.5,89.91,68.34
2016,11,9,13,0,0.0,118.0,4.1,19.0,118.0,98.93,75.58
2016,11,9,13,15,0.0,107.5,4.05,19.0,107.5,89.81,68.22
2016,11,9,13,30,0.0,97.0,4.0,19.0,97.0,80.8,60.95
2016,11,9,13,45,0.0,78.0,4.0,19.0,78.0,64.83,47.95
2016,11,9,14,0,0.0,59.0,4.0,19.0,59.0,48.95,34.96
2016,11,9,14,15,0.0,54.0,4.0,19.0,54.0,44.77,31.58
2016,11,9,14,30,0.0,49.0,4.0,19.0,49.0,40.59,28.19
2016,11,9,14,45,0.0,51.5,4.0,19.0,51.5,42.65,29.99
2016,11,9,15,0,0.0,54.0,4.0,19.0,54.0,44.72,31.8
2016,11,9,15,15,0.0,48.5,3.9,18.5,48.5,40.13,28.12
2016,11,9,15,30,0.0,43.0,3.8,18.0,43.0,35.54,24.41
2016,11,9,15,45,0.0,37.0,3.7,18.0,37.0,30.55,20.25
2016,11,9,16,0,0.0,31.0,3.6,18.0,31.0,25.57,16.06
2016,11,9,16,15,0.0,25.0,3.3,17.5,25.0,20.6,11.86
2016,11,9,16,30,0.0,19.0,3.0,17.0,19.0,15.63,8.19
2016,11,9,16,45,0.0,13.5,2.7,17.0,13.5,11.09,4.05
2016,11,9,17,0,0.0,8.0,2.4,17.0,8.0,6.56,0.0
2016,11,9,17,15,0.0,4.0,2.35,16.5,4.0,3.28,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,6.0,19.0,2.3,13.0,19.5,24.36,4.61
2016,11,10,7,30,12.0,38.0,2.3,13.0,39.0,55.96,40.48
2016,11,10,7,45,29.5,59.0,2.35,13.5,64.5,95.05,75.41
2016,11,10,8,0,47.0,80.0,2.4,14.0,90.0,133.49,109.2
2016,11,10,8,15,59.0,101.0,2.35,14.0,116.5,167.48,138.66
2016,11,10,8,30,71.0,122.0,2.3,14.0,143.0,201.6,167.58
2016,11,10,8,45,107.0,144.0,2.25,14.5,182.5,277.22,230.16
2016,11,10,9,0,143.0,166.0,2.2,15.0,222.0,336.85,278.04
2016,11,10,9,15,165.5,185.0,2.2,15.5,257.0,380.04,311.4
2016,11,10,9,30,188.0,204.0,2.2,16.0,292.0,423.25,344.08
2016,11,10,9,45,140.0,220.5,2.25,16.5,289.0,393.8,317.79
2016,11,10,10,0,92.0,237.0,2.3,17.0,286.0,341.88,274.51
2016,11,10,10,15,50.5,217.0,2.25,17.0,244.0,271.09,216.98
2016,11,10,10,30,9.0,197.0,2.2,17.0,202.0,186.52,147.65
2016,11,10,10,45,179.5,234.0,2.2,17.5,346.0,430.73,344.83
2016,11,10,11,0,350.0,271.0,2.2,18.0,490.0,655.29,512.68
2016,11,10,11,15,408.5,261.5,2.2,18.0,524.0,690.87,537.4
2016,11,10,11,30,467.0,252.0,2.2,18.0,558.0,742.85,574.5
2016,11,10,11,45,663.5,178.0,2.2,18.5,619.0,837.84,643.18
2016,11,10,12,0,860.0,104.0,2.2,19.0,680.0,906.13,687.71
2016,11,10,12,15,498.5,213.5,2.3,19.0,547.5,679.46,526.09
2016,11,10,12,30,137.0,323.0,2.4,19.0,415.0,438.95,341.9
2016,11,10,12,45,255.5,302.0,2.5,19.5,471.0,516.57,403.5
2016,11,10,13,0,374.0,281.0,2.6,20.0,527.0,569.4,443.75
2016,11,10,13,15,367.5,275.0,2.7,20.0,511.0,537.67,419.79
2016,11,10,13,30,361.0,269.0,2.8,20.0,495.0,505.6,395.7
2016,11,10,13,45,393.0,249.5,2.9,20.0,487.0,484.37,379.91
2016,11,10,14,0,425.0,230.0,3.0,20.0,479.0,467.98,366.93
2016,11,10,14,15,427.5,215.0,2.95,20.0,454.5,427.47,334.57
2016,11,10,14,30,430.0,200.0,2.9,20.0,430.0,386.19,300.93
2016,11,10,14,45,449.5,179.5,2.9,20.0,404.5,346.37,267.42
2016,11,10,15,0,469.0,159.0,2.9,20.0,379.0,304.09,230.81
2016,11,10,15,15,453.0,146.5,2.75,19.5,342.0,256.01,189.86
2016,11,10,15,30,437.0,134.0,2.6,19.0,305.0,209.68,150.3
2016,11,10,15,45,419.5,118.0,2.5,19.0,265.0,162.28,110.78
2016,11,10,16,0,402.0,102.0,2.4,19.0,225.0,117.22,76.33
2016,11,10,16,15,368.0,87.0,2.05,18.0,184.0,74.84,51.12
2016,11,10,16,30,334.0,72.0,1.7,17.0,143.0,53.87,41.8
2016,11,10,16,45,278.5,55.5,1.4,16.5,103.5,42.1,31.11
2016,11,10,17,0,223.0,39.0,1.1,16.0,64.0,30.0,19.75
2016,11,10,17,15,111.5,19.5,1.05,15.5,32.0,15.13,1.43
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,10.5,18.5,1.75,11.5,19.5,27.04,3.19
2016,11,11,7,30,21.0,37.0,2.0,12.0,39.0,61.62,45.31
2016,11,11,7,45,36.5,57.5,2.25,13.0,64.0,98.7,78.74
2016,11,11,8,0,52.0,78.0,2.5,14.0,89.0,135.01,110.61
2016,11,11,8,15,62.0,99.0,2.35,14.0,115.5,167.61,138.86
2016,11,11,8,30,72.0,120.0,2.2,14.0,142.0,200.15,166.39
2016,11,11,8,45,52.5,135.5,2.05,14.5,153.0,197.76,163.01
2016,11,11,9,0,33.0,151.0,1.9,15.0,164.0,194.66,158.9
2016,11,11,9,15,16.5,105.5,1.95,15.5,112.0,107.52,85.77
2016,11,11,9,30,0.0,60.0,2.0,16.0,60.0,49.71,36.41
2016,11,11,9,45,0.0,90.0,2.05,17.0,90.0,75.22,57.48
2016,11,11,10,0,0.0,120.0,2.1,18.0,120.0,103.14,80.06
2016,11,11,10,15,0.0,72.0,2.1,18.0,72.0,59.78,44.15
2016,11,11,10,30,0.0,24.0,2.1,18.0,24.0,19.86,10.95
2016,11,11,10,45,21.5,143.5,2.15,18.5,157.0,155.98,123.39
2016,11,11,11,0,43.0,263.0,2.2,19.0,290.0,306.17,241.66
2016,11,11,11,15,32.0,254.0,2.2,19.0,274.5,281.33,221.09
2016,11,11,11,30,21.0,245.0,2.2,19.0,259.0,239.79,188.15
2016,11,11,11,45,99.0,283.5,2.2,19.5,349.5,368.16,289.62
2016,11,11,12,0,177.0,322.0,2.2,20.0,440.0,492.04,382.97
2016,11,11,12,15,120.5,311.0,2.2,20.0,391.5,421.42,327.89
2016,11,11,12,30,64.0,300.0,2.2,20.0,343.0,338.84,264.11
2016,11,11,12,45,249.0,282.5,2.25,20.5,445.5,491.73,383.73
2016,11,11,13,0,434.0,265.0,2.3,21.0,548.0,611.39,472.8
2016,11,11,13,15,348.5,276.0,2.3,21.0,500.0,525.38,407.4
2016,11,11,13,30,263.0,287.0,2.3,21.0,452.0,457.86,355.93
2016,11,11,13,45,168.0,273.5,2.3,21.5,377.5,358.54,279.34
2016,11,11,14,0,73.0,260.0,2.3,22.0,303.0,271.52,211.27
2016,11,11,14,15,190.0,242.5,2.25,22.0,345.5,316.09,246.41
2016,11,11,14,30,307.0,225.0,2.2,22.0,388.0,345.88,267.82
2016,11,11,14,45,537.5,154.5,2.2,22.0,414.0,360.51,274.63
2016,11,11,15,0,768.0,84.0,2.2,22.0,440.0,346.45,255.25
2016,11,11,15,15,741.5,80.5,2.05,21.5,397.5,286.6,203.45
2016,11,11,15,30,715.0,77.0,1.9,21.0,355.0,226.55,151.71
2016,11,11,15,45,677.5,72.0,1.8,21.0,308.0,168.4,103.54
2016,11,11,16,0,640.0,67.0,1.7,21.0,261.0,114.6,64.0
2016,11,11,16,15,583.0,60.5,1.45,20.5,213.0,63.53,37.27
2016,11,11,16,30,526.0,54.0,1.2,20.0,165.0,43.13,31.98
2016,11,11,16,45,435.0,44.5,0.95,19.5,119.0,36.02,25.47
2016,11,11,17,0,344.0,35.0,0.7,19.0,73.0,28.85,18.45
2016,11,11,17,15,172.0,17.5,0.7,18.5,36.5,14.18,0.03
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,7,15,182.5,16.0,3.2,11.5,35.5,177.8,30.65
2016,11,12,7,30,365.0,32.0,3.3,12.0,71.0,356.44,285.26
2016,11,12,7,45,461.0,40.5,3.45,12.5,117.5,455.35,377.01
2016,11,12,8,0,557.0,49.0,3.6,13.0,164.0,560.66,465.68
2016,11,12,8,15,613.5,55.0,3.6,13.5,212.5,633.94,524.66
2016,11,12,8,30,670.0,61.0,3.6,14.0,261.0,702.27,576.89
2016,11,12,8,45,707.0,65.5,3.65,15.0,308.0,758.7,616.85
2016,11,12,9,0,744.0,70.0,3.7,16.0,355.0,813.99,654.36
2016,11,12,9,15,769.5,73.5,3.65,16.5,398.5,855.51,681.3
2016,11,12,9,30,795.0,77.0,3.6,17.0,442.0,894.66,705.93
2016,11,12,9,45,811.5,80.0,3.55,17.5,480.0,921.67,721.46
2016,11,12,10,0,828.0,83.0,3.5,18.0,518.0,945.51,734.66
2016,11,12,10,15,841.0,84.5,3.4,18.0,549.5,960.58,742.73
2016,11,12,10,30,854.0,86.0,3.3,18.0,581.0,972.09,748.45
2016,11,12,10,45,860.5,88.5,3.2,18.5,605.0,963.66,739.16
2016,11,12,11,0,867.0,91.0,3.1,19.0,629.0,962.78,735.45
2016,11,12,11,15,872.5,92.0,3.0,19.0,645.5,955.44,728.82
2016,11,12,11,30,878.0,93.0,2.9,19.0,662.0,944.43,719.91
2016,11,12,11,45,884.0,91.5,2.85,19.5,671.0,927.33,706.1
2016,11,12,12,0,890.0,90.0,2.8,20.0,680.0,906.64,690.08
2016,11,12,12,15,890.0,90.0,2.7,20.0,680.0,878.89,670.3
2016,11,12,12,30,890.0,90.0,2.6,20.0,680.0,847.95,648.46
2016,11,12,12,45,886.5,90.5,2.55,20.5,671.5,811.72,622.14
2016,11,12,13,0,883.0,91.0,2.5,21.0,663.0,772.8,594.01
2016,11,12,13,15,877.5,90.0,2.45,21.0,646.5,728.4,563.05
2016,11,12,13,30,872.0,89.0,2.4,21.0,630.0,681.92,528.43
2016,11,12,13,45,862.0,88.0,2.4,21.0,606.0,630.79,489.64
2016,11,12,14,0,852.0,87.0,2.4,21.0,582.0,580.95,450.71
2016,11,12,14,15,427.0,127.0,2.4,21.0,375.5,347.63,272.04
2016,11,12,14,30,2.0,167.0,2.4,21.0,169.0,140.56,108.87
2016,11,12,14,45,126.0,181.5,2.4,21.0,240.5,209.3,163.23
2016,11,12,15,0,250.0,196.0,2.4,21.0,312.0,256.81,197.37
2016,11,12,15,15,238.0,179.5,2.3,20.5,281.0,220.1,166.92
2016,11,12,15,30,226.0,163.0,2.2,20.0,250.0,184.95,137.9
2016,11,12,15,45,411.5,119.5,2.1,20.0,253.0,163.16,111.41
2016,11,12,16,0,597.0,76.0,2.0,20.0,256.0,118.67,69.29
2016,11,12,16,15,537.0,68.0,1.75,19.5,208.0,68.89,42.41
2016,11,12,16,30,477.0,60.0,1.5,19.0,160.0,47.94,36.27
2016,11,12,16,45,390.0,48.5,1.3,18.5,115.0,39.35,28.41
2016,11,12,17,0,303.0,37.0,1.1,18.0,70.0,30.6,19.9
2016,11,12,17,15,151.5,18.5,1.1,17.5,35.0,14.44,0.0
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,141.5,17.5,1.2,11.5,32.5,146.43,1.03
2016,11,13,7,30,283.0,35.0,1.4,12.0,65.0,297.9,235.27
2016,11,13,7,45,377.5,47.0,1.65,12.5,109.5,397.21,327.0
2016,11,13,8,0,472.0,59.0,1.9,13.0,154.0,502.97,415.45
2016,11,13,8,15,476.0,71.5,1.8,13.5,190.0,537.45,443.19
2016,11,13,8,30,480.0,84.0,1.7,14.0,226.0,570.3,467.86
2016,11,13,8,45,523.0,93.0,1.6,14.5,272.0,632.76,513.29
2016,11,13,9,0,566.0,102.0,1.5,15.0,318.0,694.95,556.19
2016,11,13,9,15,649.0,99.0,1.4,15.5,374.0,779.83,613.45
2016,11,13,9,30,732.0,96.0,1.3,16.0,430.0,863.89,667.28
2016,11,13,9,45,751.0,100.0,1.25,16.5,467.5,893.57,682.84
2016,11,13,10,0,770.0,104.0,1.2,17.0,505.0,920.36,696.83
2016,11,13,10,15,785.0,106.5,1.1,17.5,537.0,931.67,699.55
2016,11,13,10,30,800.0,109.0,1.0,18.0,569.0,946.36,704.64
2016,11,13,10,45,808.5,111.5,0.95,19.0,593.5,951.07,702.77
2016,11,13,11,0,817.0,114.0,0.9,20.0,618.0,952.14,698.82
2016,11,13,11,15,823.5,115.0,0.9,20.0,635.0,945.88,694.01
2016,11,13,11,30,830.0,116.0,0.9,20.0,652.0,935.99,687.13
2016,11,13,11,45,833.0,117.0,0.95,20.5,660.5,919.24,675.65
2016,11,13,12,0,836.0,118.0,1.0,21.0,669.0,899.04,662.1
2016,11,13,12,15,713.0,163.5,1.05,21.0,633.5,819.82,610.82
2016,11,13,12,30,590.0,209.0,1.1,21.0,598.0,729.48,549.13
2016,11,13,12,45,588.0,206.5,1.15,21.5,590.0,699.2,528.33
2016,11,13,13,0,586.0,204.0,1.2,22.0,582.0,667.11,505.28
2016,11,13,13,15,702.5,159.0,1.2,22.0,601.0,682.38,517.34
2016,11,13,13,30,819.0,114.0,1.2,22.0,620.0,676.7,513.77
2016,11,13,13,45,811.0,111.5,1.3,22.0,596.5,626.57,477.54
2016,11,13,14,0,803.0,109.0,1.4,22.0,573.0,575.22,439.53
2016,11,13,14,15,730.0,119.5,1.4,22.0,523.5,501.89,383.46
2016,11,13,14,30,657.0,130.0,1.4,22.0,474.0,433.78,330.26
2016,11,13,14,45,679.0,119.0,1.4,22.0,451.5,390.86,294.12
2016,11,13,15,0,701.0,108.0,1.4,22.0,429.0,344.58,253.73
2016,11,13,15,15,671.5,103.0,1.35,21.5,386.5,285.77,204.12
2016,11,13,15,30,642.0,98.0,1.3,21.0,344.0,229.9,156.79
2016,11,13,15,45,593.5,92.5,1.3,21.0,297.0,173.81,111.37
2016,11,13,16,0,545.0,87.0,1.3,21.0,250.0,123.61,74.9
2016,11,13,16,15,484.0,77.5,1.2,20.5,202.5,75.81,48.61
2016,11,13,16,30,423.0,68.0,1.1,20.0,155.0,51.6,39.26
2016,11,13,16,45,329.5,54.0,1.0,19.5,110.5,41.29,29.93
2016,11,13,17,0,236.0,40.0,0.9,19.0,66.0,30.83,19.91
2016,11,13,17,15,118.0,20.0,0.95,18.5,33.0,15.54,0.0
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,136.0,18.0,2.1,12.5,31.5,142.89,0.0
2016,11,14,7,30,272.0,36.0,2.4,13.0,63.0,292.7,229.37
2016,11,14,7,45,373.5,47.5,2.7,14.0,108.5,393.91,324.17
2016,11,14,8,0,475.0,59.0,3.0,15.0,154.0,504.73,416.67
2016,11,14,8,15,536.5,67.5,3.05,15.5,202.0,583.66,480.22
2016,11,14,8,30,598.0,76.0,3.1,16.0,250.0,664.14,541.98
2016,11,14,8,45,644.0,81.0,3.2,16.5,298.0,727.22,588.23
2016,11,14,9,0,690.0,86.0,3.3,17.0,346.0,789.74,632.53
2016,11,14,9,15,718.5,90.0,3.3,17.5,389.5,833.38,661.24
2016,11,14,9,30,747.0,94.0,3.3,18.0,433.0,874.93,687.87
2016,11,14,9,45,771.0,96.0,3.3,19.0,471.5,900.41,701.29
2016,11,14,10,0,795.0,98.0,3.3,20.0,510.0,930.17,717.6
2016,11,14,10,15,809.0,100.5,3.25,20.5,542.0,947.41,726.04
2016,11,14,10,30,823.0,103.0,3.2,21.0,574.0,961.14,732.19
2016,11,14,10,45,835.0,103.5,3.2,21.5,599.0,966.86,733.37
2016,11,14,11,0,847.0,104.0,3.2,22.0,624.0,968.84,732.25
2016,11,14,11,15,853.0,105.0,3.15,22.0,640.5,961.85,726.3
2016,11,14,11,30,859.0,106.0,3.1,22.0,657.0,951.15,718.09
2016,11,14,11,45,879.5,98.5,3.05,22.5,668.5,930.17,701.74
2016,11,14,12,0,900.0,91.0,3.0,23.0,680.0,915.74,690.14
2016,11,14,12,15,899.5,91.0,2.9,23.0,680.0,887.4,670.12
2016,11,14,12,30,899.0,91.0,2.8,23.0,680.0,855.87,648.12
2016,11,14,12,45,896.5,90.5,2.75,23.5,672.0,819.16,621.7
2016,11,14,13,0,894.0,90.0,2.7,24.0,664.0,779.72,593.44
2016,11,14,13,15,888.5,89.0,2.65,24.0,647.5,735.04,562.59
2016,11,14,13,30,883.0,88.0,2.6,24.0,631.0,688.24,528.12
2016,11,14,13,45,874.5,86.5,2.55,24.5,606.5,637.19,488.58
2016,11,14,14,0,866.0,85.0,2.5,25.0,582.0,584.76,447.2
2016,11,14,14,15,853.5,83.0,2.4,25.0,550.5,530.28,403.94
2016,11,14,14,30,841.0,81.0,2.3,25.0,519.0,472.89,357.33
2016,11,14,14,45,824.0,78.5,2.25,25.0,481.5,413.05,307.71
2016,11,14,15,0,807.0,76.0,2.2,25.0,444.0,353.87,257.28
2016,11,14,15,15,782.0,72.5,2.0,24.5,400.5,292.42,204.66
2016,11,14,15,30,757.0,69.0,1.8,24.0,357.0,233.16,153.74
2016,11,14,15,45,722.5,64.5,1.65,24.0,310.5,173.95,104.86
2016,11,14,16,0,688.0,60.0,1.5,24.0,264.0,118.67,64.32
2016,11,14,16,15,632.5,54.0,1.35,23.0,215.0,62.09,33.76
2016,11,14,16,30,577.0,48.0,1.2,22.0,166.0,38.67,27.81
2016,11,14,16,45,488.0,39.5,1.05,21.0,119.0,32.17,21.93
2016,11,14,17,0,399.0,31.0,0.9,20.0,72.0,25.64,15.46
2016,11,14,17,15,199.5,15.5,0.95,19.5,36.0,12.58,0.0
2016,11,14,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,15,7,15,231.5,12.5,2.5,11.5,35.0,198.39,0.0
2016,11,15,7,30,463.0,25.0,2.8,12.0,70.0,409.9,318.44
2016,11,15,7,45,557.5,32.0,3.15,13.0,118.5,509.88,416.76
2016,11,15,8,0,652.0,39.0,3.5,14.0,167.0,615.59,505.25
2016,11,15,8,15,706.5,43.5,3.3,14.5,217.5,688.56,562.87
2016,11,15,8,30,761.0,48.0,3.1,15.0,268.0,762.46,617.52
2016,11,15,8,45,796.0,51.0,2.95,16.0,316.5,807.25,646.71
2016,11,15,9,0,831.0,54.0,2.8,17.0,365.0,859.92,679.98
2016,11,15,9,15,854.5,56.5,2.6,18.0,409.5,899.4,701.84
2016,11,15,9,30,878.0,59.0,2.4,19.0,454.0,936.44,720.99
2016,11,15,9,45,895.0,60.5,2.25,20.0,492.5,962.9,732.6
2016,11,15,10,0,912.0,62.0,2.1,21.0,531.0,986.1,741.7
2016,11,15,10,15,923.0,63.5,2.0,21.5,563.5,999.89,746.36
2016,11,15,10,30,934.0,65.0,1.9,22.0,596.0,1009.93,748.65
2016,11,15,10,45,942.0,66.0,1.85,23.0,621.0,1012.49,745.43
2016,11,15,11,0,950.0,67.0,1.8,24.0,646.0,1011.1,739.92
2016,11,15,11,15,954.5,67.5,1.75,24.5,663.0,1001.72,730.96
2016,11,15,11,30,959.0,68.0,1.7,25.0,680.0,988.42,719.81
2016,11,15,11,45,958.0,70.5,1.65,25.5,688.5,968.61,704.73
2016,11,15,12,0,957.0,73.0,1.6,26.0,697.0,945.1,687.55
2016,11,15,12,15,956.5,73.0,1.55,26.0,697.0,915.53,667.97
2016,11,15,12,30,956.0,73.0,1.5,26.0,697.0,882.58,646.3
2016,11,15,12,45,953.0,72.5,1.5,26.5,688.5,843.84,620.21
2016,11,15,13,0,950.0,72.0,1.5,27.0,680.0,802.21,592.19
2016,11,15,13,15,945.0,71.5,1.45,27.0,663.0,756.46,561.91
2016,11,15,13,30,940.0,71.0,1.4,27.0,646.0,708.38,528.6
2016,11,15,13,45,931.5,70.0,1.35,27.0,621.5,655.5,490.09
2016,11,15,14,0,923.0,69.0,1.3,27.0,597.0,601.08,449.47
2016,11,15,14,15,911.5,67.5,1.25,26.5,565.0,543.34,406.04
2016,11,15,14,30,900.0,66.0,1.2,26.0,533.0,484.91,360.5
2016,11,15,14,45,883.0,64.5,1.15,26.0,494.0,423.85,310.76
2016,11,15,15,0,866.0,63.0,1.1,26.0,455.0,363.24,259.91
2016,11,15,15,15,842.5,60.5,1.0,26.0,411.0,300.59,206.52
2016,11,15,15,30,819.0,58.0,0.9,26.0,367.0,237.61,152.86
2016,11,15,15,45,784.0,54.5,0.85,26.0,319.0,175.63,102.34
2016,11,15,16,0,749.0,51.0,0.8,26.0,271.0,117.52,60.19
2016,11,15,16,15,695.0,46.5,0.75,25.5,221.0,62.0,31.72
2016,11,15,16,30,641.0,42.0,0.7,25.0,171.0,37.2,26.17
2016,11,15,16,45,549.0,34.5,0.65,24.5,123.0,30.78,20.38
2016,11,15,17,0,457.0,27.0,0.6,24.0,75.0,24.36,14.04
2016,11,15,17,15,228.5,13.5,0.7,23.0,37.5,11.89,0.0
2016,11,15,17,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,214.5,13.5,2.05,13.0,33.5,190.85,0.0
2016,11,16,7,30,429.0,27.0,2.3,14.0,67.0,385.17,293.55
2016,11,16,7,45,525.5,34.5,2.55,15.0,114.5,487.09,394.12
2016,11,16,8,0,622.0,42.0,2.8,16.0,162.0,594.17,482.66
2016,11,16,8,15,679.0,47.5,2.75,16.5,212.5,669.93,542.28
2016,11,16,8,30,736.0,53.0,2.7,17.0,263.0,746.68,599.2
2016,11,16,8,45,771.5,56.5,2.7,18.0,311.0,801.73,636.47
2016,11,16,9,0,807.0,60.0,2.7,19.0,359.0,855.48,671.14
2016,11,16,9,15,832.0,63.0,2.55,19.5,403.5,896.91,695.88
2016,11,16,9,30,857.0,66.0,2.4,20.0,448.0,925.24,710.74
2016,11,16,9,45,873.5,68.5,2.25,21.0,487.0,952.17,722.86
2016,11,16,10,0,890.0,71.0,2.1,22.0,526.0,975.89,732.37
2016,11,16,10,15,902.0,72.5,2.5,22.5,558.0,990.4,743.1
2016,11,16,10,30,914.0,74.0,2.9,23.0,590.0,1001.26,751.14
2016,11,16,10,45,921.5,75.5,3.3,24.0,615.0,1003.91,751.99
2016,11,16,11,0,929.0,77.0,3.7,25.0,640.0,1002.7,750.12
2016,11,16,11,15,934.0,78.0,3.8,25.5,657.0,994.55,743.02
2016,11,16,11,30,939.0,79.0,3.9,26.0,674.0,982.53,733.55
2016,11,16,11,45,944.0,78.0,4.05,26.5,683.5,964.27,720.35
2016,11,16,12,0,949.0,77.0,4.2,27.0,693.0,942.23,704.71
2016,11,16,12,15,949.0,77.0,4.25,27.0,693.0,913.33,685.34
2016,11,16,12,30,949.0,77.0,4.3,27.0,693.0,881.05,663.69
2016,11,16,12,45,945.5,77.0,4.35,27.0,685.0,842.74,637.81
2016,11,16,13,0,942.0,77.0,4.4,27.0,677.0,801.6,609.83
2016,11,16,13,15,937.0,76.5,4.4,27.0,660.0,756.19,578.45
2016,11,16,13,30,932.0,76.0,4.4,27.0,643.0,708.47,543.75
2016,11,16,13,45,923.5,75.0,4.45,27.0,618.5,655.97,504.0
2016,11,16,14,0,915.0,74.0,4.5,27.0,594.0,601.96,462.1
2016,11,16,14,15,903.5,72.5,4.4,26.5,562.0,544.64,416.98
2016,11,16,14,30,892.0,71.0,4.3,26.0,530.0,486.64,369.92
2016,11,16,14,45,874.0,69.0,4.25,26.0,491.5,425.12,318.13
2016,11,16,15,0,856.0,67.0,4.2,26.0,453.0,364.19,265.51
2016,11,16,15,15,832.0,64.5,3.9,25.5,409.0,300.52,210.35
2016,11,16,15,30,808.0,62.0,3.6,25.0,365.0,239.63,157.38
2016,11,16,15,45,772.5,58.0,3.3,24.5,317.0,177.75,106.05
2016,11,16,16,0,737.0,54.0,3.0,24.0,269.0,119.85,63.26
2016,11,16,16,15,682.0,49.0,2.75,23.0,219.0,64.59,34.09
2016,11,16,16,30,627.0,44.0,2.5,22.0,169.0,38.93,27.99
2016,11,16,16,45,533.5,36.0,2.3,21.0,121.0,32.12,21.81
2016,11,16,17,0,440.0,28.0,2.1,20.0,73.0,25.3,14.99
2016,11,16,17,15,220.0,14.0,2.1,19.5,36.5,11.36,0.0
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,190.0,14.0,2.45,13.5,31.5,142.89,0.0
2016,11,17,7,30,380.0,28.0,2.8,14.0,63.0,361.55,273.02
2016,11,17,7,45,484.0,36.5,3.2,15.0,110.0,465.79,378.38
2016,11,17,8,0,588.0,45.0,3.6,16.0,157.0,577.52,471.92
2016,11,17,8,15,354.5,80.0,3.95,16.5,153.0,440.19,365.87
2016,11,17,8,30,121.0,115.0,4.3,17.0,149.0,256.5,212.54
2016,11,17,8,45,129.0,134.5,4.65,18.0,177.0,287.2,237.6
2016,11,17,9,0,137.0,154.0,5.0,19.0,205.0,317.72,261.34
2016,11,17,9,15,246.0,162.5,5.15,19.5,266.5,447.9,367.29
2016,11,17,9,30,355.0,171.0,5.3,20.0,328.0,562.24,457.54
2016,11,17,9,45,615.5,122.5,5.5,20.5,423.5,787.01,629.38
2016,11,17,10,0,876.0,74.0,5.7,21.0,519.0,965.33,756.83
2016,11,17,10,15,478.0,163.0,5.75,21.5,408.0,692.42,552.22
2016,11,17,10,30,80.0,252.0,5.8,22.0,297.0,341.65,270.67
2016,11,17,10,45,500.0,165.0,5.9,22.5,465.0,706.87,562.27
2016,11,17,11,0,920.0,78.0,6.0,23.0,633.0,994.54,768.53
2016,11,17,11,15,924.5,79.0,6.05,23.0,649.5,986.08,760.42
2016,11,17,11,30,929.0,80.0,6.1,23.0,666.0,973.8,751.42
2016,11,17,11,45,927.0,82.0,6.15,23.5,673.5,952.98,735.05
2016,11,17,12,0,925.0,84.0,6.2,24.0,681.0,928.65,716.41
2016,11,17,12,15,924.0,84.0,6.15,24.0,680.5,899.53,695.39
2016,11,17,12,30,923.0,84.0,6.1,24.0,680.0,867.19,672.14
2016,11,17,12,45,919.5,83.0,6.1,24.5,671.0,828.67,643.4
2016,11,17,13,0,916.0,82.0,6.1,25.0,662.0,787.43,612.74
2016,11,17,13,15,909.0,81.5,6.0,25.0,644.5,741.69,579.56
2016,11,17,13,30,902.0,81.0,5.9,25.0,627.0,693.91,543.07
2016,11,17,13,45,891.5,80.0,5.85,25.0,602.0,641.62,502.03
2016,11,17,14,0,881.0,79.0,5.8,25.0,577.0,588.08,459.14
2016,11,17,14,15,867.0,77.0,5.65,25.0,545.0,530.77,412.14
2016,11,17,14,30,853.0,75.0,5.5,25.0,513.0,473.13,363.74
2016,11,17,14,45,830.5,73.5,5.4,25.0,474.0,412.5,312.01
2016,11,17,15,0,808.0,72.0,5.3,25.0,435.0,352.32,259.58
2016,11,17,15,15,781.0,69.0,5.05,24.5,391.5,290.98,206.03
2016,11,17,15,30,754.0,66.0,4.8,24.0,348.0,232.03,154.52
2016,11,17,15,45,708.5,63.0,4.6,24.0,300.0,172.73,105.21
2016,11,17,16,0,663.0,60.0,4.4,24.0,252.0,115.62,62.74
2016,11,17,16,15,603.0,54.0,4.05,23.5,204.0,63.53,34.36
2016,11,17,16,30,543.0,48.0,3.7,23.0,156.0,38.6,27.56
2016,11,17,16,45,432.0,40.0,3.4,22.5,110.0,32.47,21.93
2016,11,17,17,0,321.0,32.0,3.1,22.0,64.0,26.44,15.66
2016,11,17,17,15,160.5,16.0,3.2,21.5,32.0,13.04,0.0
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,46.5,18.0,2.2,19.0,22.0,47.35,0.0
2016,11,18,7,30,93.0,36.0,2.5,19.0,44.0,149.69,106.85
2016,11,18,7,45,197.0,53.0,2.9,19.5,85.0,249.97,200.73
2016,11,18,8,0,301.0,70.0,3.3,20.0,126.0,375.44,306.26
2016,11,18,8,15,368.5,82.0,3.7,20.0,171.0,454.68,372.96
2016,11,18,8,30,436.0,94.0,4.1,20.0,216.0,537.4,440.01
2016,11,18,8,45,500.0,99.0,4.55,20.0,262.5,609.91,497.28
2016,11,18,9,0,564.0,104.0,5.0,20.0,309.0,691.72,560.64
2016,11,18,9,15,599.0,110.0,5.25,19.5,351.5,742.14,599.45
2016,11,18,9,30,634.0,116.0,5.5,19.0,394.0,790.88,636.76
2016,11,18,9,45,677.5,114.5,5.75,19.0,435.0,836.89,670.53
2016,11,18,10,0,721.0,113.0,6.0,19.0,476.0,880.33,702.17
2016,11,18,10,15,360.5,61.5,6.0,19.0,243.0,455.54,374.1
2016,11,18,10,30,0.0,10.0,6.0,19.0,10.0,8.26,1.21
2016,11,18,10,45,108.0,145.0,6.0,19.0,210.0,259.24,211.1
2016,11,18,11,0,216.0,280.0,6.0,19.0,410.0,517.0,415.36
2016,11,18,11,15,108.0,213.0,5.95,19.0,278.0,329.05,264.53
2016,11,18,11,30,0.0,146.0,5.9,19.0,146.0,125.23,97.07
2016,11,18,11,45,25.0,212.5,5.85,19.0,229.0,225.52,179.02
2016,11,18,12,0,50.0,279.0,5.8,19.0,312.0,316.48,251.67
2016,11,18,12,15,31.0,249.0,5.85,19.0,269.5,263.75,209.14
2016,11,18,12,30,12.0,219.0,5.9,19.0,227.0,201.4,158.82
2016,11,18,12,45,84.5,260.0,5.95,19.5,313.5,310.85,247.85
2016,11,18,13,0,157.0,301.0,6.0,20.0,400.0,415.0,330.09
2016,11,18,13,15,110.0,284.0,6.05,20.0,353.0,341.53,271.48
2016,11,18,13,30,63.0,267.0,6.1,20.0,306.0,285.86,226.73
2016,11,18,13,45,65.0,257.5,6.2,20.0,296.0,272.49,216.33
2016,11,18,14,0,67.0,248.0,6.3,20.0,286.0,259.01,205.7
2016,11,18,14,15,46.0,222.5,6.3,19.5,248.0,218.96,173.85
2016,11,18,14,30,25.0,197.0,6.3,19.0,210.0,177.21,140.45
2016,11,18,14,45,20.5,181.0,6.35,19.0,191.0,159.37,126.11
2016,11,18,15,0,16.0,165.0,6.4,19.0,172.0,142.24,112.28
2016,11,18,15,15,13.0,149.5,6.3,18.5,155.0,126.65,99.84
2016,11,18,15,30,10.0,134.0,6.2,18.0,138.0,111.55,87.71
2016,11,18,15,45,341.0,99.0,6.15,17.5,197.5,138.83,96.2
2016,11,18,16,0,672.0,64.0,6.1,17.0,257.0,120.79,68.5
2016,11,18,16,15,612.5,57.5,5.85,16.5,208.0,67.65,38.29
2016,11,18,16,30,553.0,51.0,5.6,16.0,159.0,41.18,30.67
2016,11,18,16,45,469.0,40.5,5.45,15.5,113.5,33.1,23.16
2016,11,18,17,0,385.0,30.0,5.3,15.0,68.0,24.87,14.82
2016,11,18,17,15,192.5,15.0,5.2,14.5,34.0,12.23,0.0
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
