Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,14,30,882.0,74.0,1.0,7.0,497.0,506.9,406.3
2016,12,9,14,45,854.0,74.5,1.0,7.0,459.5,446.51,354.89
2016,12,9,15,0,826.0,75.0,1.0,7.0,422.0,386.12,301.99
2016,12,9,15,15,798.5,71.5,1.05,7.0,380.0,323.94,246.51
2016,12,9,15,30,771.0,68.0,1.1,7.0,338.0,264.02,192.04
2016,12,9,15,45,731.5,63.5,1.15,7.0,292.0,203.41,137.96
2016,12,9,16,0,692.0,59.0,1.2,7.0,246.0,147.09,90.42
2016,12,9,16,15,630.0,53.0,1.1,6.0,198.5,89.53,49.46
2016,12,9,16,30,568.0,47.0,1.0,5.0,151.0,41.95,32.75
2016,12,9,16,45,464.5,38.0,0.9,4.5,105.5,31.18,22.49
2016,12,9,17,0,361.0,29.0,0.8,4.0,60.0,24.13,14.44
2016,12,9,17,15,180.5,14.5,0.85,3.5,30.0,12.38,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,7,15,49.0,6.5,1.15,0.5,8.0,0.0,0.0
2016,12,10,7,30,98.0,13.0,1.4,1.0,16.0,79.42,0.0
2016,12,10,7,45,235.5,27.5,1.7,1.5,52.0,250.06,175.11
2016,12,10,8,0,373.0,42.0,2.0,2.0,88.0,387.21,326.51
2016,12,10,8,15,459.0,51.5,2.1,2.5,133.5,482.1,411.82
2016,12,10,8,30,545.0,61.0,2.2,3.0,179.0,580.54,495.09
2016,12,10,8,45,272.5,73.0,2.3,3.5,132.0,366.13,318.34
2016,12,10,9,0,0.0,85.0,2.4,4.0,85.0,76.71,62.14
2016,12,10,9,15,7.5,112.5,2.5,4.5,115.5,112.38,93.87
2016,12,10,9,30,15.0,140.0,2.6,5.0,146.0,148.3,124.89
2016,12,10,9,45,395.5,115.5,2.75,6.0,290.5,548.39,469.08
2016,12,10,10,0,776.0,91.0,2.9,7.0,435.0,885.02,724.16
2016,12,10,10,15,388.0,119.0,2.95,7.0,291.0,545.48,458.92
2016,12,10,10,30,0.0,147.0,3.0,7.0,147.0,130.97,106.8
2016,12,10,10,45,6.0,170.0,3.15,7.5,173.0,159.08,131.14
2016,12,10,11,0,12.0,193.0,3.3,8.0,199.0,187.15,154.47
2016,12,10,11,15,6.0,180.0,3.35,8.0,183.0,166.36,136.54
2016,12,10,11,30,0.0,167.0,3.4,8.0,167.0,146.72,119.67
2016,12,10,11,45,2.0,176.0,3.5,8.5,177.5,156.54,127.71
2016,12,10,12,0,4.0,185.0,3.6,9.0,188.0,166.26,135.59
2016,12,10,12,15,4.0,185.5,3.65,9.0,188.0,165.9,135.24
2016,12,10,12,30,4.0,186.0,3.7,9.0,188.0,165.61,134.99
2016,12,10,12,45,7.0,193.5,3.75,9.5,197.5,174.39,142.18
2016,12,10,13,0,10.0,201.0,3.8,10.0,207.0,182.89,149.1
2016,12,10,13,15,8.5,195.5,3.8,10.0,200.5,175.65,143.11
2016,12,10,13,30,7.0,190.0,3.8,10.0,194.0,168.64,137.36
2016,12,10,13,45,3.5,143.0,3.85,10.5,145.0,123.28,99.28
2016,12,10,14,0,0.0,96.0,3.9,11.0,96.0,79.98,62.7
2016,12,10,14,15,0.0,104.5,3.9,11.0,104.5,87.25,69.02
2016,12,10,14,30,0.0,113.0,3.9,11.0,113.0,94.47,75.28
2016,12,10,14,45,379.0,100.5,3.9,11.0,259.5,264.44,215.43
2016,12,10,15,0,758.0,88.0,3.9,11.0,406.0,373.7,295.2
2016,12,10,15,15,728.5,84.0,3.8,10.5,365.0,313.71,240.68
2016,12,10,15,30,699.0,80.0,3.7,10.0,324.0,256.31,188.39
2016,12,10,15,45,663.0,73.5,3.6,10.0,280.0,198.28,136.23
2016,12,10,16,0,627.0,67.0,3.5,10.0,236.0,144.23,90.3
2016,12,10,16,15,563.0,60.0,3.1,9.0,189.5,91.89,53.15
2016,12,10,16,30,499.0,53.0,2.7,8.0,143.0,47.4,37.24
2016,12,10,16,45,397.5,42.0,2.35,7.5,100.0,34.38,25.01
2016,12,10,17,0,296.0,31.0,2.0,7.0,57.0,25.75,15.58
2016,12,10,17,15,148.0,15.5,2.0,6.5,28.5,12.72,0.0
2016,12,10,17,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,62.0,6.0,3.75,8.5,7.5,0.0,0.0
2016,12,11,7,30,124.0,12.0,3.9,9.0,15.0,96.5,0.0
2016,12,11,7,45,268.0,24.0,4.1,9.5,50.5,269.45,178.16
2016,12,11,8,0,412.0,36.0,4.3,10.0,86.0,411.49,339.1
2016,12,11,8,15,496.0,44.0,4.6,10.5,131.0,502.74,421.92
2016,12,11,8,30,580.0,52.0,4.9,11.0,176.0,598.06,503.28
2016,12,11,8,45,630.0,58.0,5.2,11.5,221.5,664.14,558.16
2016,12,11,9,0,680.0,64.0,5.5,12.0,267.0,730.56,611.18
2016,12,11,9,15,715.0,68.0,5.55,12.5,310.0,773.71,643.3
2016,12,11,9,30,750.0,72.0,5.6,13.0,353.0,822.41,678.69
2016,12,11,9,45,375.0,88.5,5.65,13.5,229.0,491.8,414.63
2016,12,11,10,0,0.0,105.0,5.7,14.0,105.0,90.69,71.28
2016,12,11,10,15,0.0,113.0,5.75,14.5,113.0,97.72,77.11
2016,12,11,10,30,0.0,121.0,5.8,15.0,121.0,104.78,82.7
2016,12,11,10,45,7.5,160.0,5.85,15.5,164.0,150.22,120.44
2016,12,11,11,0,15.0,199.0,5.9,16.0,207.0,196.52,158.3
2016,12,11,11,15,16.0,205.5,5.9,16.0,214.5,202.24,162.73
2016,12,11,11,30,17.0,212.0,5.9,16.0,222.0,207.99,167.25
2016,12,11,11,45,82.0,246.0,5.95,16.5,294.5,319.84,259.46
2016,12,11,12,0,147.0,280.0,6.0,17.0,367.0,429.49,347.27
2016,12,11,12,15,334.0,244.0,5.95,17.0,442.5,559.21,453.4
2016,12,11,12,30,521.0,208.0,5.9,17.0,518.0,678.56,548.26
2016,12,11,12,45,521.0,205.5,5.85,17.5,513.5,654.17,527.48
2016,12,11,13,0,521.0,203.0,5.8,18.0,509.0,628.03,505.87
2016,12,11,13,15,274.5,213.0,5.7,18.0,374.0,420.9,340.49
2016,12,11,13,30,28.0,223.0,5.6,18.0,239.0,213.74,170.3
2016,12,11,13,45,121.0,231.5,5.5,18.5,296.0,299.46,240.77
2016,12,11,14,0,214.0,240.0,5.4,19.0,353.0,353.36,283.68
2016,12,11,14,15,128.5,219.0,5.15,18.5,286.0,273.44,219.08
2016,12,11,14,30,43.0,198.0,4.9,18.0,219.0,195.75,156.22
2016,12,11,14,45,21.5,114.5,4.65,18.0,125.0,107.9,84.38
2016,12,11,15,0,0.0,31.0,4.4,18.0,31.0,25.6,15.96
2016,12,11,15,15,0.0,28.0,4.25,17.5,28.0,23.1,13.95
2016,12,11,15,30,0.0,25.0,4.1,17.0,25.0,20.61,11.9
2016,12,11,15,45,0.0,21.5,3.95,16.5,21.5,17.71,9.48
2016,12,11,16,0,0.0,18.0,3.8,16.0,18.0,14.81,7.02
2016,12,11,16,15,259.0,34.5,3.65,15.5,82.0,48.35,25.98
2016,12,11,16,30,518.0,51.0,3.5,15.0,146.0,47.09,30.24
2016,12,11,16,45,413.0,41.0,3.35,15.0,102.5,33.54,23.47
2016,12,11,17,0,308.0,31.0,3.2,15.0,59.0,25.75,15.04
2016,12,11,17,15,154.0,15.5,3.1,14.5,29.5,12.71,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,63.5,5.5,3.25,4.5,7.0,0.0,0.0
2016,12,12,7,30,127.0,11.0,3.4,5.0,14.0,97.56,0.0
2016,12,12,7,45,276.0,23.0,3.55,5.5,50.0,272.62,175.65
2016,12,12,8,0,425.0,35.0,3.7,6.0,86.0,419.86,349.21
2016,12,12,8,15,509.5,42.5,3.7,6.5,131.0,511.07,432.45
2016,12,12,8,30,594.0,50.0,3.7,7.0,176.0,606.4,513.28
2016,12,12,8,45,647.0,55.5,3.7,7.5,222.0,674.66,568.71
2016,12,12,9,0,700.0,61.0,3.7,8.0,268.0,736.83,616.76
2016,12,12,9,15,734.5,65.0,3.55,8.5,311.5,787.13,652.95
2016,12,12,9,30,769.0,69.0,3.4,9.0,355.0,835.69,686.36
2016,12,12,9,45,793.0,71.5,3.25,9.5,394.0,870.28,708.19
2016,12,12,10,0,817.0,74.0,3.1,10.0,433.0,902.13,727.45
2016,12,12,10,15,833.5,76.0,2.95,10.5,466.5,923.13,738.37
2016,12,12,10,30,850.0,78.0,2.8,11.0,500.0,940.8,746.79
2016,12,12,10,45,861.5,80.0,2.65,11.5,526.5,950.17,749.24
2016,12,12,11,0,873.0,82.0,2.5,12.0,553.0,955.91,749.22
2016,12,12,11,15,880.0,83.0,2.3,12.5,571.5,942.13,735.16
2016,12,12,11,30,887.0,84.0,2.1,13.0,590.0,935.25,726.27
2016,12,12,11,45,896.5,82.0,1.95,13.5,602.0,923.38,714.52
2016,12,12,12,0,906.0,80.0,1.8,14.0,614.0,907.85,700.48
2016,12,12,12,15,907.0,80.5,1.55,14.0,617.0,884.28,681.12
2016,12,12,12,30,908.0,81.0,1.3,14.0,620.0,857.43,659.57
2016,12,12,12,45,905.5,80.5,1.05,14.5,614.0,823.47,631.92
2016,12,12,13,0,903.0,80.0,0.8,15.0,608.0,786.72,602.44
2016,12,12,13,15,898.0,79.5,0.75,15.0,594.5,745.54,574.1
2016,12,12,13,30,893.0,79.0,0.7,15.0,581.0,702.1,543.33
2016,12,12,13,45,883.5,78.0,0.7,15.5,559.5,653.22,506.46
2016,12,12,14,0,874.0,77.0,0.7,16.0,538.0,602.92,467.72
2016,12,12,14,15,861.0,75.5,0.75,16.0,509.5,549.04,426.58
2016,12,12,14,30,848.0,74.0,0.8,16.0,481.0,496.2,384.64
2016,12,12,14,45,825.5,73.0,0.9,16.0,445.0,437.11,336.75
2016,12,12,15,0,803.0,72.0,1.0,16.0,409.0,379.03,287.86
2016,12,12,15,15,776.5,69.0,0.95,15.5,368.5,319.06,236.1
2016,12,12,15,30,750.0,66.0,0.9,15.0,328.0,261.22,185.19
2016,12,12,15,45,709.5,62.0,0.85,15.0,283.5,202.06,133.82
2016,12,12,16,0,669.0,58.0,0.8,15.0,239.0,147.28,88.63
2016,12,12,16,15,609.0,52.0,0.8,14.5,193.0,91.12,48.92
2016,12,12,16,30,549.0,46.0,0.8,14.0,147.0,44.57,27.19
2016,12,12,16,45,447.5,37.0,0.85,13.5,103.0,30.2,20.79
2016,12,12,17,0,346.0,28.0,0.9,13.0,59.0,23.13,13.2
2016,12,12,17,15,173.0,14.0,0.95,12.5,29.5,11.39,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,33.5,5.5,2.45,8.5,6.0,0.0,0.0
2016,12,13,7,30,67.0,11.0,2.7,9.0,12.0,55.81,0.0
2016,12,13,7,45,203.5,25.5,3.0,10.0,46.0,220.13,131.91
2016,12,13,8,0,340.0,40.0,3.3,11.0,80.0,357.99,292.7
2016,12,13,8,15,428.0,50.0,3.3,11.5,124.0,453.46,377.93
2016,12,13,8,30,516.0,60.0,3.3,12.0,168.0,552.96,461.03
2016,12,13,8,45,577.0,66.0,3.3,12.5,214.0,627.58,520.78
2016,12,13,9,0,638.0,72.0,3.3,13.0,260.0,702.82,578.29
2016,12,13,9,15,370.0,114.5,3.45,13.5,227.5,517.6,431.48
2016,12,13,9,30,102.0,157.0,3.6,14.0,195.0,289.22,239.89
2016,12,13,9,45,438.0,121.5,3.8,15.0,310.0,595.99,493.2
2016,12,13,10,0,774.0,86.0,4.0,16.0,425.0,875.94,700.17
2016,12,13,10,15,792.0,89.0,4.05,16.0,458.5,899.56,714.02
2016,12,13,10,30,810.0,92.0,4.1,16.0,492.0,919.94,727.41
2016,12,13,10,45,827.5,92.0,4.15,16.5,519.5,932.74,734.06
2016,12,13,11,0,845.0,92.0,4.2,17.0,547.0,941.94,738.28
2016,12,13,11,15,853.0,93.0,4.2,17.0,565.5,939.67,735.64
2016,12,13,11,30,861.0,94.0,4.2,17.0,584.0,933.77,730.69
2016,12,13,11,45,887.0,86.0,4.2,17.5,599.5,919.97,718.97
2016,12,13,12,0,913.0,78.0,4.2,18.0,615.0,912.13,711.75
2016,12,13,12,15,914.0,78.0,4.25,18.0,617.5,887.95,694.59
2016,12,13,12,30,915.0,78.0,4.3,18.0,620.0,860.48,675.23
2016,12,13,12,45,913.0,77.5,4.35,18.5,614.5,826.84,650.26
2016,12,13,13,0,911.0,77.0,4.4,19.0,609.0,790.37,623.31
2016,12,13,13,15,906.0,76.5,4.35,18.5,596.0,749.02,594.49
2016,12,13,13,30,901.0,76.0,4.3,18.0,583.0,705.4,563.18
2016,12,13,13,45,893.5,74.5,4.25,18.0,561.5,657.03,525.02
2016,12,13,14,0,886.0,73.0,4.2,18.0,540.0,607.05,484.86
2016,12,13,14,15,873.5,71.5,4.15,17.5,511.5,552.98,441.36
2016,12,13,14,30,861.0,70.0,4.1,17.0,483.0,498.26,395.98
2016,12,13,14,45,837.5,69.5,4.05,17.0,447.5,440.23,345.96
2016,12,13,15,0,814.0,69.0,4.0,17.0,412.0,381.71,294.37
2016,12,13,15,15,788.0,66.5,3.85,16.5,371.5,321.82,241.14
2016,12,13,15,30,762.0,64.0,3.7,16.0,331.0,263.96,188.94
2016,12,13,15,45,723.0,60.0,3.6,16.0,286.5,204.39,136.15
2016,12,13,16,0,684.0,56.0,3.5,16.0,242.0,148.99,89.63
2016,12,13,16,15,625.0,50.5,3.1,15.0,195.5,95.08,51.41
2016,12,13,16,30,566.0,45.0,2.7,14.0,149.0,45.29,26.8
2016,12,13,16,45,462.5,36.5,2.35,13.0,105.0,29.82,20.47
2016,12,13,17,0,359.0,28.0,2.0,12.0,61.0,23.15,13.32
2016,12,13,17,15,179.5,14.0,2.05,11.5,30.5,11.38,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.5,1.75,3.5,5.5,0.0,0.0
2016,12,14,7,30,0.0,11.0,2.0,4.0,11.0,9.39,0.0
2016,12,14,7,45,179.0,24.5,2.25,4.5,45.5,199.26,114.79
2016,12,14,8,0,358.0,38.0,2.5,5.0,80.0,369.77,307.15
2016,12,14,8,15,446.5,48.0,2.35,5.5,124.5,465.69,393.84
2016,12,14,8,30,535.0,58.0,2.2,6.0,169.0,565.96,477.71
2016,12,14,8,45,584.5,66.0,2.05,6.5,214.0,633.46,531.23
2016,12,14,9,0,634.0,74.0,1.9,7.0,259.0,701.23,581.95
2016,12,14,9,15,672.0,79.0,1.8,7.5,302.5,754.39,619.38
2016,12,14,9,30,710.0,84.0,1.7,8.0,346.0,806.21,654.2
2016,12,14,9,45,377.0,131.0,1.65,9.0,272.0,550.71,455.66
2016,12,14,10,0,44.0,178.0,1.6,10.0,198.0,233.03,191.9
2016,12,14,10,15,23.0,169.5,1.6,10.5,180.0,180.0,147.83
2016,12,14,10,30,2.0,161.0,1.6,11.0,162.0,148.03,119.91
2016,12,14,10,45,4.5,172.0,1.65,11.5,174.5,160.18,129.74
2016,12,14,11,0,7.0,183.0,1.7,12.0,187.0,172.33,139.37
2016,12,14,11,15,8.0,189.0,1.65,12.5,193.5,177.83,143.4
2016,12,14,11,30,9.0,195.0,1.6,13.0,200.0,183.38,147.48
2016,12,14,11,45,4.5,178.5,1.6,13.5,181.0,161.51,129.07
2016,12,14,12,0,0.0,162.0,1.6,14.0,162.0,140.74,111.66
2016,12,14,12,15,2.0,173.5,1.55,14.0,175.0,152.88,121.65
2016,12,14,12,30,4.0,185.0,1.5,14.0,188.0,164.87,131.42
2016,12,14,12,45,11.5,202.0,1.5,14.5,209.5,186.34,148.79
2016,12,14,13,0,19.0,219.0,1.5,15.0,231.0,207.23,165.47
2016,12,14,13,15,67.0,240.0,1.5,15.0,278.0,273.53,219.5
2016,12,14,13,30,115.0,261.0,1.5,15.0,325.0,322.97,258.96
2016,12,14,13,45,87.5,244.5,1.55,15.0,292.5,281.33,225.51
2016,12,14,14,0,60.0,228.0,1.6,15.0,260.0,242.68,194.62
2016,12,14,14,15,93.5,221.5,1.65,15.0,268.5,249.66,200.7
2016,12,14,14,30,127.0,215.0,1.7,15.0,277.0,260.2,208.98
2016,12,14,14,45,436.0,153.5,1.75,15.0,341.0,341.71,271.46
2016,12,14,15,0,745.0,92.0,1.8,15.0,405.0,378.33,292.43
2016,12,14,15,15,716.0,87.5,1.75,14.5,365.0,318.69,240.18
2016,12,14,15,30,687.0,83.0,1.7,14.0,325.0,261.58,189.74
2016,12,14,15,45,643.5,78.0,1.7,14.0,280.5,203.89,139.45
2016,12,14,16,0,600.0,73.0,1.7,14.0,236.0,151.01,95.45
2016,12,14,16,15,537.5,65.0,1.6,13.0,190.0,99.08,58.2
2016,12,14,16,30,475.0,57.0,1.5,12.0,144.0,54.86,35.45
2016,12,14,16,45,375.5,45.0,1.45,11.5,101.5,36.82,26.8
2016,12,14,17,0,276.0,33.0,1.4,11.0,59.0,27.39,16.98
2016,12,14,17,15,138.0,16.5,1.55,10.5,29.5,12.9,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,7.5,2.95,3.5,7.5,6.16,0.0
2016,12,15,8,0,0.0,15.0,3.1,4.0,15.0,12.34,4.81
2016,12,15,8,15,0.0,24.5,3.15,4.5,24.5,20.19,12.0
2016,12,15,8,30,0.0,34.0,3.2,5.0,34.0,28.07,19.13
2016,12,15,8,45,0.0,43.5,3.25,5.5,43.5,35.96,26.2
2016,12,15,9,0,0.0,53.0,3.3,6.0,53.0,43.86,33.17
2016,12,15,9,15,0.0,66.0,3.15,6.0,66.0,54.76,42.75
2016,12,15,9,30,0.0,79.0,3.0,6.0,79.0,66.82,53.23
2016,12,15,9,45,0.0,82.5,2.95,6.5,82.5,69.43,55.28
2016,12,15,10,0,0.0,86.0,2.9,7.0,86.0,72.21,57.45
2016,12,15,10,15,0.0,103.5,2.8,7.5,103.5,88.54,71.28
2016,12,15,10,30,0.0,121.0,2.7,8.0,121.0,104.97,85.03
2016,12,15,10,45,0.0,141.0,2.6,8.5,141.0,123.97,100.8
2016,12,15,11,0,0.0,161.0,2.5,9.0,161.0,143.05,116.45
2016,12,15,11,15,2.5,172.0,2.4,9.0,173.5,155.35,126.65
2016,12,15,11,30,5.0,183.0,2.3,9.0,186.0,167.58,136.76
2016,12,15,11,45,17.5,209.0,2.2,9.5,219.5,203.96,166.9
2016,12,15,12,0,30.0,235.0,2.1,10.0,253.0,257.39,210.32
2016,12,15,12,15,28.5,234.5,2.05,10.0,251.5,252.31,205.79
2016,12,15,12,30,27.0,234.0,2.0,10.0,250.0,231.97,189.15
2016,12,15,12,45,17.5,215.0,1.95,10.5,226.0,203.76,165.52
2016,12,15,13,0,8.0,196.0,1.9,11.0,202.0,176.94,143.04
2016,12,15,13,15,6.5,189.5,1.9,11.0,194.5,168.87,136.51
2016,12,15,13,30,5.0,183.0,1.9,11.0,187.0,161.07,130.16
2016,12,15,13,45,2.5,163.5,1.9,11.5,165.5,141.1,113.5
2016,12,15,14,0,0.0,144.0,1.9,12.0,144.0,121.83,97.43
2016,12,15,14,15,0.0,138.0,1.9,12.0,138.0,116.34,93.05
2016,12,15,14,30,0.0,132.0,1.9,12.0,132.0,110.91,88.69
2016,12,15,14,45,0.0,125.5,1.9,12.0,125.5,105.08,83.99
2016,12,15,15,0,0.0,119.0,1.9,12.0,119.0,99.28,79.29
2016,12,15,15,15,0.0,107.0,1.85,11.5,107.0,88.9,70.81
2016,12,15,15,30,0.0,95.0,1.8,11.0,95.0,78.63,62.32
2016,12,15,15,45,250.5,93.5,1.75,11.0,162.0,132.62,98.02
2016,12,15,16,0,501.0,92.0,1.7,11.0,229.0,151.1,101.22
2016,12,15,16,15,437.5,81.0,1.5,10.0,184.0,102.34,65.34
2016,12,15,16,30,374.0,70.0,1.3,9.0,139.0,61.25,42.05
2016,12,15,16,45,284.5,54.0,1.1,8.5,97.5,41.21,31.06
2016,12,15,17,0,195.0,38.0,0.9,8.0,56.0,29.27,18.9
2016,12,15,17,15,97.5,19.0,0.95,7.5,28.0,14.77,0.0
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,16,7,45,163.0,19.0,3.6,7.5,37.5,179.44,87.45
2016,12,16,8,0,326.0,38.0,3.8,8.0,75.0,343.82,282.76
2016,12,16,8,15,416.5,48.5,3.95,8.5,118.5,440.83,371.96
2016,12,16,8,30,507.0,59.0,4.1,9.0,162.0,542.4,459.06
2016,12,16,8,45,571.5,64.5,4.35,10.0,208.0,619.21,522.17
2016,12,16,9,0,636.0,70.0,4.6,11.0,254.0,696.77,583.24
2016,12,16,9,15,673.5,75.0,4.7,11.5,297.0,749.48,623.17
2016,12,16,9,30,711.0,80.0,4.8,12.0,340.0,800.93,660.96
2016,12,16,9,45,743.5,81.5,4.95,13.0,379.5,841.17,688.32
2016,12,16,10,0,776.0,83.0,5.1,14.0,419.0,873.23,709.0
2016,12,16,10,15,388.0,96.0,5.2,14.5,264.0,514.44,428.68
2016,12,16,10,30,0.0,109.0,5.3,15.0,109.0,93.26,72.84
2016,12,16,10,45,0.0,87.5,5.4,16.0,87.5,72.77,55.58
2016,12,16,11,0,0.0,66.0,5.5,17.0,66.0,54.75,40.25
2016,12,16,11,15,1.0,119.5,5.55,17.0,120.0,102.84,80.16
2016,12,16,11,30,2.0,173.0,5.6,17.0,174.0,154.85,122.81
2016,12,16,11,45,21.5,209.5,5.7,17.5,222.5,208.19,166.58
2016,12,16,12,0,41.0,246.0,5.8,18.0,271.0,279.73,224.21
2016,12,16,12,15,157.0,258.0,5.85,18.5,351.5,406.65,327.75
2016,12,16,12,30,273.0,270.0,5.9,19.0,432.0,525.07,421.41
2016,12,16,12,45,163.0,262.0,5.95,19.5,358.5,398.95,319.62
2016,12,16,13,0,53.0,254.0,6.0,20.0,285.0,282.59,224.58
2016,12,16,13,15,148.5,255.5,6.0,20.0,339.5,362.35,290.16
2016,12,16,13,30,244.0,257.0,6.0,20.0,394.0,419.69,336.56
2016,12,16,13,45,539.0,173.5,6.0,20.0,461.5,534.47,429.67
2016,12,16,14,0,834.0,90.0,6.0,20.0,529.0,601.5,482.33
2016,12,16,14,15,821.0,88.0,5.9,20.0,501.5,548.27,437.84
2016,12,16,14,30,808.0,86.0,5.8,20.0,474.0,494.56,392.38
2016,12,16,14,45,404.0,111.5,5.7,20.0,305.5,290.48,229.55
2016,12,16,15,0,0.0,137.0,5.6,20.0,137.0,114.59,89.48
2016,12,16,15,15,0.0,123.5,5.35,19.5,123.5,102.71,80.14
2016,12,16,15,30,0.0,110.0,5.1,19.0,110.0,90.97,70.7
2016,12,16,15,45,323.5,86.5,4.85,19.0,175.0,144.88,102.56
2016,12,16,16,0,647.0,63.0,4.6,19.0,240.0,151.79,92.7
2016,12,16,16,15,588.0,56.5,4.25,18.0,194.5,98.52,54.3
2016,12,16,16,30,529.0,50.0,3.9,17.0,149.0,52.37,30.55
2016,12,16,16,45,428.5,40.5,3.6,16.5,105.5,33.03,22.95
2016,12,16,17,0,328.0,31.0,3.3,16.0,62.0,25.64,15.3
2016,12,16,17,15,164.0,15.5,3.4,15.5,31.0,12.62,0.0
2016,12,16,17,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,179.0,17.5,3.25,15.5,37.0,187.69,79.83
2016,12,17,8,0,358.0,35.0,3.5,16.0,74.0,365.47,290.35
2016,12,17,8,15,447.0,44.0,3.6,16.5,117.5,459.9,375.38
2016,12,17,8,30,536.0,53.0,3.7,17.0,161.0,558.95,457.46
2016,12,17,8,45,588.0,59.5,3.8,17.5,205.5,626.42,511.46
2016,12,17,9,0,640.0,66.0,3.9,18.0,250.0,694.44,563.43
2016,12,17,9,15,677.0,71.0,4.15,18.5,293.0,746.73,602.09
2016,12,17,9,30,714.0,76.0,4.4,19.0,336.0,797.81,638.9
2016,12,17,9,45,357.0,96.0,4.7,19.5,226.0,484.83,398.08
2016,12,17,10,0,0.0,116.0,5.0,20.0,116.0,102.34,79.18
2016,12,17,10,15,0.0,123.0,5.05,20.5,123.0,108.15,83.9
2016,12,17,10,30,0.0,130.0,5.1,21.0,130.0,114.07,88.38
2016,12,17,10,45,2.5,153.0,5.15,21.5,154.5,138.68,108.11
2016,12,17,11,0,5.0,176.0,5.2,22.0,179.0,163.36,127.66
2016,12,17,11,15,45.0,217.0,5.1,22.0,242.5,261.29,207.01
2016,12,17,11,30,85.0,258.0,5.0,22.0,306.0,343.26,272.02
2016,12,17,11,45,104.5,267.0,4.95,22.5,327.0,366.34,289.44
2016,12,17,12,0,124.0,276.0,4.9,23.0,348.0,406.25,319.56
2016,12,17,12,15,197.5,273.5,4.8,23.0,389.5,459.45,361.82
2016,12,17,12,30,271.0,271.0,4.7,23.0,431.0,524.94,412.25
2016,12,17,12,45,336.5,255.0,4.6,23.5,452.0,546.64,428.51
2016,12,17,13,0,402.0,239.0,4.5,24.0,473.0,563.44,440.84
2016,12,17,13,15,630.5,165.0,4.4,24.0,523.0,654.96,511.58
2016,12,17,13,30,859.0,91.0,4.3,24.0,573.0,702.82,548.45
2016,12,17,13,45,855.5,88.5,4.2,24.0,554.0,657.04,512.7
2016,12,17,14,0,852.0,86.0,4.1,24.0,535.0,609.39,475.3
2016,12,17,14,15,840.0,84.0,3.85,24.0,508.0,555.94,432.32
2016,12,17,14,30,828.0,82.0,3.6,24.0,481.0,501.86,387.89
2016,12,17,14,45,711.0,98.5,3.35,24.0,423.5,418.89,321.1
2016,12,17,15,0,594.0,115.0,3.1,24.0,366.0,346.12,262.09
2016,12,17,15,15,672.0,92.0,2.65,23.5,350.0,312.84,230.31
2016,12,17,15,30,750.0,69.0,2.2,23.0,334.0,271.59,190.27
2016,12,17,15,45,715.5,64.0,1.8,22.5,290.0,212.51,139.45
2016,12,17,16,0,681.0,59.0,1.4,22.0,246.0,157.06,93.81
2016,12,17,16,15,622.5,53.0,1.3,21.0,200.0,99.85,53.0
2016,12,17,16,30,564.0,47.0,1.2,20.0,154.0,51.97,28.62
2016,12,17,16,45,470.0,38.5,1.2,19.5,109.5,31.45,21.34
2016,12,17,17,0,376.0,30.0,1.2,19.0,65.0,24.85,14.54
2016,12,17,17,15,188.0,15.0,1.15,18.5,32.5,12.19,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,9.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,8.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,2.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-6.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,15.5,6.7,-5.0,15.5,12.79,0.0
2016,12,18,8,0,0.0,31.0,6.7,-5.0,31.0,28.59,19.07
2016,12,18,8,15,0.0,50.0,6.7,-4.5,50.0,49.57,38.78
2016,12,18,8,30,0.0,69.0,6.7,-4.0,69.0,69.12,56.96
2016,12,18,8,45,6.0,87.0,6.75,-4.0,89.0,91.7,78.07
2016,12,18,9,0,12.0,105.0,6.8,-4.0,109.0,114.31,98.99
2016,12,18,9,15,16.0,121.5,6.75,-3.5,127.5,133.27,116.04
2016,12,18,9,30,20.0,138.0,6.7,-3.0,146.0,152.37,132.94
2016,12,18,9,45,23.5,153.0,6.7,-2.5,162.5,169.26,147.62
2016,12,18,10,0,27.0,168.0,6.7,-2.0,179.0,186.26,162.21
2016,12,18,10,15,76.5,193.5,6.65,-1.5,230.0,280.16,245.89
2016,12,18,10,30,126.0,219.0,6.6,-1.0,281.0,375.76,328.93
2016,12,18,10,45,102.5,228.0,6.6,-1.0,280.0,339.14,295.87
2016,12,18,11,0,79.0,237.0,6.6,-1.0,279.0,322.64,280.2
2016,12,18,11,15,319.5,208.5,6.6,-0.5,387.5,549.45,479.81
2016,12,18,11,30,560.0,180.0,6.6,0.0,496.0,752.61,650.84
2016,12,18,11,45,490.0,206.5,6.6,0.0,487.5,704.95,608.25
2016,12,18,12,0,420.0,233.0,6.6,0.0,479.0,656.33,565.75
2016,12,18,12,15,339.5,252.0,6.55,0.0,451.5,575.86,496.97
2016,12,18,12,30,259.0,271.0,6.5,0.0,424.0,515.35,444.01
2016,12,18,12,45,395.0,234.5,6.5,0.0,466.0,572.01,494.75
2016,12,18,13,0,531.0,198.0,6.5,0.0,508.0,635.64,549.5
2016,12,18,13,15,725.5,140.0,6.4,0.0,553.0,700.24,604.99
2016,12,18,13,30,920.0,82.0,6.3,0.0,598.0,731.14,631.76
2016,12,18,13,45,838.5,93.5,6.25,0.0,551.0,652.76,564.29
2016,12,18,14,0,757.0,105.0,6.2,0.0,504.0,574.76,496.76
2016,12,18,14,15,721.5,107.5,6.1,0.0,472.0,516.97,445.51
2016,12,18,14,30,686.0,110.0,6.0,0.0,440.0,460.92,394.85
2016,12,18,14,45,759.5,92.5,5.95,0.0,433.5,435.83,369.0
2016,12,18,15,0,833.0,75.0,5.9,0.0,427.0,402.72,334.15
2016,12,18,15,15,807.0,72.0,5.75,0.0,386.0,341.14,274.92
2016,12,18,15,30,781.0,69.0,5.6,0.0,345.0,281.55,217.02
2016,12,18,15,45,746.0,64.0,5.5,0.0,300.0,220.48,158.86
2016,12,18,16,0,711.0,59.0,5.4,0.0,255.0,163.08,106.63
2016,12,18,16,15,653.0,53.5,5.15,0.0,207.5,107.09,62.68
2016,12,18,16,30,595.0,48.0,4.9,0.0,160.0,55.02,32.56
2016,12,18,16,45,501.5,39.0,4.65,-0.5,114.5,31.98,23.78
2016,12,18,17,0,408.0,30.0,4.4,-1.0,69.0,24.91,16.13
2016,12,18,17,15,204.0,15.0,4.2,-1.0,34.5,12.19,0.0
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-5.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,7,45,230.5,15.0,3.9,-5.0,39.5,218.85,78.7
2016,12,19,8,0,461.0,30.0,4.0,-5.0,79.0,426.35,362.3
2016,12,19,8,15,550.5,37.0,4.0,-4.5,125.0,523.62,458.56
2016,12,19,8,30,640.0,44.0,4.0,-4.0,171.0,624.38,548.32
2016,12,19,8,45,692.5,49.0,4.0,-3.5,218.5,693.88,607.77
2016,12,19,9,0,745.0,54.0,4.0,-3.0,266.0,763.45,664.23
2016,12,19,9,15,780.0,57.5,4.0,-2.5,311.0,814.7,703.54
2016,12,19,9,30,815.0,61.0,4.0,-2.0,356.0,864.25,740.08
2016,12,19,9,45,757.0,75.5,4.0,-1.5,373.0,838.83,717.07
2016,12,19,10,0,699.0,90.0,4.0,-1.0,390.0,814.98,695.77
2016,12,19,10,15,797.5,80.0,3.95,-0.5,448.0,892.57,753.11
2016,12,19,10,30,896.0,70.0,3.9,0.0,506.0,963.02,802.75
2016,12,19,10,45,907.5,71.5,3.9,0.0,533.5,972.63,807.92
2016,12,19,11,0,919.0,73.0,3.9,0.0,561.0,978.58,811.01
2016,12,19,11,15,738.0,127.0,3.85,0.5,528.0,879.97,733.76
2016,12,19,11,30,557.0,181.0,3.8,1.0,495.0,751.36,632.57
2016,12,19,11,45,561.5,183.5,3.75,1.5,505.5,744.87,626.34
2016,12,19,12,0,566.0,186.0,3.7,2.0,516.0,735.89,617.38
2016,12,19,12,15,470.0,216.5,3.65,2.0,492.0,667.63,560.72
2016,12,19,12,30,374.0,247.0,3.6,2.0,468.0,585.51,493.24
2016,12,19,12,45,341.5,252.0,3.55,2.5,452.5,548.46,461.94
2016,12,19,13,0,309.0,257.0,3.5,3.0,437.0,512.25,431.0
2016,12,19,13,15,620.0,166.5,3.45,3.0,518.0,650.65,546.94
2016,12,19,13,30,931.0,76.0,3.4,3.0,599.0,733.5,614.58
2016,12,19,13,45,794.5,105.0,3.35,3.5,540.0,637.6,534.21
2016,12,19,14,0,658.0,134.0,3.3,4.0,481.0,546.18,457.79
2016,12,19,14,15,746.0,103.5,3.25,4.0,478.0,527.65,441.59
2016,12,19,14,30,834.0,73.0,3.2,4.0,475.0,498.64,414.88
2016,12,19,14,45,845.0,70.0,3.15,4.0,452.5,453.32,373.12
2016,12,19,15,0,856.0,67.0,3.1,4.0,430.0,405.35,327.72
2016,12,19,15,15,831.0,64.0,2.9,3.5,389.0,342.96,270.02
2016,12,19,15,30,806.0,61.0,2.7,3.0,348.0,282.39,213.05
2016,12,19,15,45,768.0,58.0,2.55,3.0,302.5,221.15,155.99
2016,12,19,16,0,730.0,55.0,2.4,3.0,257.0,163.84,104.82
2016,12,19,16,15,673.5,49.5,2.1,2.5,209.5,106.77,60.55
2016,12,19,16,30,617.0,44.0,1.8,2.0,162.0,56.47,32.45
2016,12,19,16,45,520.0,36.5,1.5,1.5,116.0,32.58,24.2
2016,12,19,17,0,423.0,29.0,1.2,1.0,70.0,24.03,15.36
2016,12,19,17,15,211.5,14.5,1.2,0.5,35.0,11.75,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
