Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,12,20,7,45,189.5,16.0,0.15,0.5,35.5,190.07,53.24
2016,12,20,8,0,379.0,32.0,0.1,1.0,71.0,377.17,304.96
2016,12,20,8,15,469.5,40.5,0.2,1.5,115.0,472.07,391.51
2016,12,20,8,30,560.0,49.0,0.3,2.0,159.0,572.07,473.97
2016,12,20,8,45,615.0,55.0,0.45,2.5,204.5,641.92,530.0
2016,12,20,9,0,670.0,61.0,0.6,3.0,250.0,712.58,584.44
2016,12,20,9,15,706.5,65.5,0.75,3.5,293.5,757.97,618.21
2016,12,20,9,30,743.0,70.0,0.9,4.0,337.0,809.15,655.41
2016,12,20,9,45,767.0,73.5,1.05,5.0,376.0,845.42,679.66
2016,12,20,10,0,791.0,77.0,1.2,6.0,415.0,879.09,701.68
2016,12,20,10,15,808.5,79.0,1.3,6.5,448.5,901.73,716.06
2016,12,20,10,30,826.0,81.0,1.4,7.0,482.0,921.17,728.24
2016,12,20,10,45,441.0,155.0,1.55,8.0,370.5,635.98,517.76
2016,12,20,11,0,56.0,229.0,1.7,9.0,259.0,291.08,238.21
2016,12,20,11,15,56.5,237.0,1.8,9.5,268.5,296.65,243.64
2016,12,20,11,30,57.0,245.0,1.9,10.0,278.0,302.15,247.38
2016,12,20,11,45,114.0,260.0,2.05,10.5,326.5,367.29,300.75
2016,12,20,12,0,171.0,275.0,2.2,11.0,375.0,447.69,364.4
2016,12,20,12,15,147.0,276.0,2.25,11.0,362.5,419.54,341.04
2016,12,20,12,30,123.0,277.0,2.3,11.0,350.0,392.28,318.94
2016,12,20,12,45,103.0,271.5,2.35,11.5,332.0,346.84,282.13
2016,12,20,13,0,83.0,266.0,2.4,12.0,314.0,319.16,259.25
2016,12,20,13,15,476.5,175.5,2.4,12.0,444.0,549.3,448.08
2016,12,20,13,30,870.0,85.0,2.4,12.0,574.0,702.53,567.19
2016,12,20,13,45,862.5,83.0,2.45,12.5,553.5,659.7,531.26
2016,12,20,14,0,855.0,81.0,2.5,13.0,533.0,610.16,491.25
2016,12,20,14,15,843.0,79.5,2.45,13.0,506.0,557.33,448.21
2016,12,20,14,30,831.0,78.0,2.4,13.0,479.0,503.84,403.48
2016,12,20,14,45,497.5,131.5,2.4,13.0,367.0,354.35,283.8
2016,12,20,15,0,164.0,185.0,2.4,13.0,255.0,229.34,184.26
2016,12,20,15,15,156.5,169.0,2.2,12.5,230.5,200.45,160.15
2016,12,20,15,30,149.0,153.0,2.0,12.0,206.0,172.57,136.33
2016,12,20,15,45,394.5,108.5,1.8,12.0,224.0,181.79,133.17
2016,12,20,16,0,640.0,64.0,1.6,12.0,242.0,157.23,99.74
2016,12,20,16,15,582.0,57.5,1.5,11.0,197.0,104.03,59.75
2016,12,20,16,30,524.0,51.0,1.4,10.0,152.0,57.81,33.7
2016,12,20,16,45,434.0,41.5,1.35,9.0,109.0,33.76,24.5
2016,12,20,17,0,344.0,32.0,1.3,8.0,66.0,26.42,16.96
2016,12,20,17,15,172.0,16.0,1.35,7.5,33.0,12.96,0.0
2016,12,20,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,186.5,16.0,3.25,5.0,35.0,187.0,38.68
2016,12,21,8,0,373.0,32.0,3.6,6.0,70.0,372.12,302.83
2016,12,21,8,15,465.0,40.5,3.55,6.5,114.0,468.0,394.77
2016,12,21,8,30,557.0,49.0,3.5,7.0,158.0,569.08,481.55
2016,12,21,8,45,615.0,54.5,3.5,7.5,204.0,640.73,540.72
2016,12,21,9,0,673.0,60.0,3.5,8.0,250.0,713.34,597.74
2016,12,21,9,15,710.0,64.5,3.7,9.0,293.5,759.48,631.65
2016,12,21,9,30,747.0,69.0,3.9,10.0,337.0,811.24,668.65
2016,12,21,9,45,773.0,72.0,4.1,11.0,376.5,848.88,693.88
2016,12,21,10,0,799.0,75.0,4.3,12.0,416.0,883.96,717.04
2016,12,21,10,15,816.5,77.0,4.3,12.5,449.5,906.74,730.71
2016,12,21,10,30,834.0,79.0,4.3,13.0,483.0,926.31,742.0
2016,12,21,10,45,845.5,81.0,4.35,13.5,510.0,936.73,747.08
2016,12,21,11,0,857.0,83.0,4.4,14.0,537.0,943.59,749.78
2016,12,21,11,15,517.5,173.0,4.4,14.5,450.5,716.64,579.32
2016,12,21,11,30,178.0,263.0,4.4,15.0,364.0,455.82,369.16
2016,12,21,11,45,297.5,249.0,4.4,15.5,421.0,559.99,453.05
2016,12,21,12,0,417.0,235.0,4.4,16.0,478.0,639.7,514.94
2016,12,21,12,15,366.0,248.0,4.4,16.0,463.0,595.68,479.23
2016,12,21,12,30,315.0,261.0,4.4,16.0,448.0,552.53,444.65
2016,12,21,12,45,393.0,241.0,4.4,16.5,472.0,579.15,465.92
2016,12,21,13,0,471.0,221.0,4.4,17.0,496.0,615.08,493.1
2016,12,21,13,15,392.5,233.5,4.35,17.0,459.5,533.64,428.89
2016,12,21,13,30,314.0,246.0,4.3,17.0,423.0,471.71,379.32
2016,12,21,13,45,586.0,164.0,4.25,17.5,479.5,560.19,450.32
2016,12,21,14,0,858.0,82.0,4.2,18.0,536.0,614.49,491.42
2016,12,21,14,15,846.0,80.0,4.1,18.0,508.5,561.02,447.28
2016,12,21,14,30,834.0,78.0,4.0,18.0,481.0,506.88,402.08
2016,12,21,14,45,714.5,96.5,3.9,18.0,425.0,424.09,333.94
2016,12,21,15,0,595.0,115.0,3.8,18.0,369.0,351.48,273.65
2016,12,21,15,15,666.0,92.5,3.4,17.5,351.0,316.9,240.41
2016,12,21,15,30,737.0,70.0,3.0,17.0,333.0,275.14,199.38
2016,12,21,15,45,699.0,65.5,2.7,16.5,289.5,216.34,147.57
2016,12,21,16,0,661.0,61.0,2.4,16.0,246.0,159.25,99.14
2016,12,21,16,15,603.5,55.0,2.2,15.0,200.5,105.21,58.79
2016,12,21,16,30,546.0,49.0,2.0,14.0,155.0,58.04,32.32
2016,12,21,16,45,454.0,40.0,1.85,13.0,111.5,32.52,22.99
2016,12,21,17,0,362.0,31.0,1.7,12.0,68.0,25.54,15.97
2016,12,21,17,15,181.0,15.5,1.75,11.5,34.0,12.52,0.0
2016,12,21,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,166.5,16.5,4.25,6.5,33.0,172.47,22.45
2016,12,22,8,0,333.0,33.0,4.4,7.0,66.0,342.15,277.71
2016,12,22,8,15,426.5,42.5,4.55,7.5,109.5,439.32,371.63
2016,12,22,8,30,520.0,52.0,4.7,8.0,153.0,541.82,461.07
2016,12,22,8,45,582.0,58.0,4.9,8.5,198.5,616.85,524.69
2016,12,22,9,0,644.0,64.0,5.1,9.0,244.0,693.0,586.61
2016,12,22,9,15,682.0,68.5,5.05,9.5,287.5,745.84,626.82
2016,12,22,9,30,720.0,73.0,5.0,10.0,331.0,797.56,664.7
2016,12,22,9,45,746.5,76.5,5.0,10.5,370.0,829.48,686.51
2016,12,22,10,0,773.0,80.0,5.0,11.0,409.0,865.54,711.04
2016,12,22,10,15,791.5,82.5,4.85,11.5,443.0,889.9,725.31
2016,12,22,10,30,810.0,85.0,4.7,12.0,477.0,911.11,737.02
2016,12,22,10,45,823.0,87.0,4.6,12.5,504.0,923.07,742.17
2016,12,22,11,0,836.0,89.0,4.5,13.0,531.0,931.53,744.86
2016,12,22,11,15,844.0,90.0,4.4,13.5,551.0,930.42,740.73
2016,12,22,11,30,852.0,91.0,4.3,14.0,571.0,925.72,734.25
2016,12,22,11,45,875.0,84.5,4.2,14.5,586.5,912.18,721.82
2016,12,22,12,0,898.0,78.0,4.1,15.0,602.0,904.83,714.31
2016,12,22,12,15,899.0,78.5,4.0,15.0,606.0,882.62,697.55
2016,12,22,12,30,900.0,79.0,3.9,15.0,610.0,857.13,678.66
2016,12,22,12,45,895.5,80.0,3.85,15.5,605.0,824.59,653.77
2016,12,22,13,0,891.0,81.0,3.8,16.0,600.0,789.33,627.01
2016,12,22,13,15,886.5,80.0,3.75,16.0,588.0,749.3,597.92
2016,12,22,13,30,882.0,79.0,3.7,16.0,576.0,706.98,566.88
2016,12,22,13,45,871.5,79.0,3.65,16.0,555.5,659.73,529.7
2016,12,22,14,0,861.0,79.0,3.6,16.0,535.0,611.08,490.67
2016,12,22,14,15,849.0,77.5,3.55,16.0,508.0,561.57,450.02
2016,12,22,14,30,837.0,76.0,3.5,16.0,481.0,507.89,405.12
2016,12,22,14,45,815.0,75.0,3.45,16.0,446.5,449.78,355.58
2016,12,22,15,0,793.0,74.0,3.4,16.0,412.0,392.55,305.51
2016,12,22,15,15,767.5,71.0,3.1,15.5,373.0,333.4,253.15
2016,12,22,15,30,742.0,68.0,2.8,15.0,334.0,276.19,201.63
2016,12,22,15,45,702.5,64.5,2.55,14.5,290.5,217.66,149.75
2016,12,22,16,0,663.0,61.0,2.3,14.0,247.0,160.99,101.29
2016,12,22,16,15,606.5,55.0,2.1,13.5,201.5,106.82,60.19
2016,12,22,16,30,550.0,49.0,1.9,13.0,156.0,59.39,32.94
2016,12,22,16,45,455.0,40.5,1.7,12.5,112.5,32.91,23.41
2016,12,22,17,0,360.0,32.0,1.5,12.0,69.0,26.37,16.75
2016,12,22,17,15,180.0,16.0,1.55,11.5,34.5,12.92,0.0
2016,12,22,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.5,16.5,2.6,9.5,17.0,14.45,0.0
2016,12,23,8,0,1.0,33.0,3.0,10.0,34.0,34.74,22.49
2016,12,23,8,15,18.0,52.5,3.2,10.0,56.5,79.21,62.25
2016,12,23,8,30,35.0,72.0,3.4,10.0,79.0,115.82,95.17
2016,12,23,8,45,45.5,91.5,3.6,10.5,103.0,146.87,122.55
2016,12,23,9,0,56.0,111.0,3.8,11.0,127.0,177.86,149.33
2016,12,23,9,15,62.0,129.5,3.85,11.5,150.0,203.26,170.63
2016,12,23,9,30,68.0,148.0,3.9,12.0,173.0,228.62,191.45
2016,12,23,9,45,72.5,165.0,3.95,13.0,194.0,250.31,208.39
2016,12,23,10,0,77.0,182.0,4.0,14.0,215.0,271.89,224.92
2016,12,23,10,15,78.0,197.0,4.0,14.5,233.0,287.21,236.36
2016,12,23,10,30,79.0,212.0,4.0,15.0,251.0,302.34,247.53
2016,12,23,10,45,39.5,172.0,4.0,15.5,191.5,210.16,170.61
2016,12,23,11,0,0.0,132.0,4.0,16.0,132.0,114.46,89.98
2016,12,23,11,15,0.0,137.5,4.05,16.5,137.5,119.14,93.63
2016,12,23,11,30,0.0,143.0,4.1,17.0,143.0,123.85,97.2
2016,12,23,11,45,3.0,167.0,4.15,17.5,169.0,149.17,117.71
2016,12,23,12,0,6.0,191.0,4.2,18.0,195.0,174.53,138.02
2016,12,23,12,15,4.5,184.5,4.2,18.0,187.0,165.88,130.87
2016,12,23,12,30,3.0,178.0,4.2,18.0,179.0,157.6,124.09
2016,12,23,12,45,5.0,185.5,4.2,18.5,188.5,165.68,130.47
2016,12,23,13,0,7.0,193.0,4.2,19.0,198.0,173.58,136.66
2016,12,23,13,15,3.5,176.5,4.15,19.0,179.0,154.79,121.45
2016,12,23,13,30,0.0,160.0,4.1,19.0,160.0,136.74,106.84
2016,12,23,13,45,0.0,153.0,4.1,19.5,153.0,130.15,101.44
2016,12,23,14,0,0.0,146.0,4.1,20.0,146.0,123.67,96.13
2016,12,23,14,15,0.0,114.0,3.95,20.0,114.0,95.49,73.29
2016,12,23,14,30,0.0,82.0,3.8,20.0,82.0,68.09,50.92
2016,12,23,14,45,0.0,93.0,3.65,20.0,93.0,77.4,58.73
2016,12,23,15,0,0.0,104.0,3.5,20.0,104.0,86.64,66.49
2016,12,23,15,15,0.0,93.5,3.05,19.5,93.5,77.67,59.33
2016,12,23,15,30,0.0,83.0,2.6,19.0,83.0,68.8,52.18
2016,12,23,15,45,262.5,82.5,2.2,19.0,156.5,133.21,95.59
2016,12,23,16,0,525.0,82.0,1.8,19.0,230.0,158.62,103.47
2016,12,23,16,15,465.5,73.0,1.55,18.5,187.0,109.54,66.8
2016,12,23,16,30,406.0,64.0,1.3,18.0,144.0,65.24,39.8
2016,12,23,16,45,316.5,51.5,1.1,17.5,103.0,39.4,28.52
2016,12,23,17,0,227.0,39.0,0.9,17.0,62.0,30.04,19.5
2016,12,23,17,15,113.5,19.5,0.9,16.5,31.0,15.14,0.46
2016,12,23,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,131.5,17.0,2.75,17.5,30.0,142.4,0.0
2016,12,24,8,0,263.0,34.0,3.0,18.0,60.0,289.39,222.98
2016,12,24,8,15,356.5,45.0,3.1,18.0,101.0,385.44,312.74
2016,12,24,8,30,450.0,56.0,3.2,18.0,142.0,487.63,398.56
2016,12,24,8,45,512.0,63.5,3.3,18.5,186.0,563.08,459.36
2016,12,24,9,0,574.0,71.0,3.4,19.0,230.0,639.74,518.47
2016,12,24,9,15,614.5,76.0,3.6,19.5,272.0,694.39,559.08
2016,12,24,9,30,655.0,81.0,3.8,20.0,314.0,748.11,597.8
2016,12,24,9,45,689.0,83.5,4.0,20.5,353.5,791.02,627.59
2016,12,24,10,0,723.0,86.0,4.2,21.0,393.0,831.94,655.41
2016,12,24,10,15,484.0,148.5,4.35,21.5,361.0,675.13,537.73
2016,12,24,10,30,245.0,211.0,4.5,22.0,329.0,500.94,399.19
2016,12,24,10,45,523.5,151.0,4.7,22.5,422.0,710.83,563.45
2016,12,24,11,0,802.0,91.0,4.9,23.0,515.0,902.39,700.18
2016,12,24,11,15,495.0,177.0,5.0,23.0,442.0,701.15,551.78
2016,12,24,11,30,188.0,263.0,5.1,23.0,369.0,465.8,367.33
2016,12,24,11,45,136.5,265.0,5.2,23.5,343.0,413.34,325.39
2016,12,24,12,0,85.0,267.0,5.3,24.0,317.0,344.33,270.05
2016,12,24,12,15,179.0,268.5,5.3,24.0,374.0,439.79,346.03
2016,12,24,12,30,273.0,270.0,5.3,24.0,431.0,528.53,414.81
2016,12,24,12,45,136.5,170.5,5.35,24.0,251.0,282.07,223.32
2016,12,24,13,0,0.0,71.0,5.4,24.0,71.0,58.96,42.24
2016,12,24,13,15,112.5,166.0,5.35,24.0,229.5,246.06,194.8
2016,12,24,13,30,225.0,261.0,5.3,24.0,388.0,414.24,326.45
2016,12,24,13,45,124.0,233.0,5.3,24.0,302.5,306.74,241.05
2016,12,24,14,0,23.0,205.0,5.3,24.0,217.0,190.91,148.5
2016,12,24,14,15,11.5,151.0,5.15,23.5,157.0,134.26,103.64
2016,12,24,14,30,0.0,97.0,5.0,23.0,97.0,80.83,60.66
2016,12,24,14,45,0.0,108.5,4.85,23.0,108.5,90.59,68.77
2016,12,24,15,0,0.0,120.0,4.7,23.0,120.0,100.21,76.76
2016,12,24,15,15,0.0,108.0,4.45,22.5,108.0,89.82,68.57
2016,12,24,15,30,0.0,96.0,4.2,22.0,96.0,79.55,60.4
2016,12,24,15,45,273.0,86.5,4.0,22.0,164.0,139.62,99.49
2016,12,24,16,0,546.0,77.0,3.8,22.0,232.0,158.84,101.88
2016,12,24,16,15,486.5,69.0,3.8,21.5,189.0,109.25,64.95
2016,12,24,16,30,427.0,61.0,3.8,21.0,146.0,66.96,39.89
2016,12,24,16,45,334.5,49.5,3.8,21.0,105.0,37.99,26.88
2016,12,24,17,0,242.0,38.0,3.8,21.0,64.0,29.32,18.57
2016,12,24,17,15,121.0,19.0,3.95,20.5,32.0,14.77,1.01
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,18.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,17.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,17.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,17.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,0.0,9.0,5.95,18.5,9.0,7.4,0.0
2016,12,25,8,0,0.0,18.0,6.2,19.0,18.0,14.83,5.87
2016,12,25,8,15,0.0,31.0,6.5,19.0,31.0,25.61,15.42
2016,12,25,8,30,0.0,44.0,6.8,19.0,44.0,36.86,25.15
2016,12,25,8,45,0.0,57.5,7.1,19.5,57.5,49.67,36.05
2016,12,25,9,0,0.0,71.0,7.4,20.0,71.0,62.31,46.67
2016,12,25,9,15,0.0,83.5,7.6,20.5,83.5,73.75,56.12
2016,12,25,9,30,0.0,96.0,7.8,21.0,96.0,85.18,65.42
2016,12,25,9,45,389.0,85.0,8.0,21.5,249.5,498.97,413.3
2016,12,25,10,0,778.0,74.0,8.2,22.0,403.0,862.46,694.3
2016,12,25,10,15,795.5,76.0,8.25,22.0,436.5,885.53,709.13
2016,12,25,10,30,813.0,78.0,8.3,22.0,470.0,905.49,722.72
2016,12,25,10,45,462.0,160.0,8.35,22.5,385.5,663.14,535.27
2016,12,25,11,0,111.0,242.0,8.4,23.0,301.0,360.6,288.06
2016,12,25,11,15,82.5,243.0,8.3,23.0,288.0,329.19,262.14
2016,12,25,11,30,54.0,244.0,8.2,23.0,275.0,298.74,236.64
2016,12,25,11,45,59.0,252.0,8.1,23.5,286.5,308.3,243.59
2016,12,25,12,0,64.0,260.0,8.0,24.0,298.0,317.5,250.2
2016,12,25,12,15,32.0,176.5,7.85,24.0,195.5,194.1,151.79
2016,12,25,12,30,0.0,93.0,7.7,24.0,93.0,77.42,57.18
2016,12,25,12,45,0.0,64.5,7.55,24.0,64.5,53.54,37.91
2016,12,25,13,0,0.0,36.0,7.4,24.0,36.0,29.82,18.66
2016,12,25,13,15,0.0,66.0,7.15,24.0,66.0,54.79,38.97
2016,12,25,13,30,0.0,96.0,6.9,24.0,96.0,80.01,59.43
2016,12,25,13,45,0.0,113.0,6.65,24.0,113.0,94.75,71.39
2016,12,25,14,0,0.0,130.0,6.4,24.0,130.0,109.54,83.42
2016,12,25,14,15,364.5,118.5,6.15,24.0,296.5,331.44,263.82
2016,12,25,14,30,729.0,107.0,5.9,24.0,463.0,489.1,383.94
2016,12,25,14,45,426.0,148.5,5.7,24.0,353.0,342.82,267.46
2016,12,25,15,0,123.0,190.0,5.5,24.0,243.0,219.38,170.69
2016,12,25,15,15,114.5,173.5,5.2,23.5,219.5,191.9,148.57
2016,12,25,15,30,106.0,157.0,4.9,23.0,196.0,165.62,127.12
2016,12,25,15,45,290.5,126.0,4.6,23.0,213.5,174.6,126.78
2016,12,25,16,0,475.0,95.0,4.3,23.0,231.0,160.59,105.97
2016,12,25,16,15,413.0,84.5,4.05,22.5,187.5,112.72,70.41
2016,12,25,16,30,351.0,74.0,3.8,22.0,144.0,72.31,45.56
2016,12,25,16,45,254.0,59.5,3.55,21.5,103.0,44.99,32.8
2016,12,25,17,0,157.0,45.0,3.3,21.0,62.0,34.46,22.89
2016,12,25,17,15,78.5,22.5,3.3,20.5,31.0,17.74,3.25
2016,12,25,17,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,165.5,15.0,2.35,18.5,31.0,166.44,0.0
2016,12,26,8,0,331.0,30.0,2.6,19.0,62.0,336.26,255.93
2016,12,26,8,15,427.5,39.0,2.6,19.5,104.5,434.22,347.57
2016,12,26,8,30,524.0,48.0,2.6,20.0,147.0,538.23,432.56
2016,12,26,8,45,583.5,53.5,2.65,20.5,192.0,610.3,489.31
2016,12,26,9,0,643.0,59.0,2.7,21.0,237.0,683.59,544.22
2016,12,26,9,15,681.5,63.5,2.8,21.5,280.0,730.76,577.93
2016,12,26,9,30,720.0,68.0,2.9,22.0,323.0,783.78,614.73
2016,12,26,9,45,751.0,70.0,3.0,22.5,362.5,824.87,641.93
2016,12,26,10,0,782.0,72.0,3.1,23.0,402.0,863.63,666.97
2016,12,26,10,15,800.0,74.0,3.2,23.0,436.0,887.3,682.43
2016,12,26,10,30,818.0,76.0,3.3,23.0,470.0,907.88,695.81
2016,12,26,10,45,411.0,125.0,3.4,23.5,323.0,570.8,450.84
2016,12,26,11,0,4.0,174.0,3.5,24.0,176.0,160.71,123.62
2016,12,26,11,15,5.0,180.0,3.5,24.0,183.0,166.31,128.55
2016,12,26,11,30,6.0,186.0,3.5,24.0,190.0,171.97,132.89
2016,12,26,11,45,419.5,141.5,3.55,24.5,386.5,569.45,449.33
2016,12,26,12,0,833.0,97.0,3.6,25.0,583.0,882.3,671.8
2016,12,26,12,15,568.0,181.0,3.5,25.0,513.5,718.72,552.73
2016,12,26,12,30,303.0,265.0,3.4,25.0,444.0,549.16,423.88
2016,12,26,12,45,571.5,180.0,3.35,25.5,515.5,678.91,523.67
2016,12,26,13,0,840.0,95.0,3.3,26.0,587.0,777.3,593.6
2016,12,26,13,15,835.0,94.5,3.15,26.0,575.5,738.67,565.28
2016,12,26,13,30,830.0,94.0,3.0,26.0,564.0,697.86,535.62
2016,12,26,13,45,545.0,166.5,2.95,26.0,471.0,541.08,417.46
2016,12,26,14,0,260.0,239.0,2.9,26.0,378.0,397.52,306.93
2016,12,26,14,15,526.5,162.5,2.65,25.5,426.0,466.3,360.71
2016,12,26,14,30,793.0,86.0,2.4,25.0,474.0,502.02,385.44
2016,12,26,14,45,772.5,84.0,2.2,25.0,440.5,445.72,338.9
2016,12,26,15,0,752.0,82.0,2.0,25.0,407.0,390.23,292.44
2016,12,26,15,15,725.5,79.0,1.7,24.5,369.0,332.81,243.99
2016,12,26,15,30,699.0,76.0,1.4,24.0,331.0,275.88,195.21
2016,12,26,15,45,655.0,72.5,1.15,24.0,288.0,218.1,146.16
2016,12,26,16,0,611.0,69.0,0.9,24.0,245.0,165.01,102.49
2016,12,26,16,15,553.5,62.5,0.75,23.5,200.5,112.84,64.02
2016,12,26,16,30,496.0,56.0,0.6,23.0,156.0,67.6,37.54
2016,12,26,16,45,398.5,46.5,0.5,22.5,113.0,37.58,26.43
2016,12,26,17,0,301.0,37.0,0.4,22.0,70.0,30.41,19.58
2016,12,26,17,15,150.5,18.5,0.4,21.5,35.0,14.43,2.24
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,1.0,2.0,15.0,1.0,0.82,0.0
2016,12,27,8,0,0.0,2.0,2.2,15.0,2.0,1.64,0.0
2016,12,27,8,15,0.0,3.5,2.2,15.0,3.5,2.87,0.0
2016,12,27,8,30,0.0,5.0,2.2,15.0,5.0,4.1,0.0
2016,12,27,8,45,0.0,6.5,2.2,15.5,6.5,5.34,0.0
2016,12,27,9,0,0.0,8.0,2.2,16.0,8.0,6.57,0.0
2016,12,27,9,15,0.0,9.5,2.15,16.5,9.5,7.81,1.03
2016,12,27,9,30,0.0,11.0,2.1,17.0,11.0,9.05,2.07
2016,12,27,9,45,0.0,12.5,2.05,17.5,12.5,10.3,3.1
2016,12,27,10,0,0.0,14.0,2.0,18.0,14.0,11.54,4.12
2016,12,27,10,15,0.0,15.0,2.0,18.0,15.0,12.37,4.8
2016,12,27,10,30,0.0,16.0,2.0,18.0,16.0,13.2,5.48
2016,12,27,10,45,77.0,131.5,2.0,18.5,172.0,216.96,176.0
2016,12,27,11,0,154.0,247.0,2.0,19.0,328.0,428.22,340.98
2016,12,27,11,15,158.0,255.5,2.0,19.0,341.5,436.11,345.23
2016,12,27,11,30,162.0,264.0,2.0,19.0,355.0,443.36,350.2
2016,12,27,11,45,310.5,244.0,2.0,19.5,423.5,568.1,446.09
2016,12,27,12,0,459.0,224.0,2.0,20.0,492.0,686.29,532.53
2016,12,27,12,15,284.5,250.5,1.95,20.0,417.5,530.23,413.81
2016,12,27,12,30,110.0,277.0,1.9,20.0,343.0,366.23,286.97
2016,12,27,12,45,167.0,275.5,1.85,20.0,374.0,420.15,329.83
2016,12,27,13,0,224.0,274.0,1.8,20.0,405.0,453.34,355.41
2016,12,27,13,15,185.0,270.0,1.75,20.0,377.0,407.93,319.89
2016,12,27,13,30,146.0,266.0,1.7,20.0,349.0,365.19,286.63
2016,12,27,13,45,138.5,256.5,1.65,20.0,333.5,340.62,267.74
2016,12,27,14,0,131.0,247.0,1.6,20.0,318.0,316.69,249.12
2016,12,27,14,15,94.0,228.0,1.55,20.0,277.5,258.94,203.82
2016,12,27,14,30,57.0,209.0,1.5,20.0,237.0,215.29,169.34
2016,12,27,14,45,317.0,166.0,1.5,20.0,305.5,303.09,237.83
2016,12,27,15,0,577.0,123.0,1.5,20.0,374.0,358.96,275.8
2016,12,27,15,15,594.5,110.5,1.45,20.0,348.0,316.92,238.27
2016,12,27,15,30,612.0,98.0,1.4,20.0,322.0,272.33,198.15
2016,12,27,15,45,570.5,91.5,1.35,20.0,280.0,217.07,151.09
2016,12,27,16,0,529.0,85.0,1.3,20.0,238.0,166.43,109.07
2016,12,27,16,15,470.5,76.0,1.15,19.5,194.5,116.69,71.69
2016,12,27,16,30,412.0,67.0,1.0,19.0,151.0,71.49,43.21
2016,12,27,16,45,326.5,54.5,0.9,18.5,110.0,41.6,30.39
2016,12,27,17,0,241.0,42.0,0.8,18.0,69.0,32.29,21.6
2016,12,27,17,15,120.5,21.0,0.8,17.5,34.5,16.28,4.04
2016,12,27,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,28,7,45,25.0,17.5,3.35,17.5,20.0,45.32,0.0
2016,12,28,8,0,50.0,35.0,3.7,18.0,40.0,98.87,71.86
2016,12,28,8,15,93.0,56.0,3.9,18.5,71.0,161.68,129.25
2016,12,28,8,30,136.0,77.0,4.1,19.0,102.0,224.77,183.98
2016,12,28,8,45,169.0,96.0,4.3,19.5,136.0,293.49,241.62
2016,12,28,9,0,202.0,115.0,4.5,20.0,170.0,347.82,286.48
2016,12,28,9,15,224.0,132.5,4.55,20.5,203.5,390.7,320.59
2016,12,28,9,30,246.0,150.0,4.6,21.0,237.0,433.61,353.83
2016,12,28,9,45,260.5,166.0,4.7,21.5,267.5,467.07,378.84
2016,12,28,10,0,275.0,182.0,4.8,22.0,298.0,499.8,402.84
2016,12,28,10,15,294.0,191.5,4.8,22.5,324.5,527.23,422.47
2016,12,28,10,30,313.0,201.0,4.8,23.0,351.0,553.83,441.19
2016,12,28,10,45,309.0,217.5,4.85,23.5,373.0,566.05,448.24
2016,12,28,11,0,305.0,234.0,4.9,24.0,395.0,576.62,454.11
2016,12,28,11,15,267.0,247.0,4.9,24.0,392.0,549.13,431.52
2016,12,28,11,30,229.0,260.0,4.9,24.0,389.0,501.24,394.06
2016,12,28,11,45,145.5,259.5,4.9,24.5,342.0,415.74,325.79
2016,12,28,12,0,62.0,259.0,4.9,25.0,295.0,314.77,245.13
2016,12,28,12,15,306.0,228.0,4.85,25.0,409.0,524.06,411.35
2016,12,28,12,30,550.0,197.0,4.8,25.0,523.0,702.65,546.61
2016,12,28,12,45,648.5,163.5,4.75,25.0,546.0,733.62,569.39
2016,12,28,13,0,747.0,130.0,4.7,25.0,569.0,749.03,581.03
2016,12,28,13,15,493.0,196.0,4.6,25.0,483.5,589.06,458.99
2016,12,28,13,30,239.0,262.0,4.5,25.0,398.0,426.7,332.73
2016,12,28,13,45,323.0,237.0,4.4,25.0,414.5,454.54,355.11
2016,12,28,14,0,407.0,212.0,4.3,25.0,431.0,462.13,360.98
2016,12,28,14,15,421.0,197.5,4.1,25.0,414.0,441.76,344.17
2016,12,28,14,30,435.0,183.0,3.9,25.0,397.0,409.04,317.67
2016,12,28,14,45,370.5,180.5,3.75,25.0,354.0,341.78,264.33
2016,12,28,15,0,306.0,178.0,3.6,25.0,311.0,289.3,222.23
2016,12,28,15,15,473.5,134.0,3.2,24.5,318.5,292.93,220.18
2016,12,28,15,30,641.0,90.0,2.8,24.0,326.0,274.81,197.78
2016,12,28,15,45,606.5,83.5,2.4,24.0,285.0,219.5,150.15
2016,12,28,16,0,572.0,77.0,2.0,24.0,244.0,167.92,107.04
2016,12,28,16,15,515.5,69.5,1.8,23.0,200.5,117.02,69.1
2016,12,28,16,30,459.0,62.0,1.6,22.0,157.0,73.0,42.37
2016,12,28,16,45,379.5,50.5,1.45,21.5,115.0,40.82,29.35
2016,12,28,17,0,300.0,39.0,1.3,21.0,73.0,32.05,21.14
2016,12,28,17,15,150.0,19.5,1.35,20.5,36.5,15.19,3.81
2016,12,28,17,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,29,7,45,31.0,16.0,5.4,10.0,19.0,46.3,0.0
2016,12,29,8,0,62.0,32.0,5.4,10.0,38.0,100.65,75.73
2016,12,29,8,15,80.5,51.5,5.5,10.0,64.0,142.37,117.17
2016,12,29,8,30,99.0,71.0,5.6,10.0,90.0,182.99,154.41
2016,12,29,8,45,109.5,90.5,5.7,10.5,116.5,216.74,184.4
2016,12,29,9,0,120.0,110.0,5.8,11.0,143.0,250.22,213.29
2016,12,29,9,15,124.5,129.0,5.95,11.0,168.5,277.28,236.27
2016,12,29,9,30,129.0,148.0,6.1,11.0,194.0,303.87,258.39
2016,12,29,9,45,130.5,166.0,6.3,11.5,217.0,325.69,275.59
2016,12,29,10,0,132.0,184.0,6.5,12.0,240.0,346.92,292.03
2016,12,29,10,15,111.5,198.5,6.45,12.0,248.5,341.68,286.1
2016,12,29,10,30,91.0,213.0,6.4,12.0,257.0,315.74,263.35
2016,12,29,10,45,83.5,224.0,6.4,12.0,266.0,317.21,263.69
2016,12,29,11,0,76.0,235.0,6.4,12.0,275.0,318.6,263.98
2016,12,29,11,15,116.5,249.5,6.35,12.0,313.5,389.61,322.68
2016,12,29,11,30,157.0,264.0,6.3,12.0,352.0,439.0,363.17
2016,12,29,11,45,237.0,261.0,6.3,12.5,397.5,501.75,414.72
2016,12,29,12,0,317.0,258.0,6.3,13.0,443.0,580.07,477.17
2016,12,29,12,15,202.0,265.5,6.2,13.0,384.0,457.7,376.41
2016,12,29,12,30,87.0,273.0,6.1,13.0,325.0,342.46,280.24
2016,12,29,12,45,332.5,229.0,6.1,13.5,425.0,521.41,429.77
2016,12,29,13,0,578.0,185.0,6.1,14.0,525.0,668.08,547.69
2016,12,29,13,15,580.0,179.5,6.0,14.0,515.5,637.82,522.75
2016,12,29,13,30,582.0,174.0,5.9,14.0,506.0,605.72,496.78
2016,12,29,13,45,305.5,194.0,5.8,14.0,367.5,400.29,329.29
2016,12,29,14,0,29.0,214.0,5.7,14.0,229.0,212.08,171.76
2016,12,29,14,15,28.0,204.0,5.65,14.0,218.5,191.17,154.87
2016,12,29,14,30,27.0,194.0,5.6,14.0,208.0,179.51,145.34
2016,12,29,14,45,177.0,184.5,5.55,14.0,263.0,250.11,203.58
2016,12,29,15,0,327.0,175.0,5.5,14.0,318.0,295.79,238.33
2016,12,29,15,15,573.0,119.5,5.25,13.5,343.0,319.88,251.19
2016,12,29,15,30,819.0,64.0,5.0,13.0,368.0,305.5,227.82
2016,12,29,15,45,786.0,60.5,4.8,13.0,323.0,243.53,170.88
2016,12,29,16,0,753.0,57.0,4.6,13.0,278.0,184.81,118.56
2016,12,29,16,15,701.5,52.0,4.15,12.0,230.5,126.2,72.0
2016,12,29,16,30,650.0,47.0,3.7,11.0,183.0,73.68,39.13
2016,12,29,16,45,566.0,40.0,3.3,10.5,136.0,35.62,26.17
2016,12,29,17,0,482.0,33.0,2.9,10.0,89.0,27.31,18.17
2016,12,29,17,15,241.0,23.5,2.85,9.5,51.5,19.36,7.54
2016,12,29,17,30,0.0,14.0,2.8,9.0,14.0,11.95,0.0
2016,12,29,17,45,0.0,7.0,2.75,9.0,7.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,1.5,0.75,6.5,1.5,1.23,0.0
2016,12,30,8,0,0.0,3.0,0.8,7.0,3.0,2.46,0.0
2016,12,30,8,15,0.0,6.0,0.85,7.5,6.0,4.92,0.0
2016,12,30,8,30,0.0,9.0,0.9,8.0,9.0,7.39,0.8
2016,12,30,8,45,0.0,12.0,1.0,8.5,12.0,9.86,3.02
2016,12,30,9,0,0.0,15.0,1.1,9.0,15.0,12.34,5.21
2016,12,30,9,15,0.0,18.0,1.35,9.5,18.0,14.82,7.37
2016,12,30,9,30,0.0,21.0,1.6,10.0,21.0,17.31,9.5
2016,12,30,9,45,0.0,25.5,1.85,10.5,25.5,21.03,12.68
2016,12,30,10,0,0.0,30.0,2.1,11.0,30.0,24.77,15.84
2016,12,30,10,15,0.0,44.5,2.2,11.0,44.5,36.81,26.18
2016,12,30,10,30,0.0,59.0,2.3,11.0,59.0,48.89,36.46
2016,12,30,10,45,0.0,62.5,2.4,11.0,62.5,51.82,38.88
2016,12,30,11,0,0.0,66.0,2.5,11.0,66.0,54.75,41.3
2016,12,30,11,15,1.5,122.0,2.55,11.0,123.0,105.76,84.45
2016,12,30,11,30,3.0,178.0,2.6,11.0,180.0,161.06,130.45
2016,12,30,11,45,17.0,207.5,2.7,11.0,217.5,202.55,165.03
2016,12,30,12,0,31.0,237.0,2.8,11.0,255.0,261.74,213.59
2016,12,30,12,15,15.5,201.5,2.85,11.0,210.5,192.14,156.0
2016,12,30,12,30,0.0,166.0,2.9,11.0,166.0,143.68,115.49
2016,12,30,12,45,17.0,203.5,2.95,11.0,214.0,192.71,156.73
2016,12,30,13,0,34.0,241.0,3.0,11.0,262.0,255.42,208.38
2016,12,30,13,15,24.0,224.0,3.0,10.5,239.0,214.82,175.18
2016,12,30,13,30,14.0,207.0,3.0,10.0,216.0,189.92,154.87
2016,12,30,13,45,7.0,174.0,3.05,10.0,178.5,153.7,124.82
2016,12,30,14,0,0.0,141.0,3.1,10.0,141.0,119.21,95.97
2016,12,30,14,15,0.0,84.5,3.1,10.0,84.5,70.2,54.64
2016,12,30,14,30,0.0,28.0,3.1,10.0,28.0,23.14,14.36
2016,12,30,14,45,2.5,90.0,3.1,10.0,91.5,76.01,59.91
2016,12,30,15,0,5.0,152.0,3.1,10.0,155.0,129.59,105.58
2016,12,30,15,15,2.5,139.0,3.05,10.0,140.5,116.79,94.87
2016,12,30,15,30,0.0,126.0,3.0,10.0,126.0,104.4,84.57
2016,12,30,15,45,0.0,110.0,3.0,10.0,110.0,90.58,72.88
2016,12,30,16,0,0.0,94.0,3.0,10.0,94.0,76.95,61.21
2016,12,30,16,15,0.0,77.5,2.75,9.5,77.5,63.13,49.33
2016,12,30,16,30,0.0,61.0,2.5,9.0,61.0,49.56,37.45
2016,12,30,16,45,0.0,45.0,2.3,9.0,45.0,36.68,27.34
2016,12,30,17,0,0.0,29.0,2.1,9.0,29.0,23.97,15.39
2016,12,30,17,15,0.0,16.5,2.15,8.5,16.5,13.61,4.04
2016,12,30,17,30,0.0,4.0,2.2,8.0,4.0,3.41,0.0
2016,12,30,17,45,0.0,2.0,2.25,8.0,2.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
